Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,6.84,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,13.71,5.93
2016,1,1,8,15,0.0,32.0,4.25,3.0,32.0,24.45,16.54
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,34.91,26.56
2016,1,1,8,45,0.0,61.0,4.4,3.5,61.0,45.98,35.21
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,57.37,45.34
2016,1,1,9,15,0.0,90.0,4.5,4.0,90.0,68.23,54.96
2016,1,1,9,30,0.0,104.0,4.5,4.0,104.0,79.26,64.6
2016,1,1,9,45,2.5,126.0,4.55,4.5,127.0,97.24,79.99
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,115.98,95.89
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,123.71,102.38
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,131.47,108.87
2016,1,1,10,45,217.5,183.5,4.35,5.0,298.5,278.66,234.34
2016,1,1,11,0,430.0,202.0,4.3,5.0,429.0,439.85,369.37
2016,1,1,11,15,406.5,217.0,4.25,5.0,438.5,454.86,382.34
2016,1,1,11,30,383.0,232.0,4.2,5.0,448.0,478.14,401.84
2016,1,1,11,45,266.5,254.5,4.2,5.5,407.0,441.16,369.84
2016,1,1,12,0,150.0,277.0,4.2,6.0,366.0,378.25,316.05
2016,1,1,12,15,82.0,245.0,4.15,6.0,294.0,285.68,238.88
2016,1,1,12,30,14.0,213.0,4.1,6.0,222.0,187.67,155.25
2016,1,1,12,45,63.0,245.0,4.05,6.0,282.5,280.77,234.9
2016,1,1,13,0,112.0,277.0,4.0,6.0,343.0,364.83,305.45
2016,1,1,13,15,69.0,251.0,3.95,6.0,291.5,303.1,253.4
2016,1,1,13,30,26.0,225.0,3.9,6.0,240.0,218.19,181.64
2016,1,1,13,45,56.5,234.5,3.85,6.0,266.0,283.04,237.35
2016,1,1,14,0,87.0,244.0,3.8,6.0,292.0,329.97,277.5
2016,1,1,14,15,43.5,198.5,3.7,6.0,222.5,237.45,199.34
2016,1,1,14,30,0.0,153.0,3.6,6.0,153.0,128.99,106.02
2016,1,1,14,45,0.0,116.0,3.5,6.0,116.0,94.03,76.31
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,60.69,47.57
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,54.87,42.7
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,49.06,37.78
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,42.87,32.39
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,36.7,26.96
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,30.54,21.53
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,24.4,16.02
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,17.89,10.08
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,11.39,4.12
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,6.44,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,3.78,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,7.58,0.74
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,13.3,6.43
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,19.03,11.94
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,25.55,17.1
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,32.08,22.92
2016,1,2,9,15,0.0,49.5,0.85,5.0,49.5,37.86,28.05
2016,1,2,9,30,0.0,57.0,0.8,5.0,57.0,43.65,33.12
2016,1,2,9,45,24.5,115.0,0.8,5.0,125.5,96.96,78.81
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,153.94,126.9
2016,1,2,10,15,74.0,193.5,0.8,5.0,228.0,185.47,153.06
2016,1,2,10,30,99.0,214.0,0.8,5.0,262.0,220.46,182.22
2016,1,2,10,45,59.5,207.5,0.8,5.5,236.5,202.62,167.29
2016,1,2,11,0,20.0,201.0,0.8,6.0,211.0,171.53,141.0
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.0,151.03,123.78
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,129.34,105.33
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,124.6,101.32
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,119.82,97.23
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,67.77,52.99
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,19.14,11.05
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,29.51,20.06
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,39.91,29.0
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,95.52,76.75
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,158.9,130.07
2016,1,2,13,45,2.5,166.0,0.9,7.5,167.5,139.65,113.57
2016,1,2,14,0,0.0,147.0,0.9,8.0,147.0,120.31,97.26
2016,1,2,14,15,0.0,140.0,0.8,8.0,140.0,114.7,92.72
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,109.13,88.18
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,91.1,73.04
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,73.21,57.94
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,66.07,52.07
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,58.93,46.12
2016,1,2,15,45,0.0,66.5,0.25,7.0,66.5,51.0,39.31
2016,1,2,16,0,0.0,57.0,0.2,7.0,57.0,43.66,32.94
2016,1,2,16,15,0.0,47.5,0.2,6.5,47.5,36.33,26.54
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,29.02,20.04
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,21.73,13.41
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,14.45,6.75
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,8.35,0.38
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.36,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,172.0,15.0,2.65,4.5,30.0,12.23,0.0
2016,1,3,8,0,344.0,30.0,3.0,5.0,60.0,24.91,15.15
2016,1,3,8,15,445.0,39.5,3.0,5.5,104.5,32.76,23.8
2016,1,3,8,30,546.0,49.0,3.0,6.0,149.0,40.68,31.49
2016,1,3,8,45,282.0,75.5,3.05,6.5,128.0,62.5,44.86
2016,1,3,9,0,18.0,102.0,3.1,7.0,107.0,76.91,61.13
2016,1,3,9,15,23.5,119.0,3.1,7.5,126.5,92.53,74.23
2016,1,3,9,30,29.0,136.0,3.1,8.0,146.0,110.64,89.46
2016,1,3,9,45,88.5,160.0,3.15,9.0,196.5,148.98,119.86
2016,1,3,10,0,148.0,184.0,3.2,10.0,247.0,200.08,161.45
2016,1,3,10,15,251.5,188.5,3.15,10.5,305.5,262.42,212.15
2016,1,3,10,30,355.0,193.0,3.1,11.0,364.0,330.79,268.22
2016,1,3,10,45,293.5,216.5,3.05,11.5,363.5,344.79,280.67
2016,1,3,11,0,232.0,240.0,3.0,12.0,363.0,342.06,278.77
2016,1,3,11,15,190.5,252.5,2.95,12.0,356.5,344.37,280.85
2016,1,3,11,30,149.0,265.0,2.9,12.0,350.0,342.62,279.14
2016,1,3,11,45,234.0,262.5,2.9,12.5,399.0,410.54,334.37
2016,1,3,12,0,319.0,260.0,2.9,13.0,448.0,501.18,405.92
2016,1,3,12,15,616.5,175.0,2.9,13.0,542.5,691.46,556.39
2016,1,3,12,30,914.0,90.0,2.9,13.0,637.0,861.13,681.91
2016,1,3,12,45,916.0,89.5,2.9,13.5,635.5,895.97,704.04
2016,1,3,13,0,918.0,89.0,2.9,14.0,634.0,927.91,725.18
2016,1,3,13,15,915.0,88.0,2.9,14.0,623.5,951.65,741.93
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,971.97,756.47
2016,1,3,13,45,908.0,85.0,2.95,14.0,594.5,986.63,767.69
2016,1,3,14,0,904.0,83.0,3.0,14.0,576.0,997.68,776.66
2016,1,3,14,15,893.5,81.5,3.0,14.0,549.5,999.35,778.89
2016,1,3,14,30,883.0,80.0,3.0,14.0,523.0,1009.32,787.17
2016,1,3,14,45,870.0,77.5,3.0,14.0,490.0,999.83,781.97
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,986.68,774.49
2016,1,3,15,15,835.5,72.0,2.75,13.5,417.5,960.87,757.28
2016,1,3,15,30,814.0,69.0,2.5,13.0,378.0,931.81,737.54
2016,1,3,15,45,787.0,64.5,2.3,13.0,334.0,892.38,709.04
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,850.36,677.93
2016,1,3,16,15,712.0,55.0,1.9,12.0,242.5,785.51,631.19
2016,1,3,16,30,664.0,50.0,1.7,11.0,195.0,719.44,581.09
2016,1,3,16,45,591.0,42.5,1.5,10.0,147.5,627.45,508.0
2016,1,3,17,0,518.0,35.0,1.3,9.0,100.0,536.54,430.06
2016,1,3,17,15,369.0,24.0,1.3,8.5,60.0,392.2,275.59
2016,1,3,17,30,220.0,13.0,1.3,8.0,20.0,186.54,0.0
2016,1,3,17,45,110.0,6.5,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.0,12.5,2.65,1.5,34.0,11.19,0.0
2016,1,4,8,0,478.0,25.0,3.0,2.0,68.0,23.09,13.79
2016,1,4,8,15,576.5,32.5,2.95,2.5,116.0,30.21,21.79
2016,1,4,8,30,675.0,40.0,2.9,3.0,164.0,37.45,28.91
2016,1,4,8,45,731.5,44.5,2.9,3.5,213.5,55.77,33.53
2016,1,4,9,0,788.0,49.0,2.9,4.0,263.0,111.73,61.54
2016,1,4,9,15,823.5,52.5,2.9,5.0,310.5,170.53,105.71
2016,1,4,9,30,859.0,56.0,2.9,6.0,358.0,235.1,161.63
2016,1,4,9,45,883.5,58.5,2.95,7.0,401.0,297.27,218.62
2016,1,4,10,0,908.0,61.0,3.0,8.0,444.0,361.52,277.55
2016,1,4,10,15,924.5,63.0,2.95,8.5,481.0,424.03,334.6
2016,1,4,10,30,941.0,65.0,2.9,9.0,518.0,487.17,390.49
2016,1,4,10,45,952.0,66.5,2.9,9.5,548.5,547.44,442.42
2016,1,4,11,0,963.0,68.0,2.9,10.0,579.0,607.17,492.13
2016,1,4,11,15,970.0,69.0,2.85,10.0,601.5,663.2,538.1
2016,1,4,11,30,977.0,70.0,2.8,10.0,624.0,717.76,581.59
2016,1,4,11,45,978.0,72.0,2.75,10.5,638.0,767.53,619.13
2016,1,4,12,0,979.0,74.0,2.7,11.0,652.0,814.88,651.65
2016,1,4,12,15,980.5,74.5,2.65,11.0,657.5,858.34,682.07
2016,1,4,12,30,982.0,75.0,2.6,11.0,663.0,898.99,710.24
2016,1,4,12,45,980.0,75.0,2.6,11.5,660.0,933.12,732.71
2016,1,4,13,0,978.0,75.0,2.6,12.0,657.0,963.89,752.79
2016,1,4,13,15,973.5,74.5,2.6,12.0,645.5,988.31,769.86
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,1009.04,784.55
2016,1,4,13,45,961.5,73.5,2.6,12.0,614.5,1023.17,794.87
2016,1,4,14,0,954.0,73.0,2.6,12.0,595.0,1033.44,802.79
2016,1,4,14,15,943.5,71.5,2.6,12.0,567.5,1035.6,805.37
2016,1,4,14,30,933.0,70.0,2.6,12.0,540.0,1033.88,805.56
2016,1,4,14,45,915.5,69.0,2.6,12.0,505.0,1022.06,798.96
2016,1,4,15,0,898.0,68.0,2.6,12.0,470.0,1006.62,790.01
2016,1,4,15,15,876.0,65.5,2.45,11.5,429.5,981.16,773.88
2016,1,4,15,30,854.0,63.0,2.3,11.0,389.0,963.76,763.29
2016,1,4,15,45,822.0,59.5,2.15,10.5,343.5,920.46,733.75
2016,1,4,16,0,790.0,56.0,2.0,10.0,298.0,874.65,701.67
2016,1,4,16,15,742.0,51.5,1.8,9.0,249.5,810.15,655.07
2016,1,4,16,30,694.0,47.0,1.6,8.0,201.0,744.51,605.12
2016,1,4,16,45,614.5,40.5,1.45,7.0,152.0,647.4,528.34
2016,1,4,17,0,535.0,34.0,1.3,6.0,103.0,551.73,446.92
2016,1,4,17,15,386.0,23.5,1.35,5.5,62.0,395.92,287.9
2016,1,4,17,30,237.0,13.0,1.4,5.0,21.0,200.44,0.0
2016,1,4,17,45,118.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,123.0,15.5,2.95,1.5,26.5,11.85,0.0
2016,1,5,8,0,246.0,31.0,3.1,2.0,53.0,25.39,15.69
2016,1,5,8,15,318.5,45.5,3.1,2.0,92.0,34.65,25.86
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,45.48,36.42
2016,1,5,8,45,438.0,71.5,3.1,2.5,173.0,61.97,44.06
2016,1,5,9,0,485.0,83.0,3.1,3.0,215.0,105.3,68.54
2016,1,5,9,15,531.0,87.5,3.0,3.5,255.0,152.35,104.05
2016,1,5,9,30,577.0,92.0,2.9,4.0,295.0,201.7,146.04
2016,1,5,9,45,617.5,95.5,2.85,4.5,336.0,254.05,193.07
2016,1,5,10,0,658.0,99.0,2.8,5.0,377.0,310.76,244.39
2016,1,5,10,15,747.0,92.5,2.75,5.0,433.5,381.09,306.27
2016,1,5,10,30,836.0,86.0,2.7,5.0,490.0,460.74,375.27
2016,1,5,10,45,849.0,88.0,2.65,5.5,519.5,518.14,424.99
2016,1,5,11,0,862.0,90.0,2.6,6.0,549.0,575.46,473.04
2016,1,5,11,15,870.5,91.5,2.6,6.5,570.5,629.23,516.94
2016,1,5,11,30,879.0,93.0,2.6,7.0,592.0,681.94,558.67
2016,1,5,11,45,895.0,89.5,2.6,7.5,608.0,727.11,593.9
2016,1,5,12,0,911.0,86.0,2.6,8.0,624.0,776.49,629.96
2016,1,5,12,15,912.5,86.0,2.6,8.5,630.0,816.98,657.98
2016,1,5,12,30,914.0,86.0,2.6,9.0,636.0,854.86,683.9
2016,1,5,12,45,912.5,86.0,2.6,9.5,633.0,887.42,705.79
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,916.87,725.43
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,939.81,741.78
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,959.29,755.88
2016,1,5,13,45,890.5,85.5,2.6,10.5,588.5,969.8,762.45
2016,1,5,14,0,879.0,86.0,2.6,11.0,569.0,988.42,774.94
2016,1,5,14,15,690.0,130.0,2.55,11.0,498.5,876.22,695.88
2016,1,5,14,30,501.0,174.0,2.5,11.0,428.0,738.14,596.12
2016,1,5,14,45,494.5,162.5,2.5,11.0,399.5,724.39,588.54
2016,1,5,15,0,488.0,151.0,2.5,11.0,371.0,708.2,577.89
2016,1,5,15,15,604.0,118.5,2.35,10.5,367.0,795.15,644.48
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,869.03,699.09
2016,1,5,15,45,667.0,84.5,2.05,10.0,317.5,809.51,654.65
2016,1,5,16,0,614.0,83.0,1.9,10.0,272.0,747.97,609.02
2016,1,5,16,15,559.5,75.5,1.8,9.5,226.5,676.53,555.76
2016,1,5,16,30,505.0,68.0,1.7,9.0,181.0,604.45,499.57
2016,1,5,16,45,409.0,58.0,1.65,8.5,135.5,492.34,409.09
2016,1,5,17,0,313.0,48.0,1.6,8.0,90.0,387.38,319.61
2016,1,5,17,15,156.5,33.0,1.75,7.5,54.0,230.73,171.26
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,14.16,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.0,2.35,4.5,26.0,13.63,0.0
2016,1,6,8,0,187.0,36.0,2.5,5.0,52.0,27.06,16.83
2016,1,6,8,15,284.0,50.5,2.55,5.5,93.5,37.95,28.44
2016,1,6,8,30,381.0,65.0,2.6,6.0,135.0,48.84,38.9
2016,1,6,8,45,436.0,77.0,2.65,6.5,178.5,64.54,46.38
2016,1,6,9,0,491.0,89.0,2.7,7.0,222.0,108.89,70.64
2016,1,6,9,15,536.5,96.5,2.65,7.0,265.5,159.03,108.15
2016,1,6,9,30,582.0,104.0,2.6,7.0,309.0,211.1,151.96
2016,1,6,9,45,610.0,111.0,2.6,7.5,348.5,263.53,198.76
2016,1,6,10,0,638.0,118.0,2.6,8.0,388.0,319.01,248.53
2016,1,6,10,15,319.0,103.5,2.6,8.0,238.5,220.77,177.84
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,68.5,53.64
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,76.8,60.68
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,85.22,67.62
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,98.26,78.56
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,111.6,89.71
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,117.69,94.56
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,123.93,99.51
2016,1,6,12,15,0.0,110.5,2.65,10.0,110.5,85.97,67.58
2016,1,6,12,30,0.0,65.0,2.6,10.0,65.0,49.96,37.09
2016,1,6,12,45,0.0,76.5,2.55,10.5,76.5,58.86,44.59
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,67.78,52.05
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,56.91,42.88
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,46.08,33.72
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,70.52,54.52
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,98.01,77.78
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,98.56,78.33
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,99.3,79.1
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,53.73,40.54
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,12.96,5.56
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,11.81,4.6
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,10.65,3.62
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,9.12,2.3
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,7.59,0.98
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,6.45,0.0
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,5.3,0.0
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,3.78,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.27,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.13,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,180.5,14.5,2.2,6.5,30.5,11.41,0.0
2016,1,7,8,0,361.0,29.0,2.3,7.0,61.0,24.15,14.26
2016,1,7,8,15,464.5,38.0,2.35,7.0,106.0,31.65,22.65
2016,1,7,8,30,568.0,47.0,2.4,7.0,151.0,39.27,30.09
2016,1,7,8,45,630.0,53.0,2.5,7.5,199.0,51.97,34.31
2016,1,7,9,0,692.0,59.0,2.6,8.0,247.0,106.86,61.32
2016,1,7,9,15,731.0,63.0,2.6,8.5,293.0,160.84,100.29
2016,1,7,9,30,770.0,67.0,2.6,9.0,339.0,219.38,149.78
2016,1,7,9,45,800.5,69.0,2.65,10.0,381.5,278.24,202.43
2016,1,7,10,0,831.0,71.0,2.7,11.0,424.0,340.05,257.99
2016,1,7,10,15,849.5,73.5,2.65,11.5,460.0,400.47,312.25
2016,1,7,10,30,868.0,76.0,2.6,12.0,496.0,461.95,365.86
2016,1,7,10,45,885.0,76.0,2.6,13.0,526.5,518.91,413.69
2016,1,7,11,0,902.0,76.0,2.6,14.0,557.0,577.29,460.82
2016,1,7,11,15,911.0,77.0,2.7,15.0,580.0,631.82,503.7
2016,1,7,11,30,920.0,78.0,2.8,16.0,603.0,685.23,544.34
2016,1,7,11,45,927.5,78.0,2.95,17.0,618.0,735.18,581.48
2016,1,7,12,0,935.0,78.0,3.1,18.0,633.0,783.36,614.78
2016,1,7,12,15,937.5,78.0,3.1,18.0,639.5,825.65,644.44
2016,1,7,12,30,940.0,78.0,3.1,18.0,646.0,865.34,672.12
2016,1,7,12,45,943.0,76.5,3.15,18.5,645.0,900.95,695.85
2016,1,7,13,0,946.0,75.0,3.2,19.0,644.0,933.59,717.45
2016,1,7,13,15,943.0,74.5,3.2,19.0,633.5,958.86,734.99
2016,1,7,13,30,940.0,74.0,3.2,19.0,623.0,980.61,750.28
2016,1,7,13,45,936.0,72.5,3.2,19.5,605.0,996.59,760.32
2016,1,7,14,0,932.0,71.0,3.2,20.0,587.0,1008.87,768.02
2016,1,7,14,15,922.0,70.0,3.1,20.0,560.5,1012.18,770.46
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,1011.72,770.56
2016,1,7,14,45,898.5,67.0,2.95,20.0,501.0,1002.7,765.47
2016,1,7,15,0,885.0,65.0,2.9,20.0,468.0,990.06,758.09
2016,1,7,15,15,864.5,62.5,2.5,19.5,428.5,966.27,741.26
2016,1,7,15,30,844.0,60.0,2.1,19.0,389.0,939.34,721.83
2016,1,7,15,45,814.5,57.0,1.75,18.5,344.5,911.01,701.28
2016,1,7,16,0,785.0,54.0,1.4,18.0,300.0,868.69,670.06
2016,1,7,16,15,740.0,50.0,1.35,16.5,252.5,808.04,631.06
2016,1,7,16,30,695.0,46.0,1.3,15.0,205.0,746.19,588.63
2016,1,7,16,45,620.5,40.0,1.3,14.0,157.0,654.35,520.08
2016,1,7,17,0,546.0,34.0,1.3,13.0,109.0,563.85,447.03
2016,1,7,17,15,406.5,24.5,1.35,12.5,67.5,418.29,311.16
2016,1,7,17,30,267.0,15.0,1.4,12.0,26.0,227.01,0.0
2016,1,7,17,45,133.5,7.5,1.5,11.5,13.0,5.9,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,12.59,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,23.8,13.9
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,37.55,27.73
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,50.97,40.35
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,66.96,55.05
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,94.96,70.46
2016,1,8,9,15,181.5,129.5,2.35,10.5,186.5,123.37,92.5
2016,1,8,9,30,197.0,147.0,2.6,11.0,216.0,153.96,117.88
2016,1,8,9,45,185.0,166.5,2.85,12.0,237.5,181.06,141.75
2016,1,8,10,0,173.0,186.0,3.1,13.0,259.0,207.16,164.51
2016,1,8,10,15,503.5,136.0,3.25,13.5,375.0,317.28,249.98
2016,1,8,10,30,834.0,86.0,3.4,14.0,491.0,455.08,359.66
2016,1,8,10,45,620.5,149.0,3.55,15.0,460.0,457.28,364.98
2016,1,8,11,0,407.0,212.0,3.7,16.0,429.0,419.02,336.11
2016,1,8,11,15,335.5,236.5,3.7,16.0,420.5,424.64,341.42
2016,1,8,11,30,264.0,261.0,3.7,16.0,412.0,423.3,340.2
2016,1,8,11,45,331.0,254.5,3.7,16.5,448.5,481.18,386.14
2016,1,8,12,0,398.0,248.0,3.7,17.0,485.0,543.89,434.97
2016,1,8,12,15,207.0,235.0,3.6,17.5,358.5,386.89,310.46
2016,1,8,12,30,16.0,222.0,3.5,18.0,232.0,196.69,155.24
2016,1,8,12,45,18.5,225.5,3.45,18.5,237.0,203.84,161.15
2016,1,8,13,0,21.0,229.0,3.4,19.0,242.0,211.37,166.99
2016,1,8,13,15,51.0,248.5,3.25,19.0,279.0,281.44,223.59
2016,1,8,13,30,81.0,268.0,3.1,19.0,316.0,336.92,267.91
2016,1,8,13,45,40.5,157.0,3.0,19.0,181.0,180.64,143.56
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,35.26,23.65
2016,1,8,14,15,12.0,122.5,2.7,19.0,128.5,109.84,85.81
2016,1,8,14,30,24.0,199.0,2.5,19.0,211.0,199.68,159.07
2016,1,8,14,45,129.0,199.5,2.3,19.0,259.0,355.04,286.19
2016,1,8,15,0,234.0,200.0,2.1,19.0,307.0,467.85,376.17
2016,1,8,15,15,278.5,176.5,1.75,18.5,293.5,510.12,409.27
2016,1,8,15,30,323.0,153.0,1.4,18.0,280.0,526.73,423.21
2016,1,8,15,45,303.0,139.5,1.1,18.0,247.5,491.39,395.31
2016,1,8,16,0,283.0,126.0,0.8,18.0,215.0,455.52,366.85
2016,1,8,16,15,437.5,93.0,0.75,17.0,206.0,578.31,462.57
2016,1,8,16,30,592.0,60.0,0.7,16.0,197.0,678.08,533.56
2016,1,8,16,45,522.5,50.5,0.7,15.0,151.0,589.15,465.68
2016,1,8,17,0,453.0,41.0,0.7,14.0,105.0,502.2,396.52
2016,1,8,17,15,226.5,33.0,0.7,13.5,65.0,288.46,216.83
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,35.3,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,9.83,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.5,6.05,4.5,31.0,11.41,0.0
2016,1,9,8,0,370.0,29.0,6.4,5.0,62.0,24.18,14.38
2016,1,9,8,15,475.0,38.5,6.55,5.0,108.0,32.12,23.22
2016,1,9,8,30,580.0,48.0,6.7,5.0,154.0,40.16,31.09
2016,1,9,8,45,643.5,54.0,6.85,5.5,203.0,49.82,40.21
2016,1,9,9,0,707.0,60.0,7.0,6.0,252.0,105.58,61.05
2016,1,9,9,15,746.5,64.0,7.0,6.5,299.0,160.46,100.52
2016,1,9,9,30,786.0,68.0,7.0,7.0,346.0,220.01,151.47
2016,1,9,9,45,816.0,70.5,7.05,7.5,389.5,280.16,206.88
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,343.25,265.85
2016,1,9,10,15,864.5,75.5,7.1,8.0,470.5,404.68,323.89
2016,1,9,10,30,883.0,78.0,7.1,8.0,508.0,467.15,381.84
2016,1,9,10,45,896.0,80.0,7.1,8.5,538.5,525.11,434.11
2016,1,9,11,0,909.0,82.0,7.1,9.0,569.0,584.12,485.72
2016,1,9,11,15,918.0,83.0,7.05,9.0,592.0,639.32,533.73
2016,1,9,11,30,927.0,84.0,7.0,9.0,615.0,693.38,579.69
2016,1,9,11,45,931.5,85.0,6.95,9.0,630.0,742.97,621.09
2016,1,9,12,0,936.0,86.0,6.9,9.0,645.0,790.56,658.83
2016,1,9,12,15,938.5,86.5,6.85,9.0,652.0,833.84,691.96
2016,1,9,12,30,941.0,87.0,6.8,9.0,659.0,874.53,722.95
2016,1,9,12,45,939.0,87.0,6.75,9.5,656.5,908.1,746.97
2016,1,9,13,0,937.0,87.0,6.7,10.0,654.0,938.44,768.47
2016,1,9,13,15,572.5,182.0,6.65,10.0,527.0,747.4,620.35
2016,1,9,13,30,208.0,277.0,6.6,10.0,400.0,487.17,405.08
2016,1,9,13,45,145.0,265.0,6.55,10.0,349.5,422.7,352.07
2016,1,9,14,0,82.0,253.0,6.5,10.0,299.0,332.49,276.79
2016,1,9,14,15,172.0,240.5,6.45,9.5,331.0,435.4,365.8
2016,1,9,14,30,262.0,228.0,6.4,9.0,363.0,540.64,455.36
2016,1,9,14,45,139.0,200.0,6.4,9.0,271.0,365.28,309.0
2016,1,9,15,0,16.0,172.0,6.4,9.0,179.0,169.15,140.31
2016,1,9,15,15,8.0,130.5,6.25,8.5,134.0,119.11,97.9
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,70.83,56.16
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,61.89,48.52
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,52.94,40.78
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,44.06,33.08
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,35.96,25.95
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,27.49,18.39
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,19.05,10.77
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,11.79,3.9
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,4.54,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.36,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,14.5,2.7,-0.5,32.0,11.41,0.0
2016,1,10,8,0,398.0,29.0,3.0,0.0,64.0,24.29,14.87
2016,1,10,8,15,502.0,38.0,3.1,0.5,111.5,31.87,23.49
2016,1,10,8,30,606.0,47.0,3.2,1.0,159.0,39.57,31.1
2016,1,10,8,45,668.0,53.0,3.3,1.5,208.5,51.47,42.42
2016,1,10,9,0,730.0,59.0,3.4,2.0,258.0,104.79,60.84
2016,1,10,9,15,769.0,63.5,3.35,2.0,306.0,161.39,101.68
2016,1,10,9,30,808.0,68.0,3.3,2.0,354.0,222.61,154.47
2016,1,10,9,45,835.0,71.0,3.25,2.5,398.0,283.76,211.01
2016,1,10,10,0,862.0,74.0,3.2,3.0,442.0,347.52,270.54
2016,1,10,10,15,880.5,76.5,3.05,3.5,479.5,409.94,328.3
2016,1,10,10,30,899.0,79.0,2.9,4.0,517.0,473.4,385.27
2016,1,10,10,45,912.5,80.5,2.8,4.5,548.0,532.13,436.71
2016,1,10,11,0,926.0,82.0,2.7,5.0,579.0,591.88,487.06
2016,1,10,11,15,934.0,83.5,2.55,5.5,602.5,647.95,532.45
2016,1,10,11,30,942.0,85.0,2.4,6.0,626.0,702.78,575.12
2016,1,10,11,45,944.0,86.5,2.3,6.5,640.5,752.0,612.28
2016,1,10,12,0,946.0,88.0,2.2,7.0,655.0,798.96,645.37
2016,1,10,12,15,948.0,88.5,2.1,7.0,661.5,842.42,675.43
2016,1,10,12,30,950.0,89.0,2.0,7.0,668.0,883.24,703.17
2016,1,10,12,45,949.5,89.0,1.9,7.5,666.0,918.55,725.36
2016,1,10,13,0,949.0,89.0,1.8,8.0,664.0,950.71,745.05
2016,1,10,13,15,945.0,88.5,1.7,8.0,653.5,975.84,761.01
2016,1,10,13,30,941.0,88.0,1.6,8.0,643.0,997.39,774.5
2016,1,10,13,45,932.5,87.0,1.55,8.0,623.5,1010.41,783.03
2016,1,10,14,0,924.0,86.0,1.5,8.0,604.0,1019.59,789.19
2016,1,10,14,15,913.0,84.5,1.5,8.0,577.5,1021.87,791.77
2016,1,10,14,30,902.0,83.0,1.5,8.0,551.0,1032.47,800.27
2016,1,10,14,45,886.5,81.0,1.5,8.0,516.5,1022.01,794.55
2016,1,10,15,0,871.0,79.0,1.5,8.0,482.0,1007.76,786.64
2016,1,10,15,15,849.0,76.0,1.45,7.5,442.0,982.08,771.45
2016,1,10,15,30,827.0,73.0,1.4,7.0,402.0,953.01,753.83
2016,1,10,15,45,794.5,69.5,1.4,7.0,356.5,909.8,725.29
2016,1,10,16,0,762.0,66.0,1.4,7.0,311.0,863.93,694.08
2016,1,10,16,15,714.5,61.0,1.25,6.0,262.5,799.6,648.34
2016,1,10,16,30,667.0,56.0,1.1,5.0,214.0,743.65,606.59
2016,1,10,16,45,590.5,48.5,1.0,4.5,165.0,649.22,532.34
2016,1,10,17,0,514.0,41.0,0.9,4.0,116.0,556.81,455.25
2016,1,10,17,15,257.0,36.0,0.95,3.5,73.5,318.88,253.75
2016,1,10,17,30,0.0,31.0,1.0,3.0,31.0,51.13,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.0,15.5,12.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.5,16.0,1.1,0.5,23.5,12.15,0.0
2016,1,11,8,0,171.0,32.0,1.2,1.0,47.0,24.14,14.73
2016,1,11,8,15,221.0,49.5,1.25,1.5,82.0,36.88,28.0
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,49.35,40.03
2016,1,11,8,45,302.5,83.5,1.4,3.0,154.0,61.5,51.45
2016,1,11,9,0,334.0,100.0,1.5,4.0,191.0,98.89,69.82
2016,1,11,9,15,363.0,112.0,1.5,4.5,227.0,136.91,97.94
2016,1,11,9,30,392.0,124.0,1.5,5.0,263.0,178.61,132.68
2016,1,11,9,45,311.5,153.0,1.55,5.5,272.0,204.94,160.13
2016,1,11,10,0,231.0,182.0,1.6,6.0,281.0,225.5,181.67
2016,1,11,10,15,350.5,177.5,1.55,6.5,342.0,284.44,229.7
2016,1,11,10,30,470.0,173.0,1.5,7.0,403.0,364.38,295.11
2016,1,11,10,45,673.5,132.0,1.5,7.5,483.5,464.6,375.91
2016,1,11,11,0,877.0,91.0,1.5,8.0,564.0,575.88,464.25
2016,1,11,11,15,886.0,92.5,1.45,8.0,587.0,631.25,508.24
2016,1,11,11,30,895.0,94.0,1.4,8.0,610.0,685.59,550.49
2016,1,11,11,45,637.0,174.0,1.4,8.5,546.0,634.26,509.33
2016,1,11,12,0,379.0,254.0,1.4,9.0,482.0,533.69,430.27
2016,1,11,12,15,373.0,260.5,1.4,9.0,487.0,556.66,448.98
2016,1,11,12,30,367.0,267.0,1.4,9.0,492.0,578.32,465.4
2016,1,11,12,45,629.0,185.0,1.45,9.5,569.0,761.18,605.45
2016,1,11,13,0,891.0,103.0,1.5,10.0,646.0,925.15,719.88
2016,1,11,13,15,670.5,167.0,1.5,10.0,572.0,829.25,651.12
2016,1,11,13,30,450.0,231.0,1.5,10.0,498.0,703.44,558.48
2016,1,11,13,45,317.0,247.0,1.5,10.5,433.0,587.81,471.47
2016,1,11,14,0,184.0,263.0,1.5,11.0,368.0,465.54,376.08
2016,1,11,14,15,292.0,234.0,1.45,11.0,391.0,568.56,459.19
2016,1,11,14,30,400.0,205.0,1.4,11.0,414.0,648.91,522.11
2016,1,11,14,45,311.0,205.0,1.4,11.0,361.0,567.34,459.23
2016,1,11,15,0,222.0,205.0,1.4,11.0,308.0,461.14,377.54
2016,1,11,15,15,504.5,141.5,1.3,11.0,350.5,715.5,577.72
