Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,787.0,78.0,1.2,11.0,393.0,919.89,720.61
2016,1,11,15,45,757.0,73.5,1.1,11.0,349.0,878.28,688.57
2016,1,11,16,0,727.0,69.0,1.0,11.0,305.0,834.07,657.48
2016,1,11,16,15,679.5,63.5,0.95,10.5,257.5,778.63,619.15
2016,1,11,16,30,632.0,58.0,0.9,10.0,210.0,714.28,572.33
2016,1,11,16,45,561.0,50.0,0.85,9.5,162.5,624.94,503.98
2016,1,11,17,0,490.0,42.0,0.8,9.0,115.0,537.4,432.66
2016,1,11,17,15,361.0,30.5,0.85,8.5,73.0,399.94,312.51
2016,1,11,17,30,232.0,19.0,0.9,8.0,31.0,248.22,19.27
2016,1,11,17,45,116.0,9.5,0.95,7.5,15.5,97.55,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,204.0,13.5,3.15,3.0,32.0,11.04,0.0
2016,1,12,8,0,408.0,27.0,3.5,4.0,64.0,22.64,13.26
2016,1,12,8,15,509.5,36.0,3.35,4.5,110.5,30.28,21.67
2016,1,12,8,30,611.0,45.0,3.2,5.0,157.0,41.24,32.14
2016,1,12,8,45,672.0,50.5,3.05,6.0,207.0,46.3,36.95
2016,1,12,9,0,733.0,56.0,2.9,7.0,257.0,99.06,55.6
2016,1,12,9,15,771.0,60.0,2.7,8.0,304.5,155.18,94.12
2016,1,12,9,30,809.0,64.0,2.5,9.0,352.0,215.79,144.29
2016,1,12,9,45,836.0,66.5,2.35,10.0,395.5,276.5,198.33
2016,1,12,10,0,863.0,69.0,2.2,11.0,439.0,339.8,255.01
2016,1,12,10,15,881.0,71.5,2.05,11.5,476.5,401.94,310.47
2016,1,12,10,30,899.0,74.0,1.9,12.0,514.0,464.37,364.42
2016,1,12,10,45,912.0,75.5,1.8,13.0,545.0,524.08,413.69
2016,1,12,11,0,925.0,77.0,1.7,14.0,576.0,583.59,460.6
2016,1,12,11,15,933.0,78.0,1.6,14.0,599.5,639.18,504.37
2016,1,12,11,30,941.0,79.0,1.5,14.0,623.0,693.52,545.63
2016,1,12,11,45,947.5,79.0,1.4,14.5,638.5,744.3,581.83
2016,1,12,12,0,954.0,79.0,1.3,15.0,654.0,793.18,613.95
2016,1,12,12,15,956.0,79.5,1.25,15.0,661.0,837.01,642.77
2016,1,12,12,30,958.0,80.0,1.2,15.0,668.0,878.17,669.44
2016,1,12,12,45,957.5,79.5,1.15,15.5,666.5,913.24,690.45
2016,1,12,13,0,957.0,79.0,1.1,16.0,665.0,945.1,709.13
2016,1,12,13,15,954.0,78.5,1.05,16.0,654.5,971.37,725.35
2016,1,12,13,30,951.0,78.0,1.0,16.0,644.0,994.09,739.3
2016,1,12,13,45,944.5,77.0,1.0,16.0,625.5,1009.22,749.45
2016,1,12,14,0,938.0,76.0,1.0,16.0,607.0,1020.53,757.43
2016,1,12,14,15,928.0,75.0,0.9,16.0,581.0,1024.59,758.83
2016,1,12,14,30,918.0,74.0,0.8,16.0,555.0,1024.82,757.94
2016,1,12,14,45,902.5,72.5,0.75,16.0,521.0,1015.12,752.02
2016,1,12,15,0,887.0,71.0,0.7,16.0,487.0,1001.76,744.0
2016,1,12,15,15,867.0,68.5,0.55,15.5,447.0,990.84,736.68
2016,1,12,15,30,847.0,66.0,0.4,15.0,407.0,964.53,719.29
2016,1,12,15,45,817.5,62.5,0.3,15.0,362.0,924.3,692.72
2016,1,12,16,0,788.0,59.0,0.2,15.0,317.0,881.42,664.16
2016,1,12,16,15,744.0,55.0,0.3,14.0,269.0,821.69,629.15
2016,1,12,16,30,700.0,51.0,0.4,13.0,221.0,760.51,590.66
2016,1,12,16,45,630.0,44.5,0.55,12.5,171.5,671.63,528.39
2016,1,12,17,0,560.0,38.0,0.7,12.0,122.0,583.62,461.24
2016,1,12,17,15,433.0,28.5,0.8,11.5,78.5,446.66,345.1
2016,1,12,17,30,306.0,19.0,0.9,11.0,35.0,310.48,66.88
2016,1,12,17,45,153.0,9.5,1.05,10.5,17.5,126.43,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,193.0,14.0,2.55,5.0,31.5,11.43,0.0
2016,1,13,8,0,386.0,28.0,2.9,6.0,63.0,23.39,13.79
2016,1,13,8,15,488.5,37.0,2.8,6.5,109.5,30.97,22.11
2016,1,13,8,30,591.0,46.0,2.7,7.0,156.0,38.65,29.54
2016,1,13,8,45,652.0,52.5,2.65,8.0,205.5,47.78,38.01
2016,1,13,9,0,713.0,59.0,2.6,9.0,255.0,98.5,55.89
2016,1,13,9,15,752.0,63.0,2.8,10.0,302.0,153.54,92.97
2016,1,13,9,30,791.0,67.0,3.0,11.0,349.0,213.22,141.86
2016,1,13,9,45,817.5,70.0,3.2,12.0,392.5,273.25,195.12
2016,1,13,10,0,844.0,73.0,3.4,13.0,436.0,335.86,251.38
2016,1,13,10,15,862.5,75.5,3.5,13.5,473.5,397.35,306.78
2016,1,13,10,30,881.0,78.0,3.6,14.0,511.0,459.92,361.79
2016,1,13,10,45,893.5,80.0,3.7,14.5,542.0,517.99,411.82
2016,1,13,11,0,906.0,82.0,3.8,15.0,573.0,576.89,460.94
2016,1,13,11,15,915.0,83.5,3.8,15.0,597.0,632.78,506.96
2016,1,13,11,30,924.0,85.0,3.8,15.0,621.0,687.59,550.93
2016,1,13,11,45,929.5,85.5,3.85,15.5,636.5,737.64,589.39
2016,1,13,12,0,935.0,86.0,3.9,16.0,652.0,785.77,624.47
2016,1,13,12,15,937.0,86.5,3.9,16.0,659.0,829.07,655.42
2016,1,13,12,30,939.0,87.0,3.9,16.0,666.0,869.75,684.34
2016,1,13,12,45,939.0,86.5,3.9,16.0,664.5,904.84,709.15
2016,1,13,13,0,939.0,86.0,3.9,16.0,663.0,936.83,731.77
2016,1,13,13,15,935.5,85.5,3.85,16.0,653.0,962.4,749.6
2016,1,13,13,30,932.0,85.0,3.8,16.0,643.0,984.46,765.07
2016,1,13,13,45,926.0,84.0,3.8,16.0,624.5,999.94,776.44
2016,1,13,14,0,920.0,83.0,3.8,16.0,606.0,1011.69,785.44
2016,1,13,14,15,910.0,81.5,3.75,16.0,580.0,1015.14,788.52
2016,1,13,14,30,900.0,80.0,3.7,16.0,554.0,1014.8,789.22
2016,1,13,14,45,885.5,78.0,3.65,16.0,520.5,1017.71,792.4
2016,1,13,15,0,871.0,76.0,3.6,16.0,487.0,1004.74,784.6
2016,1,13,15,15,850.0,73.5,3.35,15.5,447.5,980.96,769.31
2016,1,13,15,30,829.0,71.0,3.1,15.0,408.0,953.81,751.52
2016,1,13,15,45,798.5,67.5,2.85,15.0,363.0,912.79,722.12
2016,1,13,16,0,768.0,64.0,2.6,15.0,318.0,869.11,690.29
2016,1,13,16,15,723.0,59.5,2.4,14.0,269.5,807.95,647.5
2016,1,13,16,30,678.0,55.0,2.2,13.0,221.0,745.28,601.54
2016,1,13,16,45,607.0,48.0,2.0,12.0,172.0,664.94,539.32
2016,1,13,17,0,536.0,41.0,1.8,11.0,123.0,577.64,467.66
2016,1,13,17,15,411.0,30.5,1.85,10.5,79.5,442.95,350.45
2016,1,13,17,30,286.0,20.0,1.9,10.0,36.0,297.29,98.55
2016,1,13,17,45,143.0,10.0,1.95,9.5,18.0,119.19,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,145.5,16.0,2.75,8.0,29.0,13.04,0.0
2016,1,14,8,0,291.0,32.0,3.1,9.0,58.0,26.41,16.1
2016,1,14,8,15,394.0,43.0,3.05,9.5,102.5,35.33,25.68
2016,1,14,8,30,497.0,54.0,3.0,10.0,147.0,44.28,34.22
2016,1,14,8,45,567.0,61.0,3.0,10.5,195.0,49.81,39.45
2016,1,14,9,0,637.0,68.0,3.0,11.0,243.0,95.5,55.91
2016,1,14,9,15,469.5,103.0,3.25,12.0,245.0,140.97,94.27
2016,1,14,9,30,302.0,138.0,3.5,13.0,247.0,166.09,122.47
2016,1,14,9,45,542.0,111.5,3.8,14.0,334.5,235.69,172.84
2016,1,14,10,0,782.0,85.0,4.1,15.0,422.0,325.76,243.35
2016,1,14,10,15,802.0,88.0,4.15,15.5,459.0,384.94,296.15
2016,1,14,10,30,822.0,91.0,4.2,16.0,496.0,445.47,349.0
2016,1,14,10,45,660.5,142.0,4.3,16.5,480.5,463.32,367.77
2016,1,14,11,0,499.0,193.0,4.4,17.0,465.0,456.78,364.88
2016,1,14,11,15,433.5,219.5,4.4,17.0,462.5,473.31,379.09
2016,1,14,11,30,368.0,246.0,4.4,17.0,460.0,471.36,378.05
2016,1,14,11,45,453.0,227.0,4.45,17.5,497.5,548.2,438.63
2016,1,14,12,0,538.0,208.0,4.5,18.0,535.0,618.91,493.6
2016,1,14,12,15,629.0,180.0,4.55,18.0,566.0,697.24,554.65
2016,1,14,12,30,720.0,152.0,4.6,18.0,597.0,773.7,613.68
2016,1,14,12,45,655.5,173.0,4.65,18.5,578.0,770.63,609.56
2016,1,14,13,0,591.0,194.0,4.7,19.0,559.0,753.03,595.26
2016,1,14,13,15,569.0,198.0,4.7,19.0,545.0,759.35,600.3
2016,1,14,13,30,547.0,202.0,4.7,19.0,531.0,762.41,602.8
2016,1,14,13,45,563.5,190.0,4.75,19.0,520.0,781.54,618.56
2016,1,14,14,0,580.0,178.0,4.8,19.0,509.0,798.51,632.42
2016,1,14,14,15,704.0,137.5,4.75,18.5,522.0,898.08,706.75
2016,1,14,14,30,828.0,97.0,4.7,18.0,535.0,976.46,764.45
2016,1,14,14,45,439.0,148.0,4.7,18.0,379.0,650.48,524.9
2016,1,14,15,0,50.0,199.0,4.7,18.0,223.0,255.62,206.16
2016,1,14,15,15,406.5,140.5,4.5,17.5,309.0,615.9,504.09
2016,1,14,15,30,763.0,82.0,4.3,17.0,395.0,902.19,719.19
2016,1,14,15,45,736.0,77.0,4.1,17.0,352.0,871.04,694.94
2016,1,14,16,0,709.0,72.0,3.9,17.0,309.0,830.22,665.34
2016,1,14,16,15,663.0,66.5,3.55,16.5,262.0,768.46,619.73
2016,1,14,16,30,617.0,61.0,3.2,16.0,215.0,705.8,571.69
2016,1,14,16,45,547.0,53.0,2.85,15.5,167.5,617.55,501.62
2016,1,14,17,0,477.0,45.0,2.5,15.0,120.0,530.91,429.31
2016,1,14,17,15,356.5,33.5,2.5,14.5,78.0,400.27,316.54
2016,1,14,17,30,236.0,22.0,2.5,14.0,36.0,260.29,108.26
2016,1,14,17,45,118.0,11.0,2.55,13.5,18.0,100.62,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,235.0,13.0,4.4,6.5,34.5,11.63,0.0
2016,1,15,8,0,470.0,26.0,4.5,7.0,69.0,23.97,14.27
2016,1,15,8,15,570.5,33.5,4.4,7.5,117.5,31.05,22.08
2016,1,15,8,30,671.0,41.0,4.3,8.0,166.0,38.28,29.07
2016,1,15,8,45,732.5,45.0,4.2,9.0,217.5,42.33,32.9
2016,1,15,9,0,794.0,49.0,4.1,10.0,269.0,92.08,48.63
2016,1,15,9,15,829.5,52.0,4.0,10.5,317.5,153.27,89.43
2016,1,15,9,30,865.0,55.0,3.9,11.0,366.0,215.44,140.46
2016,1,15,9,45,891.0,57.0,3.8,12.0,410.5,278.1,196.25
2016,1,15,10,0,917.0,59.0,3.7,13.0,455.0,343.09,254.93
2016,1,15,10,15,933.0,60.5,3.5,13.5,493.0,406.01,311.86
2016,1,15,10,30,949.0,62.0,3.3,14.0,531.0,469.55,367.69
2016,1,15,10,45,961.0,63.0,3.1,15.0,562.5,531.02,419.16
2016,1,15,11,0,973.0,64.0,2.9,16.0,594.0,592.12,468.05
2016,1,15,11,15,980.0,65.0,2.7,16.0,618.0,649.63,513.94
2016,1,15,11,30,987.0,66.0,2.5,16.0,642.0,705.71,557.03
2016,1,15,11,45,987.0,68.5,2.3,16.5,657.0,756.95,593.8
2016,1,15,12,0,987.0,71.0,2.1,17.0,672.0,805.7,625.59
2016,1,15,12,15,988.0,71.5,1.95,17.0,679.0,850.32,654.64
2016,1,15,12,30,989.0,72.0,1.8,17.0,686.0,892.1,681.16
2016,1,15,12,45,988.0,71.5,1.65,17.5,684.0,928.02,701.86
2016,1,15,13,0,987.0,71.0,1.5,18.0,682.0,960.6,719.86
2016,1,15,13,15,983.0,71.0,1.45,18.0,671.5,987.6,736.77
2016,1,15,13,30,979.0,71.0,1.4,18.0,661.0,1010.9,751.31
2016,1,15,13,45,971.5,70.5,1.35,18.0,642.5,1026.46,760.93
2016,1,15,14,0,964.0,70.0,1.3,18.0,624.0,1038.09,768.21
2016,1,15,14,15,954.5,69.0,1.35,18.0,597.5,1043.16,773.33
2016,1,15,14,30,945.0,68.0,1.4,18.0,571.0,1044.28,776.19
2016,1,15,14,45,928.5,67.0,1.45,18.0,536.5,1034.51,772.19
2016,1,15,15,0,912.0,66.0,1.5,18.0,502.0,1020.97,765.95
2016,1,15,15,15,892.5,64.0,1.35,17.5,462.0,999.43,752.57
2016,1,15,15,30,873.0,62.0,1.2,17.0,422.0,974.57,736.9
2016,1,15,15,45,842.0,59.5,1.1,17.0,376.0,945.86,717.93
2016,1,15,16,0,811.0,57.0,1.0,17.0,330.0,902.79,688.83
2016,1,15,16,15,769.0,53.0,0.9,16.5,281.0,844.73,649.88
2016,1,15,16,30,727.0,49.0,0.8,16.0,232.0,785.21,608.14
2016,1,15,16,45,657.5,43.5,0.7,15.5,182.0,697.54,543.76
2016,1,15,17,0,588.0,38.0,0.6,15.0,132.0,610.7,476.05
2016,1,15,17,15,466.5,29.0,0.65,14.5,87.0,477.82,368.08
2016,1,15,17,30,345.0,20.0,0.7,14.0,42.0,339.64,163.58
2016,1,15,17,45,172.5,10.0,0.75,14.0,21.0,142.47,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,6.5,0.5,0.38,0.0
2016,1,16,8,0,0.0,1.0,1.2,7.0,1.0,0.75,0.0
2016,1,16,8,15,0.0,1.5,1.4,7.5,1.5,1.13,0.0
2016,1,16,8,30,0.0,2.0,1.6,8.0,2.0,1.51,0.0
2016,1,16,8,45,0.0,3.0,1.8,8.5,3.0,2.27,0.0
2016,1,16,9,0,0.0,4.0,2.0,9.0,4.0,3.03,0.0
2016,1,16,9,15,0.0,5.0,2.0,9.0,5.0,3.79,0.0
2016,1,16,9,30,0.0,6.0,2.0,9.0,6.0,4.56,0.0
2016,1,16,9,45,11.5,86.5,2.0,9.5,91.5,69.12,53.99
2016,1,16,10,0,23.0,167.0,2.0,10.0,177.0,134.99,109.46
2016,1,16,10,15,16.0,171.0,2.0,10.0,178.5,138.02,111.95
2016,1,16,10,30,9.0,175.0,2.0,10.0,180.0,140.05,113.59
2016,1,16,10,45,4.5,92.5,2.0,10.5,95.0,73.4,57.17
2016,1,16,11,0,0.0,10.0,2.0,11.0,10.0,7.64,0.91
2016,1,16,11,15,0.0,74.5,2.25,11.0,74.5,57.28,43.33
2016,1,16,11,30,0.0,139.0,2.5,11.0,139.0,108.79,86.62
2016,1,16,11,45,0.0,129.5,2.75,11.5,129.5,101.2,79.95
2016,1,16,12,0,0.0,120.0,3.0,12.0,120.0,93.55,73.36
2016,1,16,12,15,329.0,147.5,3.5,12.5,353.0,423.13,349.81
2016,1,16,12,30,658.0,175.0,4.0,13.0,586.0,744.75,601.02
2016,1,16,12,45,649.5,177.5,4.55,13.5,582.5,768.84,619.19
2016,1,16,13,0,641.0,180.0,5.1,14.0,579.0,790.01,637.19
2016,1,16,13,15,775.5,135.5,5.3,14.0,611.0,889.18,712.84
2016,1,16,13,30,910.0,91.0,5.5,14.0,643.0,970.19,773.53
2016,1,16,13,45,907.0,89.0,5.75,14.5,626.0,987.33,786.46
2016,1,16,14,0,904.0,87.0,6.0,15.0,609.0,1000.86,797.29
2016,1,16,14,15,894.0,86.0,6.15,14.5,583.5,1005.1,803.95
2016,1,16,14,30,884.0,85.0,6.3,14.0,558.0,1017.87,817.16
2016,1,16,14,45,854.0,87.5,6.5,14.0,522.5,999.03,805.94
2016,1,16,15,0,824.0,90.0,6.7,14.0,487.0,976.18,791.82
2016,1,16,15,15,801.5,87.0,6.85,13.0,447.5,950.53,778.14
2016,1,16,15,30,779.0,84.0,7.0,12.0,408.0,921.53,761.53
2016,1,16,15,45,714.5,87.5,7.2,11.5,360.0,864.83,721.58
2016,1,16,16,0,650.0,91.0,7.4,11.0,312.0,797.95,672.31
2016,1,16,16,15,601.0,84.0,7.35,10.0,265.0,731.84,622.3
2016,1,16,16,30,552.0,77.0,7.3,9.0,218.0,664.56,569.08
2016,1,16,16,45,470.0,67.5,7.25,8.5,169.5,563.82,484.38
2016,1,16,17,0,388.0,58.0,7.2,8.0,121.0,467.63,399.94
2016,1,16,17,15,277.5,42.5,6.9,7.0,79.5,344.85,288.38
2016,1,16,17,30,167.0,27.0,6.6,6.0,38.0,215.46,122.84
2016,1,16,17,45,83.5,13.5,6.3,5.5,19.0,75.86,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,218.5,13.5,0.7,1.5,33.5,11.05,0.0
2016,1,17,8,0,437.0,27.0,0.7,2.0,67.0,24.74,15.49
2016,1,17,8,15,536.0,35.0,0.85,2.5,115.0,32.16,23.69
2016,1,17,8,30,635.0,43.0,1.0,3.0,163.0,39.7,31.08
2016,1,17,8,45,692.5,48.0,1.2,4.0,213.0,44.42,35.58
2016,1,17,9,0,750.0,53.0,1.4,5.0,263.0,89.22,49.73
2016,1,17,9,15,786.5,57.0,1.5,5.5,310.5,146.06,86.8
2016,1,17,9,30,823.0,61.0,1.6,6.0,358.0,207.23,136.99
2016,1,17,9,45,844.0,64.5,1.7,6.5,401.5,268.26,192.01
2016,1,17,10,0,865.0,68.0,1.8,7.0,445.0,331.23,249.81
2016,1,17,10,15,882.0,70.0,1.9,7.5,482.5,393.18,306.37
2016,1,17,10,30,899.0,72.0,2.0,8.0,520.0,455.05,361.54
2016,1,17,10,45,907.0,75.0,2.1,8.5,550.5,514.15,412.96
2016,1,17,11,0,915.0,78.0,2.2,9.0,581.0,572.59,462.18
2016,1,17,11,15,923.0,79.5,2.25,9.5,605.0,628.64,507.77
2016,1,17,11,30,931.0,81.0,2.3,10.0,629.0,683.51,551.03
2016,1,17,11,45,932.0,83.5,2.35,10.5,643.5,733.22,589.15
2016,1,17,12,0,933.0,86.0,2.4,11.0,658.0,780.67,623.78
2016,1,17,12,15,832.5,117.5,2.45,11.0,633.0,785.73,627.05
2016,1,17,12,30,732.0,149.0,2.5,11.0,608.0,778.38,621.77
2016,1,17,12,45,831.0,118.5,2.55,11.0,638.5,855.52,678.13
2016,1,17,13,0,930.0,88.0,2.6,11.0,669.0,929.32,730.5
2016,1,17,13,15,721.0,153.0,2.7,11.0,599.5,858.43,680.37
2016,1,17,13,30,512.0,218.0,2.8,11.0,530.0,745.78,597.43
2016,1,17,13,45,572.0,191.0,2.9,11.0,530.5,790.0,634.17
2016,1,17,14,0,632.0,164.0,3.0,11.0,531.0,842.99,674.44
2016,1,17,14,15,759.0,124.0,3.05,11.0,545.5,936.71,743.01
2016,1,17,14,30,886.0,84.0,3.1,11.0,560.0,1018.75,801.93
2016,1,17,14,45,867.5,83.0,3.15,11.0,526.5,1007.13,794.9
2016,1,17,15,0,849.0,82.0,3.2,11.0,493.0,991.73,786.21
2016,1,17,15,15,805.0,78.0,3.05,10.5,442.5,943.18,753.57
2016,1,17,15,30,761.0,74.0,2.9,10.0,392.0,891.52,718.47
2016,1,17,15,45,711.5,77.5,2.75,10.0,350.0,848.61,687.9
2016,1,17,16,0,662.0,81.0,2.6,10.0,308.0,797.8,650.74
2016,1,17,16,15,624.5,73.5,2.25,9.5,262.5,742.28,608.74
2016,1,17,16,30,587.0,66.0,1.9,9.0,217.0,685.59,564.2
2016,1,17,16,45,519.5,58.0,1.6,8.5,171.0,600.05,495.57
2016,1,17,17,0,452.0,50.0,1.3,8.0,125.0,515.71,424.73
2016,1,17,17,15,349.5,37.5,1.3,7.5,83.0,399.34,324.73
2016,1,17,17,30,247.0,25.0,1.3,7.0,41.0,278.66,170.27
2016,1,17,17,45,123.5,12.5,1.35,7.0,20.5,106.44,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,178.5,15.5,2.2,2.0,32.0,12.65,0.0
2016,1,18,8,0,357.0,31.0,2.5,3.0,64.0,25.77,16.3
2016,1,18,8,15,460.0,41.0,2.45,3.5,111.0,34.03,25.24
2016,1,18,8,30,563.0,51.0,2.4,4.0,158.0,42.36,33.36
2016,1,18,8,45,625.0,57.5,2.4,4.5,207.5,47.63,38.44
2016,1,18,9,0,687.0,64.0,2.4,5.0,257.0,89.27,52.32
2016,1,18,9,15,727.5,69.0,2.35,5.5,305.0,147.42,90.87
2016,1,18,9,30,768.0,74.0,2.3,6.0,353.0,206.75,139.18
2016,1,18,9,45,795.0,77.5,2.3,7.0,396.5,266.18,192.0
2016,1,18,10,0,822.0,81.0,2.3,8.0,440.0,328.34,248.12
2016,1,18,10,15,842.0,84.0,2.2,8.5,478.5,389.98,303.73
2016,1,18,10,30,862.0,87.0,2.1,9.0,517.0,452.95,358.91
2016,1,18,10,45,875.5,89.0,2.05,9.5,549.0,512.94,410.12
2016,1,18,11,0,889.0,91.0,2.0,10.0,581.0,572.94,459.47
2016,1,18,11,15,899.0,92.0,1.95,10.0,605.5,629.65,505.45
2016,1,18,11,30,909.0,93.0,1.9,10.0,630.0,680.49,545.74
2016,1,18,11,45,919.5,92.0,1.85,10.5,647.5,732.42,584.56
2016,1,18,12,0,930.0,91.0,1.8,11.0,665.0,782.85,620.44
2016,1,18,12,15,932.5,91.5,1.7,11.0,672.5,826.97,650.09
2016,1,18,12,30,935.0,92.0,1.6,11.0,680.0,868.53,677.5
2016,1,18,12,45,936.0,91.5,1.55,11.5,679.5,905.0,700.36
2016,1,18,13,0,937.0,91.0,1.5,12.0,679.0,938.44,720.93
2016,1,18,13,15,934.0,90.5,1.35,12.0,669.5,965.07,736.48
2016,1,18,13,30,931.0,90.0,1.2,12.0,660.0,988.21,749.45
2016,1,18,13,45,925.0,89.0,1.1,12.5,642.0,1004.31,757.16
2016,1,18,14,0,919.0,88.0,1.0,13.0,624.0,1016.66,762.47
2016,1,18,14,15,909.0,86.5,0.9,13.0,598.0,1020.7,763.82
2016,1,18,14,30,899.0,85.0,0.8,13.0,572.0,1033.21,770.85
2016,1,18,14,45,888.0,82.0,0.75,13.0,539.0,1026.72,766.73
2016,1,18,15,0,877.0,79.0,0.7,13.0,506.0,1016.42,760.6
2016,1,18,15,15,857.0,76.5,0.7,13.0,466.5,994.01,747.91
2016,1,18,15,30,837.0,74.0,0.7,13.0,427.0,968.13,733.02
2016,1,18,15,45,808.0,70.5,0.75,13.0,381.5,928.76,709.95
2016,1,18,16,0,779.0,67.0,0.8,13.0,336.0,886.61,684.34
2016,1,18,16,15,736.0,62.5,0.8,12.0,287.5,827.25,647.03
2016,1,18,16,30,693.0,58.0,0.8,11.0,239.0,766.23,606.49
2016,1,18,16,45,626.5,51.0,0.85,10.0,189.0,689.26,551.91
2016,1,18,17,0,560.0,44.0,0.9,9.0,139.0,605.02,487.43
2016,1,18,17,15,443.5,34.0,1.0,8.5,93.5,476.42,381.74
2016,1,18,17,30,327.0,24.0,1.1,8.0,48.0,346.13,222.78
2016,1,18,17,45,163.5,12.0,1.25,7.5,24.0,137.48,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,140.0,17.5,3.3,5.5,30.5,13.37,0.0
2016,1,19,8,0,280.0,35.0,3.4,6.0,61.0,28.86,18.75
2016,1,19,8,15,383.0,47.0,3.5,6.0,106.5,38.51,28.99
2016,1,19,8,30,486.0,59.0,3.6,6.0,152.0,48.16,38.35
2016,1,19,8,45,551.5,67.0,3.75,6.5,200.5,54.27,44.18
2016,1,19,9,0,617.0,75.0,3.9,7.0,249.0,92.33,57.23
2016,1,19,9,15,659.5,80.5,4.1,8.0,296.0,143.7,90.1
2016,1,19,9,30,702.0,86.0,4.3,9.0,343.0,200.3,135.5
2016,1,19,9,45,531.5,128.0,4.55,10.0,335.5,236.01,175.5
2016,1,19,10,0,361.0,170.0,4.8,11.0,328.0,249.66,195.43
2016,1,19,10,15,404.5,177.0,5.15,12.0,368.5,302.87,240.73
2016,1,19,10,30,448.0,184.0,5.5,13.0,409.0,356.0,285.72
2016,1,19,10,45,442.0,201.5,5.9,14.0,435.0,398.81,322.18
2016,1,19,11,0,436.0,219.0,6.3,15.0,461.0,440.69,356.88
2016,1,19,11,15,264.0,246.5,6.35,15.5,395.0,383.54,311.08
2016,1,19,11,30,92.0,274.0,6.4,16.0,329.0,294.47,237.55
2016,1,19,11,45,61.5,262.5,6.5,16.5,299.5,270.14,217.27
2016,1,19,12,0,31.0,251.0,6.6,17.0,270.0,242.38,193.87
2016,1,19,12,15,125.0,276.5,6.5,17.0,355.0,359.96,290.45
2016,1,19,12,30,219.0,302.0,6.4,17.0,440.0,471.62,380.63
2016,1,19,12,45,292.5,288.0,6.35,17.0,472.0,551.06,444.33
2016,1,19,13,0,366.0,274.0,6.3,17.0,504.0,616.35,496.85
2016,1,19,13,15,410.5,258.5,6.2,17.0,513.5,656.34,528.97
2016,1,19,13,30,455.0,243.0,6.1,17.0,523.0,717.78,576.8
2016,1,19,13,45,447.0,239.5,6.0,17.5,508.0,721.88,578.93
2016,1,19,14,0,439.0,236.0,5.9,18.0,493.0,723.58,579.52
2016,1,19,14,15,336.5,242.0,5.8,18.0,434.5,619.06,498.69
2016,1,19,14,30,234.0,248.0,5.7,18.0,376.0,509.45,412.48
2016,1,19,14,45,196.0,235.0,5.6,18.0,338.0,462.75,375.97
2016,1,19,15,0,158.0,222.0,5.5,18.0,300.0,414.94,337.95
2016,1,19,15,15,432.0,162.5,5.15,17.5,351.5,668.55,545.14
2016,1,19,15,30,706.0,103.0,4.8,17.0,403.0,881.82,706.73
2016,1,19,15,45,669.5,98.5,4.45,17.0,359.0,835.22,670.2
2016,1,19,16,0,633.0,94.0,4.1,17.0,315.0,786.28,633.58
2016,1,19,16,15,585.5,87.0,3.6,16.0,268.5,721.9,586.46
2016,1,19,16,30,538.0,80.0,3.1,15.0,222.0,656.31,536.66
2016,1,19,16,45,470.0,69.5,2.7,14.5,175.0,567.73,466.15
2016,1,19,17,0,402.0,59.0,2.3,14.0,128.0,481.13,394.23
2016,1,19,17,15,294.5,44.0,2.15,13.5,85.5,360.45,291.76
2016,1,19,17,30,187.0,29.0,2.0,13.0,43.0,239.95,160.57
2016,1,19,17,45,93.5,14.5,1.95,13.0,21.5,84.7,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,122.0,18.5,2.65,3.5,30.0,14.07,0.0
2016,1,20,8,0,244.0,37.0,2.7,4.0,60.0,28.03,18.31
2016,1,20,8,15,344.5,50.5,2.6,4.5,105.0,38.36,29.07
2016,1,20,8,30,445.0,64.0,2.5,5.0,150.0,51.88,41.93
2016,1,20,8,45,516.5,72.5,2.45,5.5,198.5,58.23,48.0
2016,1,20,9,0,588.0,81.0,2.4,6.0,247.0,94.01,60.26
2016,1,20,9,15,305.0,110.5,2.25,6.5,197.5,119.15,85.05
2016,1,20,9,30,22.0,140.0,2.1,7.0,148.0,108.61,88.09
2016,1,20,9,45,41.0,163.0,1.95,7.5,180.0,134.57,109.33
2016,1,20,10,0,60.0,186.0,1.8,8.0,212.0,162.79,132.44
2016,1,20,10,15,59.0,203.0,1.55,8.5,231.0,182.04,148.38
2016,1,20,10,30,58.0,220.0,1.3,9.0,250.0,201.53,164.2
2016,1,20,10,45,74.0,236.5,1.05,10.0,276.5,228.95,185.73
2016,1,20,11,0,90.0,253.0,0.8,11.0,303.0,258.56,208.51
2016,1,20,11,15,67.5,253.5,0.8,11.5,292.0,253.45,203.84
2016,1,20,11,30,45.0,254.0,0.8,12.0,281.0,245.74,197.06
2016,1,20,11,45,43.0,258.5,0.8,12.5,285.0,253.36,202.71
2016,1,20,12,0,41.0,263.0,0.8,13.0,289.0,260.85,208.12
2016,1,20,12,15,38.0,263.0,1.2,13.0,287.5,263.05,210.46
2016,1,20,12,30,35.0,263.0,1.6,13.0,286.0,264.96,212.44
2016,1,20,12,45,31.5,258.0,2.0,13.5,278.5,261.08,209.34
2016,1,20,13,0,28.0,253.0,2.4,14.0,271.0,237.72,190.64
2016,1,20,13,15,35.5,258.0,2.6,14.0,280.5,272.89,219.33
2016,1,20,13,30,43.0,263.0,2.8,14.0,290.0,289.88,233.37
2016,1,20,13,45,25.5,229.5,3.05,14.5,245.5,220.26,177.0
2016,1,20,14,0,8.0,196.0,3.3,15.0,201.0,172.59,137.76
2016,1,20,14,15,86.0,225.5,3.35,15.0,273.0,304.14,247.61
2016,1,20,14,30,164.0,255.0,3.4,15.0,345.0,447.6,363.28
2016,1,20,14,45,205.0,236.0,3.45,15.0,342.0,472.53,384.58
2016,1,20,15,0,246.0,217.0,3.5,15.0,339.0,520.47,423.9
2016,1,20,15,15,474.0,161.5,3.35,14.5,373.0,709.75,576.34
2016,1,20,15,30,702.0,106.0,3.2,14.0,407.0,881.84,704.73
2016,1,20,15,45,661.0,102.0,3.1,14.0,362.0,831.36,667.38
2016,1,20,16,0,620.0,98.0,3.0,14.0,317.0,778.56,629.48
2016,1,20,16,15,572.5,90.5,2.7,13.5,270.5,713.69,581.46
2016,1,20,16,30,525.0,83.0,2.4,13.0,224.0,647.61,530.89
2016,1,20,16,45,448.0,73.0,2.15,12.5,176.0,549.59,453.56
2016,1,20,17,0,371.0,63.0,1.9,12.0,128.0,459.66,379.41
2016,1,20,17,15,267.5,47.0,1.75,11.5,86.0,342.03,279.08
2016,1,20,17,30,164.0,31.0,1.6,11.0,44.0,226.51,158.0
2016,1,20,17,45,82.0,15.5,1.45,11.0,22.0,76.55,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,163.5,16.0,3.75,11.5,32.0,13.01,0.0
2016,1,21,8,0,327.0,32.0,4.1,12.0,64.0,26.44,16.39
2016,1,21,8,15,429.5,42.5,4.45,12.0,110.0,35.03,25.23
2016,1,21,8,30,532.0,53.0,4.8,12.0,156.0,43.66,33.43
2016,1,21,8,45,599.5,59.0,5.15,12.5,206.0,48.49,37.97
2016,1,21,9,0,667.0,65.0,5.5,13.0,256.0,84.34,48.84
2016,1,21,9,15,709.0,70.0,5.9,13.0,304.0,138.11,81.93
2016,1,21,9,30,751.0,75.0,6.3,13.0,352.0,199.95,131.24
2016,1,21,9,45,783.0,78.0,6.7,13.5,397.0,259.19,183.35
2016,1,21,10,0,815.0,81.0,7.1,14.0,442.0,321.79,240.14
2016,1,21,10,15,835.0,84.0,7.4,14.0,481.0,383.17,296.93
2016,1,21,10,30,855.0,87.0,7.7,14.0,520.0,445.91,354.25
2016,1,21,10,45,866.0,90.5,8.0,14.0,552.0,505.97,408.48
2016,1,21,11,0,877.0,94.0,8.3,14.0,584.0,565.85,461.41
2016,1,21,11,15,593.0,181.0,8.4,14.0,518.5,526.17,431.43
2016,1,21,11,30,309.0,268.0,8.5,14.0,453.0,449.12,368.11
2016,1,21,11,45,305.0,278.0,8.65,14.0,464.5,476.5,391.0
2016,1,21,12,0,301.0,288.0,8.8,14.0,476.0,503.1,412.84
2016,1,21,12,15,187.5,290.5,8.75,13.5,408.5,420.93,345.73
2016,1,21,12,30,74.0,293.0,8.7,13.0,341.0,326.62,267.14
2016,1,21,12,45,487.0,197.5,8.65,13.0,507.5,640.8,531.43
2016,1,21,13,0,900.0,102.0,8.6,13.0,674.0,927.32,758.26
2016,1,21,13,15,897.0,101.5,8.35,13.0,665.0,954.05,777.13
2016,1,21,13,30,894.0,101.0,8.1,13.0,656.0,977.29,794.21
2016,1,21,13,45,743.5,141.5,7.9,13.0,594.5,909.58,742.58
2016,1,21,14,0,593.0,182.0,7.7,13.0,533.0,814.53,669.8
2016,1,21,14,15,731.0,137.5,7.55,13.0,552.5,924.93,755.49
2016,1,21,14,30,869.0,93.0,7.4,13.0,572.0,1013.81,822.83
2016,1,21,14,45,856.0,90.5,7.25,13.0,540.0,1006.09,817.44
2016,1,21,15,0,843.0,88.0,7.1,13.0,508.0,994.61,809.81
2016,1,21,15,15,824.5,85.0,7.05,12.5,469.0,973.32,796.9
2016,1,21,15,30,806.0,82.0,7.0,12.0,430.0,948.58,781.32
2016,1,21,15,45,786.0,76.5,6.95,12.0,387.0,916.03,758.05
2016,1,21,16,0,766.0,71.0,6.9,12.0,344.0,880.54,732.05
2016,1,21,16,15,726.0,66.0,6.5,11.5,295.5,823.63,688.4
2016,1,21,16,30,686.0,61.0,6.1,11.0,247.0,773.84,648.91
2016,1,21,16,45,636.5,53.0,5.75,10.5,198.5,702.49,590.31
2016,1,21,17,0,587.0,45.0,5.4,10.0,150.0,631.54,528.82
2016,1,21,17,15,476.0,35.5,5.05,9.5,102.5,507.0,419.61
2016,1,21,17,30,365.0,26.0,4.7,9.0,55.0,386.78,283.52
2016,1,21,17,45,182.5,13.0,4.35,8.5,27.5,153.6,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
