Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,386.0,38.0,1.6,12.0,83.0,31.47,21.57
2016,2,1,8,15,482.5,47.5,1.75,12.5,132.5,39.19,29.16
2016,2,1,8,30,579.0,57.0,1.9,13.0,182.0,46.99,36.45
2016,2,1,8,45,642.0,62.5,2.1,14.0,234.0,51.42,40.44
2016,2,1,9,0,705.0,68.0,2.3,15.0,286.0,72.82,45.07
2016,2,1,9,15,383.0,116.0,2.6,15.5,237.0,122.59,82.83
2016,2,1,9,30,61.0,164.0,2.9,16.0,188.0,130.29,101.29
2016,2,1,9,45,103.5,187.5,3.25,17.0,234.0,163.44,126.51
2016,2,1,10,0,146.0,211.0,3.6,18.0,280.0,205.64,159.5
2016,2,1,10,15,250.0,217.0,3.9,18.0,346.5,264.24,205.32
2016,2,1,10,30,354.0,223.0,4.2,18.0,413.0,331.32,259.02
2016,2,1,10,45,334.0,242.5,4.5,18.5,430.0,363.96,286.62
2016,2,1,11,0,314.0,262.0,4.8,19.0,447.0,394.46,311.77
2016,2,1,11,15,359.0,263.5,5.05,19.5,483.5,444.41,351.73
2016,2,1,11,30,404.0,265.0,5.3,20.0,520.0,498.26,394.33
2016,2,1,11,45,661.0,181.5,5.55,20.5,612.0,641.09,506.93
2016,2,1,12,0,918.0,98.0,5.8,21.0,704.0,771.86,609.22
2016,2,1,12,15,920.5,98.5,5.95,21.0,712.5,816.94,642.19
2016,2,1,12,30,923.0,99.0,6.1,21.0,721.0,859.5,673.52
2016,2,1,12,45,920.5,100.0,6.35,21.0,720.0,895.65,700.68
2016,2,1,13,0,918.0,101.0,6.6,21.0,719.0,928.59,725.66
2016,2,1,13,15,915.0,100.5,6.75,21.0,710.0,956.14,746.4
2016,2,1,13,30,912.0,100.0,6.9,21.0,701.0,980.2,764.81
2016,2,1,13,45,903.0,100.0,7.05,21.5,682.5,995.49,775.59
2016,2,1,14,0,894.0,100.0,7.2,22.0,664.0,1019.52,792.82
2016,2,1,14,15,884.0,98.5,7.2,22.0,638.5,1024.66,797.46
2016,2,1,14,30,874.0,97.0,7.2,22.0,613.0,1025.84,799.57
2016,2,1,14,45,856.0,96.0,7.2,22.0,579.0,1015.63,793.7
2016,2,1,15,0,838.0,95.0,7.2,22.0,545.0,1001.52,785.24
2016,2,1,15,15,818.0,92.5,6.9,21.5,505.0,979.84,771.44
2016,2,1,15,30,798.0,90.0,6.6,21.0,465.0,954.64,755.07
2016,2,1,15,45,765.0,87.5,6.3,21.0,419.5,913.06,725.13
2016,2,1,16,0,732.0,85.0,6.0,21.0,374.0,877.13,699.15
2016,2,1,16,15,691.5,79.5,5.45,20.5,325.0,820.21,657.12
2016,2,1,16,30,651.0,74.0,4.9,20.0,276.0,761.85,613.02
2016,2,1,16,45,584.5,68.0,4.4,19.5,224.5,677.68,548.04
2016,2,1,17,0,518.0,62.0,3.9,19.0,173.0,594.09,481.7
2016,2,1,17,15,422.0,51.0,3.75,18.5,125.5,480.8,389.79
2016,2,1,17,30,326.0,40.0,3.6,18.0,78.0,372.08,295.6
2016,2,1,17,45,163.0,20.0,3.45,17.5,39.0,191.17,100.9
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,243.5,17.0,3.15,9.0,46.0,13.9,3.24
2016,2,2,8,0,487.0,34.0,3.5,10.0,92.0,28.62,19.32
2016,2,2,8,15,581.0,41.5,3.75,10.5,144.5,38.05,28.39
2016,2,2,8,30,675.0,49.0,4.0,11.0,197.0,45.1,35.05
2016,2,2,8,45,730.5,54.0,4.3,12.0,250.5,49.77,39.28
2016,2,2,9,0,786.0,59.0,4.6,13.0,304.0,71.31,43.63
2016,2,2,9,15,821.0,63.0,4.95,13.5,355.5,130.44,72.92
2016,2,2,9,30,856.0,67.0,5.3,14.0,407.0,193.85,120.03
2016,2,2,9,45,879.5,70.0,5.7,14.5,454.0,257.92,175.29
2016,2,2,10,0,903.0,73.0,6.1,15.0,501.0,325.95,236.63
2016,2,2,10,15,920.0,75.0,6.05,15.5,542.0,390.45,295.43
2016,2,2,10,30,937.0,77.0,6.0,16.0,583.0,455.79,353.9
2016,2,2,10,45,947.5,79.5,5.95,16.5,616.5,519.18,409.3
2016,2,2,11,0,958.0,82.0,5.9,17.0,650.0,582.14,462.59
2016,2,2,11,15,966.0,83.0,5.85,17.0,676.5,641.55,512.42
2016,2,2,11,30,974.0,84.0,5.8,17.0,703.0,699.7,559.88
2016,2,2,11,45,976.5,86.0,5.8,17.5,720.0,753.61,601.92
2016,2,2,12,0,979.0,88.0,5.8,18.0,737.0,805.28,640.73
2016,2,2,12,15,981.5,88.5,5.7,18.0,746.0,852.93,674.83
2016,2,2,12,30,984.0,89.0,5.6,18.0,755.0,897.86,706.63
2016,2,2,12,45,983.5,89.0,5.55,18.0,755.0,936.82,734.17
2016,2,2,13,0,983.0,89.0,5.5,18.0,755.0,972.47,759.27
2016,2,2,13,15,980.0,88.5,5.4,18.0,745.5,1001.83,779.5
2016,2,2,13,30,977.0,88.0,5.3,18.0,736.0,1027.46,797.12
2016,2,2,13,45,971.0,87.5,5.25,18.0,718.0,1046.4,810.52
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,1061.35,821.32
2016,2,2,14,15,956.5,85.5,5.05,18.0,673.5,1068.6,826.04
2016,2,2,14,30,948.0,84.0,4.9,18.0,647.0,1071.76,828.1
2016,2,2,14,45,935.5,82.5,4.8,18.0,613.0,1066.84,825.23
2016,2,2,15,0,923.0,81.0,4.7,18.0,579.0,1057.96,819.85
2016,2,2,15,15,905.5,78.5,4.35,17.5,538.0,1038.87,806.57
2016,2,2,15,30,888.0,76.0,4.0,17.0,497.0,1028.32,800.66
2016,2,2,15,45,863.0,73.0,3.7,17.0,450.5,993.58,776.37
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,955.7,749.78
2016,2,2,16,15,801.5,66.0,2.95,16.0,352.5,902.47,713.29
2016,2,2,16,30,765.0,62.0,2.5,15.0,301.0,847.17,674.01
2016,2,2,16,45,708.5,56.5,2.1,14.0,247.5,769.72,616.96
2016,2,2,17,0,652.0,51.0,1.7,13.0,194.0,691.98,556.83
2016,2,2,17,15,556.0,43.0,1.7,12.0,142.0,588.09,475.86
2016,2,2,17,30,460.0,35.0,1.7,11.0,90.0,479.87,384.04
2016,2,2,17,45,230.0,17.5,1.75,10.5,45.0,247.71,147.82
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,17.0,4.85,2.5,47.0,13.89,3.94
2016,2,3,8,0,492.0,34.0,5.2,3.0,94.0,28.63,19.99
2016,2,3,8,15,582.5,42.0,5.35,3.5,146.5,38.48,29.64
2016,2,3,8,30,673.0,50.0,5.5,4.0,199.0,45.92,36.81
2016,2,3,8,45,734.0,54.5,5.65,4.5,254.0,50.21,40.88
2016,2,3,9,0,795.0,59.0,5.8,5.0,309.0,70.26,44.8
2016,2,3,9,15,624.5,96.5,5.7,5.5,312.5,132.85,85.54
2016,2,3,9,30,454.0,134.0,5.6,6.0,316.0,174.26,125.23
2016,2,3,9,45,686.0,101.5,5.55,6.5,411.5,237.18,170.71
2016,2,3,10,0,918.0,69.0,5.5,7.0,507.0,325.66,242.49
2016,2,3,10,15,934.0,71.0,5.45,7.5,548.0,390.69,303.43
2016,2,3,10,30,950.0,73.0,5.4,8.0,589.0,456.44,363.91
2016,2,3,10,45,962.5,74.0,5.4,8.5,623.5,520.09,421.18
2016,2,3,11,0,975.0,75.0,5.4,9.0,658.0,583.48,476.42
2016,2,3,11,15,982.5,76.0,5.35,9.5,684.0,643.47,527.07
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,702.1,574.99
2016,2,3,11,45,992.5,79.0,5.3,10.5,727.0,756.77,618.54
2016,2,3,12,0,995.0,81.0,5.3,11.0,744.0,809.15,658.45
2016,2,3,12,15,997.0,81.5,5.2,11.0,753.0,857.07,693.31
2016,2,3,12,30,999.0,82.0,5.1,11.0,762.0,902.17,725.74
2016,2,3,12,45,997.0,82.5,5.1,11.5,761.0,940.91,752.49
2016,2,3,13,0,995.0,83.0,5.1,12.0,760.0,976.2,776.59
2016,2,3,13,15,992.0,82.5,5.05,12.0,751.0,1005.87,797.69
2016,2,3,13,30,989.0,82.0,5.0,12.0,742.0,1031.76,816.13
2016,2,3,13,45,982.5,82.0,4.95,12.0,724.0,1051.02,829.94
2016,2,3,14,0,976.0,82.0,4.9,12.0,706.0,1066.24,841.06
2016,2,3,14,15,968.0,81.0,4.85,12.0,680.0,1074.69,847.58
2016,2,3,14,30,960.0,80.0,4.8,12.0,654.0,1079.04,851.46
2016,2,3,14,45,947.0,79.0,4.8,12.0,619.5,1074.28,849.62
2016,2,3,15,0,934.0,78.0,4.8,12.0,585.0,1065.51,845.19
2016,2,3,15,15,917.5,75.5,4.7,11.5,544.5,1047.36,834.85
2016,2,3,15,30,901.0,73.0,4.6,11.0,504.0,1025.53,821.95
2016,2,3,15,45,877.5,70.0,4.5,11.0,457.0,1004.37,807.97
2016,2,3,16,0,854.0,67.0,4.4,11.0,410.0,967.84,782.58
2016,2,3,16,15,820.5,63.5,3.95,10.0,359.0,917.98,747.28
2016,2,3,16,30,787.0,60.0,3.5,9.0,308.0,865.91,709.88
2016,2,3,16,45,734.5,54.5,3.05,8.5,254.5,791.76,652.68
2016,2,3,17,0,682.0,49.0,2.6,8.0,201.0,717.23,592.54
2016,2,3,17,15,593.5,41.5,2.45,7.0,148.5,609.22,505.24
2016,2,3,17,30,505.0,34.0,2.3,6.0,96.0,504.1,413.23
2016,2,3,17,45,331.0,22.0,2.2,5.5,54.5,337.03,219.73
2016,2,3,18,0,157.0,10.0,2.1,5.0,13.0,126.4,0.0
2016,2,3,18,15,78.5,5.0,2.15,4.5,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.5,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,205.0,10.0,1.1,1.0,14.0,7.87,0.0
2016,2,4,7,45,375.5,21.5,1.2,2.0,57.0,19.61,8.57
2016,2,4,8,0,546.0,33.0,1.3,3.0,100.0,30.51,21.8
2016,2,4,8,15,631.5,40.0,1.3,3.5,153.5,37.1,28.49
2016,2,4,8,30,717.0,47.0,1.3,4.0,207.0,43.81,34.97
2016,2,4,8,45,766.5,52.0,1.35,5.0,261.5,48.56,39.35
2016,2,4,9,0,816.0,57.0,1.4,6.0,316.0,67.97,43.25
2016,2,4,9,15,849.0,60.5,1.45,6.5,368.0,128.42,72.3
2016,2,4,9,30,882.0,64.0,1.5,7.0,420.0,196.07,122.99
2016,2,4,9,45,903.5,67.0,1.6,8.0,467.0,260.76,178.66
2016,2,4,10,0,925.0,70.0,1.7,9.0,514.0,327.38,238.39
2016,2,4,10,15,941.0,72.0,1.8,9.5,555.5,392.93,297.83
2016,2,4,10,30,957.0,74.0,1.9,10.0,597.0,459.19,356.62
2016,2,4,10,45,968.0,75.5,2.0,10.5,631.0,523.14,411.93
2016,2,4,11,0,979.0,77.0,2.1,11.0,665.0,586.65,465.04
2016,2,4,11,15,987.0,78.0,2.1,11.0,691.5,647.27,514.59
2016,2,4,11,30,995.0,79.0,2.1,11.0,718.0,706.57,561.59
2016,2,4,11,45,990.5,84.0,2.15,11.5,734.0,759.92,601.96
2016,2,4,12,0,986.0,89.0,2.2,12.0,750.0,810.37,638.72
2016,2,4,12,15,988.5,89.5,2.15,12.0,759.0,858.52,671.65
2016,2,4,12,30,991.0,90.0,2.1,12.0,768.0,903.93,702.26
2016,2,4,12,45,993.0,89.0,2.1,12.0,768.5,944.37,729.69
2016,2,4,13,0,995.0,88.0,2.1,12.0,769.0,981.59,754.83
2016,2,4,13,15,992.5,87.5,2.0,12.0,760.0,1011.9,773.96
2016,2,4,13,30,990.0,87.0,1.9,12.0,751.0,1038.45,790.5
2016,2,4,13,45,987.0,85.5,1.85,12.5,733.5,1059.51,802.63
2016,2,4,14,0,984.0,84.0,1.8,13.0,716.0,1076.58,812.23
2016,2,4,14,15,975.5,82.5,1.75,12.5,689.5,1084.15,818.75
2016,2,4,14,30,967.0,81.0,1.7,12.0,663.0,1087.54,822.84
2016,2,4,14,45,947.5,82.5,1.65,12.0,627.5,1079.44,818.12
2016,2,4,15,0,928.0,84.0,1.6,12.0,592.0,1067.35,811.09
2016,2,4,15,15,911.0,81.5,1.45,12.0,550.5,1048.87,798.24
2016,2,4,15,30,894.0,79.0,1.3,12.0,509.0,1038.93,791.13
2016,2,4,15,45,869.5,75.5,1.2,12.0,462.0,1004.0,768.18
2016,2,4,16,0,845.0,72.0,1.1,12.0,415.0,965.86,743.16
2016,2,4,16,15,810.0,68.0,1.0,11.0,363.5,913.93,710.82
2016,2,4,16,30,775.0,64.0,0.9,10.0,312.0,859.81,675.81
2016,2,4,16,45,721.5,58.5,0.85,9.5,258.0,784.79,623.72
2016,2,4,17,0,668.0,53.0,0.8,9.0,204.0,709.22,568.34
2016,2,4,17,15,578.5,45.0,0.9,8.0,151.0,610.43,494.09
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,506.44,408.32
2016,2,4,17,45,318.5,24.0,1.15,6.5,56.0,331.36,224.53
2016,2,4,18,0,148.0,11.0,1.3,6.0,14.0,120.41,0.0
2016,2,4,18,15,74.0,5.5,1.3,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,0.5,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,1.0,14.0,8.65,0.0
2016,2,5,7,45,313.0,24.0,2.25,2.0,56.0,19.9,9.29
2016,2,5,8,0,481.0,37.0,2.6,3.0,98.0,31.01,22.28
2016,2,5,8,15,568.5,45.0,2.6,4.0,150.0,37.72,28.98
2016,2,5,8,30,656.0,53.0,2.6,5.0,202.0,48.27,38.9
2016,2,5,8,45,705.5,59.5,2.65,6.0,255.0,53.96,44.11
2016,2,5,9,0,755.0,66.0,2.7,7.0,308.0,72.08,48.35
2016,2,5,9,15,789.5,70.5,3.15,8.0,359.0,129.76,75.78
2016,2,5,9,30,824.0,75.0,3.6,9.0,410.0,191.73,121.53
2016,2,5,9,45,844.0,79.0,4.05,10.0,455.5,254.19,175.43
2016,2,5,10,0,864.0,83.0,4.5,11.0,501.0,318.61,233.75
2016,2,5,10,15,881.0,86.0,4.45,11.0,541.5,382.84,292.85
2016,2,5,10,30,898.0,89.0,4.4,11.0,582.0,448.11,351.92
2016,2,5,10,45,728.5,142.5,4.4,11.5,558.0,472.57,377.75
2016,2,5,11,0,559.0,196.0,4.4,12.0,534.0,471.81,380.47
2016,2,5,11,15,746.0,147.0,4.35,12.0,617.0,577.65,466.68
2016,2,5,11,30,933.0,98.0,4.3,12.0,700.0,685.66,553.36
2016,2,5,11,45,936.0,100.0,4.25,12.5,717.0,738.36,593.83
2016,2,5,12,0,939.0,102.0,4.2,13.0,734.0,788.96,631.78
2016,2,5,12,15,941.5,102.5,4.15,13.0,743.0,835.37,665.27
2016,2,5,12,30,944.0,103.0,4.1,13.0,752.0,879.18,696.38
2016,2,5,12,45,750.0,170.0,4.05,13.5,686.0,838.32,664.78
2016,2,5,13,0,556.0,237.0,4.0,14.0,620.0,757.55,601.4
2016,2,5,13,15,523.5,246.0,3.95,14.0,603.0,760.16,603.59
2016,2,5,13,30,491.0,255.0,3.9,14.0,586.0,758.91,602.35
2016,2,5,13,45,599.0,210.0,3.9,14.0,604.0,832.76,660.29
2016,2,5,14,0,707.0,165.0,3.9,14.0,622.0,917.11,722.05
2016,2,5,14,15,805.5,132.0,3.85,14.0,634.0,984.65,770.03
2016,2,5,14,30,904.0,99.0,3.8,14.0,646.0,1059.12,822.41
2016,2,5,14,45,881.5,100.0,3.75,14.0,610.5,1047.14,814.55
2016,2,5,15,0,859.0,101.0,3.7,14.0,575.0,1031.05,804.76
2016,2,5,15,15,840.5,98.0,3.55,13.5,534.5,1010.38,792.62
2016,2,5,15,30,822.0,95.0,3.4,13.0,494.0,986.05,777.93
2016,2,5,15,45,793.0,92.0,3.3,13.0,447.5,947.66,752.1
2016,2,5,16,0,764.0,89.0,3.2,13.0,401.0,914.94,730.16
2016,2,5,16,15,726.0,83.5,2.75,12.0,350.5,859.84,691.41
2016,2,5,16,30,688.0,78.0,2.3,11.0,300.0,803.03,650.23
2016,2,5,16,45,627.0,71.0,1.9,10.0,247.0,721.6,589.19
2016,2,5,17,0,566.0,64.0,1.5,9.0,194.0,640.54,525.71
2016,2,5,17,15,476.0,53.5,1.5,8.0,143.5,531.33,439.55
2016,2,5,17,30,386.0,43.0,1.5,7.0,93.0,426.0,350.31
2016,2,5,17,45,235.0,27.5,1.5,6.5,53.5,269.9,191.61
2016,2,5,18,0,84.0,12.0,1.5,6.0,14.0,72.87,0.0
2016,2,5,18,15,42.0,6.0,1.5,6.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,80.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,160.0,12.0,5.5,4.0,16.0,9.44,0.0
2016,2,6,7,45,323.5,24.5,5.65,4.5,58.0,20.33,9.91
2016,2,6,8,0,487.0,37.0,5.8,5.0,100.0,31.02,22.1
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.5,37.76,28.81
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,48.32,38.76
2016,2,6,8,45,713.0,59.0,7.0,7.0,258.5,53.62,43.6
2016,2,6,9,0,763.0,65.0,7.4,8.0,312.0,70.27,47.34
2016,2,6,9,15,798.0,69.0,7.5,8.5,363.5,128.11,74.3
2016,2,6,9,30,833.0,73.0,7.6,9.0,415.0,190.3,120.43
2016,2,6,9,45,859.0,76.0,7.75,9.5,462.5,253.79,175.76
2016,2,6,10,0,885.0,79.0,7.9,10.0,510.0,319.96,236.53
2016,2,6,10,15,902.0,81.5,7.85,10.5,551.0,385.89,297.89
2016,2,6,10,30,919.0,84.0,7.8,11.0,592.0,451.01,357.75
2016,2,6,10,45,931.5,85.5,7.75,11.5,626.0,513.81,414.34
2016,2,6,11,0,944.0,87.0,7.7,12.0,660.0,576.4,469.12
2016,2,6,11,15,952.0,88.5,7.6,12.0,686.5,635.96,520.72
2016,2,6,11,30,960.0,90.0,7.5,12.0,713.0,694.29,569.99
2016,2,6,11,45,968.5,89.0,7.45,12.0,732.0,749.04,615.45
2016,2,6,12,0,977.0,88.0,7.4,12.0,751.0,802.0,658.24
2016,2,6,12,15,979.5,88.5,7.25,12.0,760.0,849.88,694.03
2016,2,6,12,30,982.0,89.0,7.1,12.0,769.0,895.05,727.45
2016,2,6,12,45,983.0,88.5,7.0,12.5,769.5,934.96,755.45
2016,2,6,13,0,984.0,88.0,6.9,13.0,770.0,971.64,780.82
2016,2,6,13,15,981.5,88.0,6.75,13.0,761.0,1002.3,802.84
2016,2,6,13,30,979.0,88.0,6.6,13.0,752.0,1029.25,822.12
2016,2,6,13,45,974.0,87.0,6.45,13.0,734.0,1048.84,836.06
2016,2,6,14,0,969.0,86.0,6.3,13.0,716.0,1064.42,847.2
2016,2,6,14,15,961.0,85.0,6.15,13.0,690.0,1072.99,853.39
2016,2,6,14,30,953.0,84.0,6.0,13.0,664.0,1077.45,856.82
2016,2,6,14,45,935.5,84.0,5.85,13.0,629.0,1069.48,851.46
2016,2,6,15,0,918.0,84.0,5.7,13.0,594.0,1057.51,843.46
2016,2,6,15,15,901.5,82.0,5.45,12.5,553.5,1040.21,832.57
2016,2,6,15,30,885.0,80.0,5.2,12.0,513.0,1031.56,828.03
2016,2,6,15,45,861.5,76.5,5.0,12.0,466.0,997.72,803.9
2016,2,6,16,0,838.0,73.0,4.8,12.0,419.0,960.68,777.39
2016,2,6,16,15,804.0,69.0,4.2,11.0,368.0,909.82,739.7
2016,2,6,16,30,770.0,65.0,3.6,10.0,317.0,856.74,700.97
2016,2,6,16,45,719.5,59.5,3.05,9.5,263.0,784.6,645.21
2016,2,6,17,0,669.0,54.0,2.5,9.0,209.0,711.79,586.48
2016,2,6,17,15,584.0,46.0,2.25,8.0,156.5,616.51,509.59
2016,2,6,17,30,499.0,38.0,2.0,7.0,104.0,515.98,422.99
2016,2,6,17,45,342.5,25.5,1.8,6.5,61.0,356.23,259.94
2016,2,6,18,0,186.0,13.0,1.6,6.0,18.0,150.69,0.0
2016,2,6,18,15,93.0,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,11.02,0.0
2016,2,7,7,45,282.5,28.0,3.05,2.5,59.0,23.12,12.68
2016,2,7,8,0,446.0,42.0,3.1,3.0,101.0,34.91,25.89
2016,2,7,8,15,535.0,51.0,3.15,3.5,153.0,42.21,33.2
2016,2,7,8,30,624.0,60.0,3.2,4.0,205.0,49.59,40.29
2016,2,7,8,45,688.0,64.5,3.3,5.0,260.0,53.34,43.72
2016,2,7,9,0,752.0,69.0,3.4,6.0,315.0,71.98,50.15
2016,2,7,9,15,787.0,73.5,3.55,7.0,366.5,129.58,76.5
2016,2,7,9,30,822.0,78.0,3.7,8.0,418.0,191.57,121.87
2016,2,7,9,45,850.5,80.5,3.9,9.0,465.5,254.63,175.79
2016,2,7,10,0,879.0,83.0,4.1,10.0,513.0,320.68,235.07
2016,2,7,10,15,895.5,85.0,4.25,10.5,554.5,384.91,294.01
2016,2,7,10,30,912.0,87.0,4.4,11.0,596.0,449.95,352.74
2016,2,7,10,45,925.5,88.5,4.6,12.0,630.0,512.94,407.78
2016,2,7,11,0,939.0,90.0,4.8,13.0,664.0,575.84,461.0
2016,2,7,11,15,947.0,91.5,4.9,13.5,690.5,635.26,510.45
2016,2,7,11,30,955.0,93.0,5.0,14.0,717.0,693.46,557.53
2016,2,7,11,45,957.0,95.0,5.1,14.5,734.0,746.66,599.51
2016,2,7,12,0,959.0,97.0,5.2,15.0,751.0,797.58,638.76
2016,2,7,12,15,961.0,97.5,5.2,15.0,760.0,844.54,673.01
2016,2,7,12,30,963.0,98.0,5.2,15.0,769.0,888.79,705.0
2016,2,7,12,45,964.5,97.5,5.2,15.5,769.0,928.68,732.26
2016,2,7,13,0,966.0,97.0,5.2,16.0,769.0,965.42,757.1
2016,2,7,13,15,963.0,96.5,5.1,16.0,760.0,994.77,777.31
2016,2,7,13,30,960.0,96.0,5.0,16.0,751.0,1020.41,794.91
2016,2,7,13,45,956.5,94.0,4.95,16.5,733.5,1040.09,807.24
2016,2,7,14,0,953.0,92.0,4.9,17.0,716.0,1055.84,816.94
2016,2,7,14,15,944.5,90.5,4.75,17.0,689.5,1063.23,821.62
2016,2,7,14,30,936.0,89.0,4.6,17.0,663.0,1066.54,823.66
2016,2,7,14,45,925.0,87.0,4.45,17.0,629.5,1062.68,820.92
2016,2,7,15,0,914.0,85.0,4.3,17.0,596.0,1054.85,815.9
2016,2,7,15,15,897.0,82.5,3.95,16.5,555.0,1036.41,804.18
2016,2,7,15,30,880.0,80.0,3.6,16.0,514.0,1026.67,798.51
2016,2,7,15,45,856.5,76.5,3.25,16.0,467.0,992.87,774.37
2016,2,7,16,0,833.0,73.0,2.9,16.0,420.0,955.88,747.93
2016,2,7,16,15,799.0,69.0,2.65,15.0,369.0,905.1,714.79
2016,2,7,16,30,765.0,65.0,2.4,14.0,318.0,852.14,679.02
2016,2,7,16,45,713.0,59.5,2.2,13.0,264.0,778.73,626.97
2016,2,7,17,0,661.0,54.0,2.0,12.0,210.0,704.81,571.85
2016,2,7,17,15,576.5,46.0,2.0,11.0,157.5,609.88,498.18
2016,2,7,17,30,492.0,38.0,2.0,10.0,105.0,510.07,414.81
2016,2,7,17,45,334.0,26.0,2.0,9.5,62.0,352.03,260.73
2016,2,7,18,0,176.0,14.0,2.0,9.0,19.0,143.92,0.0
2016,2,7,18,15,88.0,7.0,2.0,8.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,15.74,0.0
2016,2,8,7,45,280.0,27.0,4.45,4.5,64.5,22.22,12.21
2016,2,8,8,0,560.0,34.0,4.6,5.0,109.0,31.44,22.6
2016,2,8,8,15,640.5,40.5,4.9,6.0,163.0,37.6,28.68
2016,2,8,8,30,721.0,47.0,5.2,7.0,217.0,43.88,34.59
2016,2,8,8,45,565.0,78.0,5.55,8.0,230.5,62.04,51.11
2016,2,8,9,0,409.0,109.0,5.9,9.0,244.0,83.59,63.48
2016,2,8,9,15,442.0,122.5,5.9,9.5,289.0,126.95,87.13
2016,2,8,9,30,475.0,136.0,5.9,10.0,334.0,174.76,122.74
2016,2,8,9,45,449.0,160.0,5.95,10.5,363.5,221.86,164.52
2016,2,8,10,0,423.0,184.0,6.0,11.0,393.0,266.14,205.06
2016,2,8,10,15,503.0,176.5,5.95,11.0,444.5,319.51,250.63
2016,2,8,10,30,583.0,169.0,5.9,11.0,496.0,381.26,303.85
2016,2,8,10,45,601.5,174.5,5.9,11.5,528.5,438.56,353.38
2016,2,8,11,0,620.0,180.0,5.9,12.0,561.0,492.65,399.28
2016,2,8,11,15,806.0,128.0,5.95,12.5,644.5,591.4,480.49
2016,2,8,11,30,992.0,76.0,6.0,13.0,728.0,699.46,568.18
2016,2,8,11,45,991.5,79.5,6.1,13.5,745.5,754.11,611.75
2016,2,8,12,0,991.0,83.0,6.2,14.0,763.0,806.21,651.99
2016,2,8,12,15,993.5,83.5,6.2,14.0,772.0,854.76,687.95
2016,2,8,12,30,996.0,84.0,6.2,14.0,781.0,900.54,721.65
2016,2,8,12,45,999.0,82.5,6.25,14.0,782.0,941.62,752.0
2016,2,8,13,0,1002.0,81.0,6.3,14.0,783.0,979.49,780.0
2016,2,8,13,15,1000.0,80.5,6.25,14.0,774.0,1010.56,802.46
2016,2,8,13,30,998.0,80.0,6.2,14.0,765.0,1037.86,822.26
2016,2,8,13,45,996.0,78.0,6.2,14.5,748.0,1059.5,836.82
2016,2,8,14,0,994.0,76.0,6.2,15.0,731.0,1077.12,848.63
2016,2,8,14,15,986.5,75.0,6.15,15.0,704.5,1086.41,855.94
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,1091.49,860.5
2016,2,8,14,45,971.0,71.5,6.1,15.0,644.5,1089.98,860.97
2016,2,8,15,0,963.0,69.0,6.1,15.0,611.0,1084.3,858.7
2016,2,8,15,15,948.5,67.0,5.95,14.5,570.0,1068.61,849.94
2016,2,8,15,30,934.0,65.0,5.8,14.0,529.0,1049.06,838.53
2016,2,8,15,45,915.0,62.0,5.7,14.0,482.0,1019.96,818.92
2016,2,8,16,0,896.0,59.0,5.6,14.0,435.0,987.55,796.79
2016,2,8,16,15,866.0,56.0,5.1,13.0,383.5,941.44,764.21
2016,2,8,16,30,836.0,53.0,4.6,12.0,332.0,893.23,729.09
2016,2,8,16,45,791.5,48.5,4.1,11.5,277.5,837.36,685.53
2016,2,8,17,0,747.0,44.0,3.6,11.0,223.0,770.22,632.36
2016,2,8,17,15,670.0,38.5,3.3,10.0,169.0,673.19,554.73
2016,2,8,17,30,593.0,33.0,3.0,9.0,115.0,578.59,473.4
2016,2,8,17,45,440.5,23.5,2.7,8.0,69.0,423.54,321.0
2016,2,8,18,0,288.0,14.0,2.4,7.0,23.0,228.47,0.0
2016,2,8,18,15,144.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,126.0,6.5,3.05,2.5,10.5,0.0,0.0
2016,2,9,7,30,252.0,13.0,3.3,3.0,21.0,10.23,0.0
2016,2,9,7,45,408.0,23.0,3.55,4.0,66.0,21.02,11.6
2016,2,9,8,0,564.0,33.0,3.8,5.0,111.0,30.57,21.88
2016,2,9,8,15,643.0,39.5,3.7,6.0,164.5,36.78,27.97
2016,2,9,8,30,722.0,46.0,3.6,7.0,218.0,43.07,33.89
2016,2,9,8,45,768.5,50.0,3.5,8.0,272.0,47.05,37.48
2016,2,9,9,0,815.0,54.0,3.4,9.0,326.0,59.36,39.68
2016,2,9,9,15,845.5,57.0,3.6,10.0,377.0,123.4,68.62
2016,2,9,9,30,876.0,60.0,3.8,11.0,428.0,186.43,113.75
2016,2,9,9,45,896.5,62.5,4.05,12.0,475.0,250.23,168.13
2016,2,9,10,0,917.0,65.0,4.3,13.0,522.0,315.87,227.14
2016,2,9,10,15,932.0,67.0,4.4,13.5,562.5,380.79,286.47
2016,2,9,10,30,947.0,69.0,4.5,14.0,603.0,446.35,345.35
2016,2,9,10,45,956.5,70.5,4.6,15.0,636.5,509.28,399.94
2016,2,9,11,0,966.0,72.0,4.7,16.0,670.0,571.65,452.14
2016,2,9,11,15,973.0,73.5,4.75,16.0,696.0,631.76,502.5
2016,2,9,11,30,980.0,75.0,4.8,16.0,722.0,690.51,550.44
2016,2,9,11,45,974.0,81.0,4.85,16.5,738.0,743.42,591.51
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,793.33,628.99
2016,2,9,12,15,970.0,87.0,4.9,17.0,763.0,840.11,662.6
2016,2,9,12,30,972.0,87.0,4.9,17.0,772.0,884.12,694.0
2016,2,9,12,45,973.0,86.5,4.9,17.5,772.0,923.8,720.74
2016,2,9,13,0,974.0,86.0,4.9,18.0,772.0,960.27,745.04
2016,2,9,13,15,971.0,85.5,4.85,18.0,763.0,989.72,765.39
2016,2,9,13,30,968.0,85.0,4.8,18.0,754.0,1015.44,783.19
2016,2,9,13,45,964.0,84.0,4.75,18.5,736.5,1035.79,795.8
2016,2,9,14,0,960.0,83.0,4.7,19.0,719.0,1052.2,805.78
2016,2,9,14,15,952.0,81.5,4.6,19.0,693.0,1060.04,811.12
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,1063.76,813.88
2016,2,9,14,45,930.5,79.5,4.45,19.0,632.5,1059.11,811.62
2016,2,9,15,0,917.0,79.0,4.4,19.0,598.0,1050.49,806.91
2016,2,9,15,15,900.5,77.0,4.05,18.5,557.5,1033.05,796.08
2016,2,9,15,30,884.0,75.0,3.7,18.0,517.0,1011.97,782.68
2016,2,9,15,45,863.5,71.5,3.4,18.0,471.0,993.44,769.87
2016,2,9,16,0,843.0,68.0,3.1,18.0,425.0,959.34,746.02
2016,2,9,16,15,810.5,64.0,2.7,17.0,374.0,909.87,712.95
2016,2,9,16,30,778.0,60.0,2.3,16.0,323.0,858.26,677.31
2016,2,9,16,45,732.0,55.0,1.9,15.0,269.5,790.96,628.69
2016,2,9,17,0,686.0,50.0,1.5,14.0,216.0,723.05,577.19
2016,2,9,17,15,606.5,43.0,1.5,13.0,163.5,623.34,502.1
2016,2,9,17,30,527.0,36.0,1.5,12.0,111.0,526.25,423.27
2016,2,9,17,45,380.5,25.0,1.5,11.5,67.0,387.67,292.96
2016,2,9,18,0,234.0,14.0,1.5,11.0,23.0,187.66,0.0
2016,2,9,18,15,117.0,7.0,1.45,10.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,113.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,226.0,14.0,1.5,5.0,22.0,11.02,0.0
2016,2,10,7,45,378.0,25.0,1.75,6.0,66.5,20.86,11.63
2016,2,10,8,0,530.0,36.0,2.0,7.0,111.0,33.01,23.95
2016,2,10,8,15,610.5,43.0,2.1,7.5,164.0,39.49,30.31
2016,2,10,8,30,691.0,50.0,2.2,8.0,217.0,46.06,36.5
2016,2,10,8,45,739.5,54.5,2.3,9.0,271.0,50.29,40.28
2016,2,10,9,0,788.0,59.0,2.4,10.0,325.0,61.5,50.21
2016,2,10,9,15,820.0,63.0,2.65,11.0,376.0,120.69,67.2
2016,2,10,9,30,852.0,67.0,2.9,12.0,427.0,183.84,112.07
2016,2,10,9,45,874.0,69.5,3.2,13.0,474.0,250.25,168.0
2016,2,10,10,0,896.0,72.0,3.5,14.0,521.0,315.14,225.66
2016,2,10,10,15,911.5,74.0,3.45,14.5,562.0,379.17,283.39
2016,2,10,10,30,927.0,76.0,3.4,15.0,603.0,443.91,340.59
2016,2,10,10,45,937.5,78.0,3.4,15.5,637.0,506.81,394.8
2016,2,10,11,0,948.0,80.0,3.4,16.0,671.0,569.3,446.83
2016,2,10,11,15,955.5,81.5,3.35,16.5,697.0,628.94,494.75
2016,2,10,11,30,963.0,83.0,3.3,17.0,723.0,687.29,540.01
2016,2,10,11,45,967.0,84.0,3.25,17.5,740.5,741.27,580.55
2016,2,10,12,0,971.0,85.0,3.2,18.0,758.0,793.11,618.0
2016,2,10,12,15,973.5,85.5,3.2,18.0,767.0,840.94,651.26
2016,2,10,12,30,976.0,86.0,3.2,18.0,776.0,886.06,682.36
2016,2,10,12,45,975.0,86.5,3.2,18.5,776.0,925.32,707.86
2016,2,10,13,0,974.0,87.0,3.2,19.0,776.0,961.24,730.92
2016,2,10,13,15,971.5,86.5,3.15,19.0,767.5,991.22,750.88
2016,2,10,13,30,969.0,86.0,3.1,19.0,759.0,1017.49,768.37
2016,2,10,13,45,963.5,85.5,3.1,19.5,741.0,1037.06,780.41
2016,2,10,14,0,958.0,85.0,3.1,20.0,723.0,1052.65,789.96
2016,2,10,14,15,950.5,84.0,3.1,20.0,697.5,1061.63,796.83
2016,2,10,14,30,943.0,83.0,3.1,20.0,672.0,1066.55,801.26
2016,2,10,14,45,931.0,81.5,3.1,20.5,638.0,1062.23,798.27
2016,2,10,15,0,919.0,80.0,3.1,21.0,604.0,1053.91,792.9
2016,2,10,15,15,903.5,78.0,2.85,20.5,563.5,1037.51,783.01
2016,2,10,15,30,888.0,76.0,2.6,20.0,523.0,1017.45,770.68
2016,2,10,15,45,864.5,73.5,2.4,20.0,476.5,997.25,757.28
2016,2,10,16,0,841.0,71.0,2.2,20.0,430.0,961.49,733.21
2016,2,10,16,15,809.0,67.0,2.1,18.5,379.0,912.51,704.95
2016,2,10,16,30,777.0,63.0,2.0,17.0,328.0,861.32,674.0
2016,2,10,16,45,726.5,58.0,1.95,16.0,274.0,789.72,625.91
2016,2,10,17,0,676.0,53.0,1.9,15.0,220.0,717.64,574.72
2016,2,10,17,15,596.5,46.0,2.05,14.5,167.0,617.9,499.19
2016,2,10,17,30,517.0,39.0,2.2,14.0,114.0,531.74,428.25
2016,2,10,17,45,369.0,27.0,2.4,13.5,69.0,380.79,291.44
2016,2,10,18,0,221.0,15.0,2.6,13.0,24.0,214.55,0.0
2016,2,10,18,15,110.5,7.5,2.75,13.0,12.0,5.9,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,122.5,7.5,3.85,8.0,12.5,0.0,0.0
2016,2,11,7,30,245.0,15.0,4.0,9.0,25.0,11.8,0.0
2016,2,11,7,45,396.5,26.0,4.15,10.0,70.5,23.67,13.9
2016,2,11,8,0,548.0,37.0,4.3,11.0,116.0,33.99,24.4
2016,2,11,8,15,627.0,44.0,4.15,11.5,170.0,40.48,30.68
2016,2,11,8,30,706.0,51.0,4.0,12.0,224.0,47.04,36.77
2016,2,11,8,45,755.0,55.5,3.85,13.0,279.0,51.28,40.51
2016,2,11,9,0,804.0,60.0,3.7,14.0,334.0,61.52,49.43
2016,2,11,9,15,835.5,63.5,3.85,15.0,386.0,121.34,66.42
2016,2,11,9,30,867.0,67.0,4.0,16.0,438.0,185.04,110.83
2016,2,11,9,45,889.0,70.0,4.2,17.5,485.0,252.93,166.9
2016,2,11,10,0,911.0,73.0,4.4,19.0,532.0,319.24,224.53
2016,2,11,10,15,926.0,75.0,4.55,19.5,573.5,384.12,282.44
2016,2,11,10,30,941.0,77.0,4.7,20.0,615.0,449.62,339.98
2016,2,11,10,45,952.0,78.0,4.85,21.0,649.0,512.75,393.54
2016,2,11,11,0,963.0,79.0,5.0,22.0,683.0,575.46,444.94
2016,2,11,11,15,970.5,80.5,4.9,22.5,709.5,635.97,493.09
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,695.16,538.52
2016,2,11,11,45,974.5,86.0,4.7,23.5,752.0,747.86,577.58
2016,2,11,12,0,971.0,90.0,4.6,24.0,768.0,797.77,613.21
2016,2,11,12,15,973.0,90.5,4.5,24.0,776.5,845.38,645.58
2016,2,11,12,30,975.0,91.0,4.4,24.0,785.0,890.23,675.86
2016,2,11,12,45,973.0,92.0,4.35,24.0,784.5,929.29,702.23
2016,2,11,13,0,971.0,93.0,4.3,24.0,784.0,964.96,726.19
2016,2,11,13,15,968.0,92.5,4.2,24.0,774.5,994.58,745.71
2016,2,11,13,30,965.0,92.0,4.1,24.0,765.0,1020.45,762.74
2016,2,11,13,45,957.0,92.0,4.05,24.5,746.5,1038.27,773.26
2016,2,11,14,0,949.0,92.0,4.0,25.0,728.0,1052.02,781.23
2016,2,11,14,15,940.5,91.0,3.85,24.5,702.0,1060.04,787.94
2016,2,11,14,30,932.0,90.0,3.7,24.0,676.0,1064.0,792.15
2016,2,11,14,45,919.5,88.0,3.6,24.0,641.5,1058.65,789.23
2016,2,11,15,0,907.0,86.0,3.5,24.0,607.0,1049.3,783.92
2016,2,11,15,15,890.5,83.5,3.25,23.5,566.0,1031.39,773.35
2016,2,11,15,30,874.0,81.0,3.0,23.0,525.0,1022.29,768.75
2016,2,11,15,45,848.0,78.5,2.75,22.5,478.0,987.3,746.61
2016,2,11,16,0,822.0,76.0,2.5,22.0,431.0,949.19,722.28
2016,2,11,16,15,789.0,72.0,2.35,21.0,379.5,899.48,691.76
2016,2,11,16,30,756.0,68.0,2.2,20.0,328.0,847.57,658.72
2016,2,11,16,45,704.0,63.0,2.1,19.0,274.0,774.81,609.64
2016,2,11,17,0,652.0,58.0,2.0,18.0,220.0,710.51,564.15
