Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,572.0,49.5,2.1,17.0,167.0,610.06,489.37
2016,2,11,17,30,492.0,41.0,2.2,16.0,114.0,513.12,411.64
2016,2,11,17,45,348.0,29.0,2.3,15.5,69.5,366.09,281.2
2016,2,11,18,0,204.0,17.0,2.4,15.0,25.0,205.19,0.0
2016,2,11,18,15,102.0,8.5,2.45,14.5,12.5,6.69,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,92.0,8.0,2.15,8.0,12.0,6.29,0.0
2016,2,12,7,30,184.0,16.0,2.5,9.0,24.0,13.1,0.0
2016,2,12,7,45,332.5,29.0,2.85,10.0,68.5,23.96,14.38
2016,2,12,8,0,481.0,42.0,3.2,11.0,113.0,34.92,25.29
2016,2,12,8,15,562.5,50.5,3.05,11.5,166.0,41.88,31.97
2016,2,12,8,30,644.0,59.0,2.9,12.0,219.0,48.89,38.46
2016,2,12,8,45,696.5,64.5,2.75,13.0,273.0,53.35,42.36
2016,2,12,9,0,749.0,70.0,2.6,14.0,327.0,67.16,54.43
2016,2,12,9,15,782.5,74.0,2.6,15.0,378.5,124.18,70.91
2016,2,12,9,30,816.0,78.0,2.6,16.0,430.0,185.42,113.14
2016,2,12,9,45,840.0,81.5,2.65,17.0,477.0,248.21,164.68
2016,2,12,10,0,864.0,85.0,2.7,18.0,524.0,313.47,221.04
2016,2,12,10,15,880.5,87.5,2.8,18.5,565.0,377.57,277.47
2016,2,12,10,30,897.0,90.0,2.9,19.0,606.0,442.69,333.74
2016,2,12,10,45,908.0,91.5,3.0,20.0,639.5,504.04,384.98
2016,2,12,11,0,919.0,93.0,3.1,21.0,673.0,565.05,434.1
2016,2,12,11,15,927.0,94.5,3.15,21.5,699.0,623.76,480.47
2016,2,12,11,30,935.0,96.0,3.2,22.0,725.0,681.3,524.47
2016,2,12,11,45,941.5,96.0,3.25,22.5,743.0,734.98,564.39
2016,2,12,12,0,948.0,96.0,3.3,23.0,761.0,786.79,601.9
2016,2,12,12,15,950.0,96.5,3.3,23.0,770.0,833.55,634.05
2016,2,12,12,30,952.0,97.0,3.3,23.0,779.0,877.62,663.95
2016,2,12,12,45,950.5,97.5,3.3,23.5,778.0,915.86,688.35
2016,2,12,13,0,949.0,98.0,3.3,24.0,777.0,950.8,710.39
2016,2,12,13,15,945.5,97.5,3.3,24.0,768.0,979.41,729.53
2016,2,12,13,30,942.0,97.0,3.3,24.0,759.0,1004.34,746.32
2016,2,12,13,45,935.0,97.0,3.3,24.0,740.5,1022.7,758.88
2016,2,12,14,0,928.0,97.0,3.3,24.0,722.0,1037.11,769.06
2016,2,12,14,15,919.0,95.5,3.3,23.5,696.0,1043.85,775.89
2016,2,12,14,30,910.0,94.0,3.3,23.0,670.0,1046.56,780.35
2016,2,12,14,45,887.0,96.0,3.3,23.0,633.5,1048.48,783.03
2016,2,12,15,0,864.0,98.0,3.3,23.0,597.0,1033.31,774.53
2016,2,12,15,15,846.0,95.5,3.2,22.5,556.5,1013.83,764.08
2016,2,12,15,30,828.0,93.0,3.1,22.0,516.0,990.68,751.22
2016,2,12,15,45,802.0,89.5,3.05,22.0,469.5,954.76,728.58
2016,2,12,16,0,776.0,86.0,3.0,22.0,423.0,915.79,703.68
2016,2,12,16,15,741.0,81.5,2.75,21.0,372.5,871.71,675.91
2016,2,12,16,30,706.0,77.0,2.5,20.0,322.0,818.78,640.96
2016,2,12,16,45,652.5,70.5,2.25,19.0,269.0,744.51,589.14
2016,2,12,17,0,599.0,64.0,2.0,18.0,216.0,670.35,535.04
2016,2,12,17,15,518.5,54.5,2.05,17.0,164.0,569.6,459.23
2016,2,12,17,30,438.0,45.0,2.1,16.0,112.0,472.28,380.86
2016,2,12,17,45,302.5,31.5,2.15,15.0,68.5,332.12,258.32
2016,2,12,18,0,167.0,18.0,2.2,14.0,25.0,179.65,0.0
2016,2,12,18,15,83.5,9.0,2.25,14.0,12.5,66.71,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,48.5,8.5,2.3,7.5,10.5,6.69,0.0
2016,2,13,7,30,97.0,17.0,2.3,8.0,21.0,12.92,0.0
2016,2,13,7,45,222.0,34.5,2.3,8.5,62.5,26.17,16.55
2016,2,13,8,0,347.0,52.0,2.3,9.0,104.0,39.45,29.6
2016,2,13,8,15,427.0,64.5,2.3,9.5,154.5,51.89,41.28
2016,2,13,8,30,507.0,77.0,2.3,10.0,205.0,61.37,50.04
2016,2,13,8,45,565.5,85.0,2.3,11.0,257.5,67.01,54.99
2016,2,13,9,0,624.0,93.0,2.3,12.0,310.0,75.83,62.59
2016,2,13,9,15,661.5,99.5,2.25,12.5,360.0,128.0,79.41
2016,2,13,9,30,699.0,106.0,2.2,13.0,410.0,185.06,119.21
2016,2,13,9,45,728.0,110.0,2.2,14.0,456.0,243.04,166.55
2016,2,13,10,0,757.0,114.0,2.2,15.0,502.0,304.27,219.08
2016,2,13,10,15,776.0,118.0,2.35,15.5,542.5,365.13,272.51
2016,2,13,10,30,795.0,122.0,2.5,16.0,583.0,427.48,326.34
2016,2,13,10,45,810.0,124.0,2.65,17.0,616.5,488.29,377.04
2016,2,13,11,0,825.0,126.0,2.8,18.0,650.0,547.97,425.23
2016,2,13,11,15,835.0,128.0,2.95,18.5,676.0,604.91,470.69
2016,2,13,11,30,845.0,130.0,3.1,19.0,702.0,661.14,514.31
2016,2,13,11,45,879.0,118.0,3.3,19.5,726.0,719.36,558.88
2016,2,13,12,0,913.0,106.0,3.5,20.0,750.0,770.9,597.97
2016,2,13,12,15,916.0,106.5,3.6,20.0,759.5,817.11,631.28
2016,2,13,12,30,919.0,107.0,3.7,20.0,769.0,860.81,662.1
2016,2,13,12,45,920.5,106.5,3.8,20.5,769.5,899.54,688.03
2016,2,13,13,0,922.0,106.0,3.9,21.0,770.0,935.26,711.78
2016,2,13,13,15,919.5,105.5,4.0,21.0,761.5,964.15,732.23
2016,2,13,13,30,917.0,105.0,4.1,21.0,753.0,989.5,750.4
2016,2,13,13,45,913.0,103.5,4.25,21.5,735.5,1008.68,763.36
2016,2,13,14,0,909.0,102.0,4.4,22.0,718.0,1024.06,773.91
2016,2,13,14,15,901.0,100.5,4.45,21.5,692.5,1031.62,781.7
2016,2,13,14,30,893.0,99.0,4.5,21.0,667.0,1035.25,787.38
2016,2,13,14,45,877.0,98.5,4.55,21.0,633.0,1041.36,793.46
2016,2,13,15,0,861.0,98.0,4.6,21.0,599.0,1030.23,787.91
2016,2,13,15,15,843.5,95.0,4.5,21.0,558.5,1010.66,775.38
2016,2,13,15,30,826.0,92.0,4.4,21.0,518.0,987.41,760.61
2016,2,13,15,45,803.0,88.5,4.35,21.0,472.0,954.55,739.59
2016,2,13,16,0,780.0,85.0,4.3,21.0,426.0,918.56,716.22
2016,2,13,16,15,746.0,80.5,3.85,20.0,375.5,867.75,682.44
2016,2,13,16,30,712.0,76.0,3.4,19.0,325.0,822.98,652.11
2016,2,13,16,45,662.0,69.5,3.0,18.0,272.5,751.82,601.27
2016,2,13,17,0,612.0,63.0,2.6,17.0,220.0,680.62,548.24
2016,2,13,17,15,533.0,54.5,2.5,16.0,168.0,582.05,472.63
2016,2,13,17,30,454.0,46.0,2.4,15.0,116.0,486.6,394.74
2016,2,13,17,45,319.5,32.5,2.3,14.5,72.0,346.44,271.86
2016,2,13,18,0,185.0,19.0,2.2,14.0,28.0,195.69,0.49
2016,2,13,18,15,92.5,9.5,2.3,14.0,14.0,73.47,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,13.5,4.2,10.5,13.5,10.62,0.0
2016,2,14,7,30,0.0,27.0,4.5,11.0,27.0,19.21,0.0
2016,2,14,7,45,217.5,36.5,4.8,12.0,70.0,27.59,17.61
2016,2,14,8,0,435.0,46.0,5.1,13.0,113.0,37.82,27.68
2016,2,14,8,15,516.0,55.5,5.5,13.5,165.0,45.36,34.82
2016,2,14,8,30,597.0,65.0,5.9,14.0,217.0,52.92,41.72
2016,2,14,8,45,298.5,65.0,6.35,15.0,141.0,47.86,37.11
2016,2,14,9,0,0.0,65.0,6.8,16.0,65.0,49.83,38.66
2016,2,14,9,15,0.0,75.5,6.85,16.5,75.5,57.92,43.45
2016,2,14,9,30,0.0,86.0,6.9,17.0,86.0,65.86,49.88
2016,2,14,9,45,0.0,113.0,7.0,18.0,113.0,86.01,66.28
2016,2,14,10,0,0.0,140.0,7.1,19.0,140.0,106.47,82.66
2016,2,14,10,15,0.0,151.0,7.0,19.0,151.0,115.36,89.71
2016,2,14,10,30,0.0,162.0,6.9,19.0,162.0,124.35,96.82
2016,2,14,10,45,3.5,180.0,6.8,19.5,182.5,140.46,109.46
2016,2,14,11,0,7.0,198.0,6.7,20.0,203.0,157.27,122.61
2016,2,14,11,15,7.5,205.0,6.5,20.0,211.0,164.3,128.08
2016,2,14,11,30,8.0,212.0,6.3,20.0,219.0,171.45,133.65
2016,2,14,11,45,166.0,270.5,6.1,20.5,389.0,349.9,277.07
2016,2,14,12,0,324.0,329.0,5.9,21.0,559.0,542.62,426.33
2016,2,14,12,15,226.5,343.5,5.7,21.0,505.5,488.13,382.86
2016,2,14,12,30,129.0,358.0,5.5,21.0,452.0,438.85,343.07
2016,2,14,12,45,164.5,359.0,5.3,21.5,478.5,480.96,375.36
2016,2,14,13,0,200.0,360.0,5.1,22.0,505.0,525.2,408.62
2016,2,14,13,15,278.0,341.0,5.0,22.0,540.0,609.76,473.48
2016,2,14,13,30,356.0,322.0,4.9,22.0,575.0,677.71,525.4
2016,2,14,13,45,476.0,271.5,4.85,22.0,601.0,775.97,599.93
2016,2,14,14,0,596.0,221.0,4.8,22.0,627.0,856.52,660.93
2016,2,14,14,15,616.0,204.0,4.7,22.0,611.0,880.52,678.4
2016,2,14,14,30,636.0,187.0,4.6,22.0,595.0,894.95,688.86
2016,2,14,14,45,549.5,205.0,4.6,22.0,544.5,826.17,640.48
2016,2,14,15,0,463.0,223.0,4.6,22.0,494.0,763.48,595.02
2016,2,14,15,15,537.0,183.5,4.45,21.5,477.5,797.98,624.69
2016,2,14,15,30,611.0,144.0,4.3,21.0,461.0,837.99,655.64
2016,2,14,15,45,496.5,155.0,4.2,21.0,398.0,722.51,572.49
2016,2,14,16,0,382.0,166.0,4.1,21.0,335.0,594.43,476.85
2016,2,14,16,15,355.5,152.0,3.55,20.0,295.0,549.22,444.51
2016,2,14,16,30,329.0,138.0,3.0,19.0,255.0,503.76,410.68
2016,2,14,16,45,305.0,118.5,2.55,18.5,213.5,452.75,371.21
2016,2,14,17,0,281.0,99.0,2.1,18.0,172.0,401.64,330.36
2016,2,14,17,15,240.0,79.0,2.0,17.0,131.0,335.1,276.41
2016,2,14,17,30,199.0,59.0,1.9,16.0,90.0,270.14,221.27
2016,2,14,17,45,99.5,40.5,1.85,15.5,56.0,163.73,127.36
2016,2,14,18,0,0.0,22.0,1.8,15.0,22.0,23.02,0.0
2016,2,14,18,15,0.0,11.0,1.85,15.0,11.0,8.65,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.5,10.0,4.0,10.5,13.5,7.87,0.0
2016,2,15,7,30,135.0,20.0,4.1,11.0,27.0,15.22,0.0
2016,2,15,7,45,281.5,34.0,4.2,11.5,71.0,27.8,18.0
2016,2,15,8,0,428.0,48.0,4.3,12.0,115.0,39.36,29.22
2016,2,15,8,15,509.0,57.5,4.55,12.5,167.5,46.84,36.31
2016,2,15,8,30,590.0,67.0,4.8,13.0,220.0,54.33,43.17
2016,2,15,8,45,650.5,72.5,5.05,14.0,275.0,58.57,46.83
2016,2,15,9,0,711.0,78.0,5.3,15.0,330.0,64.6,51.92
2016,2,15,9,15,746.0,83.0,5.35,15.5,381.5,120.85,70.03
2016,2,15,9,30,781.0,88.0,5.4,16.0,433.0,185.6,115.22
2016,2,15,9,45,807.5,91.0,5.5,16.5,480.5,246.56,165.59
2016,2,15,10,0,834.0,94.0,5.6,17.0,528.0,310.35,221.67
2016,2,15,10,15,851.0,97.0,5.6,17.5,569.0,373.52,278.2
2016,2,15,10,30,868.0,100.0,5.6,18.0,610.0,437.79,334.84
2016,2,15,10,45,878.5,102.5,5.6,18.5,643.5,499.48,388.15
2016,2,15,11,0,889.0,105.0,5.6,19.0,677.0,560.92,439.63
2016,2,15,11,15,897.0,107.0,5.6,19.5,703.0,619.96,487.67
2016,2,15,11,30,905.0,109.0,5.6,20.0,729.0,673.21,529.99
2016,2,15,11,45,911.5,109.0,5.7,20.5,746.5,725.83,570.94
2016,2,15,12,0,918.0,109.0,5.8,21.0,764.0,776.64,609.56
2016,2,15,12,15,920.5,109.5,5.7,21.0,773.0,822.85,643.07
2016,2,15,12,30,923.0,110.0,5.6,21.0,782.0,866.49,673.71
2016,2,15,12,45,928.0,108.0,5.6,21.0,783.5,906.97,702.41
2016,2,15,13,0,933.0,106.0,5.6,21.0,785.0,944.59,729.01
2016,2,15,13,15,931.0,105.5,5.45,21.0,776.5,974.35,749.06
2016,2,15,13,30,929.0,105.0,5.3,21.0,768.0,1000.55,766.57
2016,2,15,13,45,931.5,100.5,5.15,21.0,752.5,1023.02,781.47
2016,2,15,14,0,934.0,96.0,5.0,21.0,737.0,1041.73,793.8
2016,2,15,14,15,927.5,94.5,4.85,21.0,711.5,1051.07,799.77
2016,2,15,14,30,921.0,93.0,4.7,21.0,686.0,1056.4,803.18
2016,2,15,14,45,915.0,89.5,4.6,21.0,654.0,1055.85,803.25
2016,2,15,15,0,909.0,86.0,4.5,21.0,622.0,1051.28,800.8
2016,2,15,15,15,894.5,83.5,4.25,20.5,581.5,1035.35,791.58
2016,2,15,15,30,880.0,81.0,4.0,20.0,541.0,1028.26,788.74
2016,2,15,15,45,867.0,76.0,3.8,20.0,496.0,1002.96,772.14
2016,2,15,16,0,854.0,71.0,3.6,20.0,451.0,974.16,753.19
2016,2,15,16,15,824.5,67.5,3.05,19.0,399.5,927.97,722.04
2016,2,15,16,30,795.0,64.0,2.5,18.0,348.0,879.42,688.22
2016,2,15,16,45,757.0,58.0,2.0,17.0,294.5,817.63,643.81
2016,2,15,17,0,719.0,52.0,1.5,16.0,241.0,754.79,596.37
2016,2,15,17,15,646.5,45.5,1.45,15.0,186.5,660.62,527.24
2016,2,15,17,30,574.0,39.0,1.4,14.0,132.0,568.53,454.73
2016,2,15,17,45,444.0,29.0,1.35,13.5,84.0,430.41,337.28
2016,2,15,18,0,314.0,19.0,1.3,13.0,36.0,287.3,84.27
2016,2,15,18,15,157.0,9.5,1.3,12.5,18.0,119.27,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,16,7,15,117.5,10.0,3.35,9.0,16.5,7.87,0.0
2016,2,16,7,30,235.0,20.0,3.6,10.0,33.0,16.49,0.0
2016,2,16,7,45,366.0,32.0,3.85,11.0,78.5,26.46,17.05
2016,2,16,8,0,497.0,44.0,4.1,12.0,124.0,36.52,26.76
2016,2,16,8,15,573.5,52.0,4.2,13.0,177.5,43.05,32.9
2016,2,16,8,30,650.0,60.0,4.3,14.0,231.0,49.63,38.82
2016,2,16,8,45,697.0,65.5,4.4,15.0,284.5,54.01,42.59
2016,2,16,9,0,744.0,71.0,4.5,16.0,338.0,64.01,51.18
2016,2,16,9,15,776.0,75.5,4.7,17.0,389.0,121.11,68.96
2016,2,16,9,30,808.0,80.0,4.9,18.0,440.0,182.27,110.33
2016,2,16,9,45,830.0,83.5,5.15,19.0,486.5,244.34,161.09
2016,2,16,10,0,852.0,87.0,5.4,20.0,533.0,308.66,216.95
2016,2,16,10,15,868.0,89.5,5.25,20.5,573.5,372.1,273.07
2016,2,16,10,30,884.0,92.0,5.1,21.0,614.0,436.46,328.99
2016,2,16,10,45,893.0,94.5,5.0,21.5,647.0,497.46,380.92
2016,2,16,11,0,902.0,97.0,4.9,22.0,680.0,557.74,430.53
2016,2,16,11,15,909.5,98.5,4.65,22.0,706.0,615.52,476.98
2016,2,16,11,30,917.0,100.0,4.4,22.0,732.0,672.1,520.84
2016,2,16,11,45,912.0,105.5,4.2,22.5,747.0,722.57,558.04
2016,2,16,12,0,907.0,111.0,4.0,23.0,762.0,770.27,592.0
2016,2,16,12,15,909.0,111.5,3.75,23.0,771.0,815.68,623.25
2016,2,16,12,30,911.0,112.0,3.5,23.0,780.0,858.51,651.35
2016,2,16,12,45,907.5,114.0,3.3,23.5,779.0,895.42,673.87
2016,2,16,13,0,904.0,116.0,3.1,24.0,778.0,929.06,693.79
2016,2,16,13,15,901.0,115.5,2.95,24.0,769.0,957.23,711.49
2016,2,16,13,30,898.0,115.0,2.8,24.0,760.0,981.89,726.76
2016,2,16,13,45,891.0,114.5,2.65,24.5,742.0,1012.15,744.18
2016,2,16,14,0,884.0,114.0,2.5,25.0,724.0,1025.93,750.65
2016,2,16,14,15,875.0,112.0,2.6,24.5,698.0,1032.03,757.95
2016,2,16,14,30,866.0,110.0,2.7,24.0,672.0,1034.1,762.91
2016,2,16,14,45,859.0,106.0,2.8,24.0,639.5,1031.86,763.79
2016,2,16,15,0,852.0,102.0,2.9,24.0,607.0,1025.69,762.28
2016,2,16,15,15,835.0,99.0,2.95,23.5,567.0,1006.64,753.4
2016,2,16,15,30,818.0,96.0,3.0,23.0,527.0,983.91,742.16
2016,2,16,15,45,797.0,92.0,3.1,23.0,481.5,952.48,723.88
2016,2,16,16,0,776.0,88.0,3.2,23.0,436.0,917.89,703.18
2016,2,16,16,15,743.0,83.0,3.0,22.0,385.5,874.83,676.71
2016,2,16,16,30,710.0,78.0,2.8,21.0,335.0,822.99,643.21
2016,2,16,16,45,667.0,71.0,2.65,20.0,282.5,757.64,598.94
2016,2,16,17,0,624.0,64.0,2.5,19.0,230.0,691.89,552.2
2016,2,16,17,15,548.0,55.5,2.6,18.0,177.5,595.52,480.43
2016,2,16,17,30,472.0,47.0,2.7,17.0,125.0,502.16,406.02
2016,2,16,17,45,349.0,34.0,2.85,16.5,79.5,370.75,293.69
2016,2,16,18,0,226.0,21.0,3.0,16.0,34.0,233.19,90.38
2016,2,16,18,15,113.0,10.5,3.1,15.5,17.0,88.64,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,137.5,10.0,1.7,6.5,18.0,7.87,0.0
2016,2,17,7,30,275.0,20.0,1.9,7.0,36.0,16.55,1.54
2016,2,17,7,45,403.0,31.5,2.15,8.0,83.0,26.19,17.2
2016,2,17,8,0,531.0,43.0,2.4,9.0,130.0,35.92,26.64
2016,2,17,8,15,604.5,50.5,2.6,10.0,184.5,42.15,32.54
2016,2,17,8,30,678.0,58.0,2.8,11.0,239.0,52.45,41.87
2016,2,17,8,45,723.0,63.5,3.05,12.0,293.0,57.21,45.99
2016,2,17,9,0,768.0,69.0,3.3,13.0,347.0,61.96,49.96
2016,2,17,9,15,799.0,73.0,3.35,13.5,398.5,120.15,68.44
2016,2,17,9,30,830.0,77.0,3.4,14.0,450.0,182.24,110.8
2016,2,17,9,45,851.0,80.5,3.5,15.0,497.0,245.49,162.96
2016,2,17,10,0,872.0,84.0,3.6,16.0,544.0,310.84,220.11
2016,2,17,10,15,887.0,86.0,3.5,16.5,585.0,376.13,278.11
2016,2,17,10,30,902.0,88.0,3.4,17.0,626.0,439.84,333.85
2016,2,17,10,45,912.0,90.5,3.3,17.5,659.5,502.12,386.87
2016,2,17,11,0,922.0,93.0,3.2,18.0,693.0,563.97,437.63
2016,2,17,11,15,929.5,94.5,3.15,18.0,719.0,622.83,485.34
2016,2,17,11,30,937.0,96.0,3.1,18.0,745.0,680.44,530.64
2016,2,17,11,45,938.0,98.5,3.05,18.5,762.0,733.15,569.91
2016,2,17,12,0,939.0,101.0,3.0,19.0,779.0,783.53,606.27
2016,2,17,12,15,941.0,101.5,3.0,19.0,788.0,830.22,638.95
2016,2,17,12,30,943.0,102.0,3.0,19.0,797.0,874.23,669.09
2016,2,17,12,45,942.0,102.5,3.05,19.5,796.5,912.83,694.36
2016,2,17,13,0,941.0,103.0,3.1,20.0,796.0,948.19,717.3
2016,2,17,13,15,938.0,102.5,3.1,20.0,787.0,977.27,736.96
2016,2,17,13,30,935.0,102.0,3.1,20.0,778.0,1002.7,754.25
2016,2,17,13,45,928.5,101.5,3.1,20.5,760.0,1021.01,765.43
2016,2,17,14,0,922.0,101.0,3.1,21.0,742.0,1035.38,774.16
2016,2,17,14,15,914.0,100.0,3.1,21.0,716.0,1043.73,780.58
2016,2,17,14,30,906.0,99.0,3.1,21.0,690.0,1048.08,784.6
2016,2,17,14,45,893.5,97.5,3.1,21.0,656.0,1043.32,782.81
2016,2,17,15,0,881.0,96.0,3.1,21.0,622.0,1047.94,787.56
2016,2,17,15,15,865.0,93.0,3.05,21.0,581.0,1029.83,776.78
2016,2,17,15,30,849.0,90.0,3.0,21.0,540.0,1007.97,763.78
2016,2,17,15,45,825.5,87.0,2.95,21.0,493.5,974.97,743.26
2016,2,17,16,0,802.0,84.0,2.9,21.0,447.0,938.8,720.48
2016,2,17,16,15,770.0,79.5,2.55,20.0,396.0,889.56,688.48
2016,2,17,16,30,738.0,75.0,2.2,19.0,345.0,838.09,654.05
2016,2,17,16,45,691.0,69.5,1.9,18.0,291.0,777.6,612.27
2016,2,17,17,0,644.0,64.0,1.6,17.0,237.0,709.59,563.07
2016,2,17,17,15,570.0,55.5,1.65,16.0,183.5,614.33,493.44
2016,2,17,17,30,496.0,47.0,1.7,15.0,130.0,521.93,420.97
2016,2,17,17,45,369.5,34.5,1.75,14.5,83.5,387.29,307.66
2016,2,17,18,0,243.0,22.0,1.8,14.0,37.0,248.47,116.46
2016,2,17,18,15,121.5,11.0,1.85,13.5,18.5,94.98,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,71.0,13.0,3.9,11.5,17.5,10.23,0.0
2016,2,18,7,30,142.0,26.0,4.1,12.0,35.0,19.63,4.56
2016,2,18,7,45,276.5,42.0,4.35,12.5,81.0,31.83,21.75
2016,2,18,8,0,411.0,58.0,4.6,13.0,127.0,47.3,36.23
2016,2,18,8,15,491.0,68.5,4.8,13.5,180.5,55.25,43.72
2016,2,18,8,30,571.0,79.0,5.0,14.0,234.0,63.19,50.91
2016,2,18,8,45,301.5,110.5,5.25,15.0,194.0,79.07,64.79
2016,2,18,9,0,32.0,142.0,5.5,16.0,154.0,98.46,81.45
2016,2,18,9,15,55.5,168.5,5.5,16.5,192.5,122.53,95.54
2016,2,18,9,30,79.0,195.0,5.5,17.0,231.0,150.55,116.63
2016,2,18,9,45,111.5,219.0,5.55,18.0,275.5,182.61,140.84
2016,2,18,10,0,144.0,243.0,5.6,19.0,320.0,221.12,170.74
2016,2,18,10,15,243.0,250.5,5.6,19.5,391.5,274.03,211.18
2016,2,18,10,30,342.0,258.0,5.6,20.0,463.0,343.1,265.42
2016,2,18,10,45,341.5,274.5,5.7,20.5,489.0,382.34,297.68
2016,2,18,11,0,341.0,291.0,5.8,21.0,515.0,421.5,329.21
2016,2,18,11,15,640.0,194.0,5.85,21.0,633.5,549.82,430.84
2016,2,18,11,30,939.0,97.0,5.9,21.0,752.0,682.23,535.64
2016,2,18,11,45,945.5,97.0,5.95,21.5,770.0,736.44,577.28
2016,2,18,12,0,952.0,97.0,6.0,22.0,788.0,788.75,616.74
2016,2,18,12,15,954.0,97.5,6.05,22.0,797.0,835.98,651.06
2016,2,18,12,30,956.0,98.0,6.1,22.0,806.0,880.49,683.0
2016,2,18,12,45,956.5,97.5,6.15,22.5,806.0,919.79,709.72
2016,2,18,13,0,957.0,97.0,6.2,23.0,806.0,955.85,734.03
2016,2,18,13,15,954.5,96.5,6.2,23.0,796.5,985.79,755.2
2016,2,18,13,30,952.0,96.0,6.2,23.0,787.0,1012.03,773.87
2016,2,18,13,45,947.5,94.5,6.2,23.0,769.5,1031.44,787.91
2016,2,18,14,0,943.0,93.0,6.2,23.0,752.0,1046.87,799.38
2016,2,18,14,15,935.0,92.0,6.15,23.0,725.5,1055.38,805.91
2016,2,18,14,30,927.0,91.0,6.1,23.0,699.0,1059.8,809.84
2016,2,18,14,45,908.0,92.0,6.05,23.0,663.5,1051.39,805.07
2016,2,18,15,0,889.0,93.0,6.0,23.0,628.0,1039.03,797.81
2016,2,18,15,15,873.0,90.5,5.85,23.0,587.0,1034.7,795.67
2016,2,18,15,30,857.0,88.0,5.7,23.0,546.0,1013.4,781.76
2016,2,18,15,45,831.0,86.0,5.55,23.0,498.5,979.05,758.79
2016,2,18,16,0,805.0,84.0,5.4,23.0,451.0,941.55,733.54
2016,2,18,16,15,773.0,79.5,5.0,22.0,399.5,892.26,700.71
2016,2,18,16,30,741.0,75.0,4.6,21.0,348.0,840.72,665.49
2016,2,18,16,45,690.0,70.0,4.2,20.5,293.5,776.92,619.22
2016,2,18,17,0,639.0,65.0,3.8,20.0,239.0,705.96,566.35
2016,2,18,17,15,564.5,56.5,3.65,19.0,185.5,610.39,493.84
2016,2,18,17,30,490.0,48.0,3.5,18.0,132.0,517.7,419.22
2016,2,18,17,45,360.0,35.5,3.4,17.5,85.0,380.42,302.92
2016,2,18,18,0,230.0,23.0,3.3,17.0,38.0,241.05,127.04
2016,2,18,18,15,115.0,11.5,3.5,17.0,19.0,90.65,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,82.0,13.0,4.4,14.5,18.5,10.23,0.0
2016,2,19,7,30,164.0,26.0,4.6,15.0,37.0,19.71,5.94
2016,2,19,7,45,298.5,40.5,4.8,15.5,83.0,30.9,20.76
2016,2,19,8,0,433.0,55.0,5.0,16.0,129.0,44.88,33.71
2016,2,19,8,15,510.0,64.5,5.1,16.5,182.0,52.15,40.48
2016,2,19,8,30,587.0,74.0,5.2,17.0,235.0,59.43,46.99
2016,2,19,8,45,293.5,64.0,5.3,17.5,144.5,47.04,35.99
2016,2,19,9,0,0.0,54.0,5.4,18.0,54.0,41.33,30.83
2016,2,19,9,15,0.0,97.5,5.35,18.5,97.5,73.76,56.26
2016,2,19,9,30,0.0,141.0,5.3,19.0,141.0,105.1,81.86
2016,2,19,9,45,84.0,193.5,5.25,19.5,238.5,159.85,122.66
2016,2,19,10,0,168.0,246.0,5.2,20.0,336.0,229.33,175.71
2016,2,19,10,15,508.0,176.0,5.1,20.5,477.0,313.51,235.07
2016,2,19,10,30,848.0,106.0,5.0,21.0,618.0,432.55,325.96
2016,2,19,10,45,857.5,109.0,4.95,21.5,651.0,493.35,377.36
2016,2,19,11,0,867.0,112.0,4.9,22.0,684.0,553.83,426.99
2016,2,19,11,15,875.0,113.5,4.8,22.5,709.5,611.54,472.76
2016,2,19,11,30,883.0,115.0,4.7,23.0,735.0,668.19,516.15
2016,2,19,11,45,880.0,120.0,4.6,23.5,750.0,719.49,554.07
2016,2,19,12,0,877.0,125.0,4.5,24.0,765.0,768.28,588.95
2016,2,19,12,15,879.0,125.5,4.45,24.0,773.5,813.83,621.93
2016,2,19,12,30,881.0,126.0,4.4,24.0,782.0,856.83,651.43
2016,2,19,12,45,879.0,127.0,4.35,24.0,781.5,894.21,676.83
2016,2,19,13,0,877.0,128.0,4.3,24.0,781.0,928.4,699.95
2016,2,19,13,15,873.5,127.0,4.2,24.0,771.5,955.78,718.14
2016,2,19,13,30,870.0,126.0,4.1,24.0,762.0,979.56,733.92
2016,2,19,13,45,863.5,125.5,4.1,24.5,744.0,997.31,744.86
2016,2,19,14,0,857.0,125.0,4.1,25.0,726.0,1011.2,753.36
2016,2,19,14,15,847.5,123.0,4.05,25.0,700.0,1016.54,757.48
2016,2,19,14,30,838.0,121.0,4.0,25.0,674.0,1017.9,759.2
2016,2,19,14,45,825.5,118.5,4.0,25.0,640.5,1011.7,756.4
2016,2,19,15,0,813.0,116.0,4.0,25.0,607.0,1001.61,751.22
2016,2,19,15,15,795.0,112.5,3.9,24.5,567.0,980.98,739.9
2016,2,19,15,30,777.0,109.0,3.8,24.0,527.0,964.64,731.63
2016,2,19,15,45,752.5,105.0,3.75,24.0,481.0,930.35,709.89
2016,2,19,16,0,728.0,101.0,3.7,24.0,435.0,893.22,686.12
2016,2,19,16,15,693.5,95.5,3.3,23.0,385.0,841.84,652.53
2016,2,19,16,30,659.0,90.0,2.9,22.0,335.0,788.66,616.83
2016,2,19,16,45,609.0,82.5,2.55,21.5,282.5,717.15,565.72
2016,2,19,17,0,559.0,75.0,2.2,21.0,230.0,645.56,512.78
2016,2,19,17,15,484.0,65.0,2.1,20.0,178.0,549.78,441.16
2016,2,19,17,30,409.0,55.0,2.0,19.0,126.0,456.73,367.52
2016,2,19,17,45,290.0,40.0,1.95,18.5,81.5,327.15,259.43
2016,2,19,18,0,171.0,25.0,1.9,18.0,37.0,199.46,113.35
2016,2,19,18,15,85.5,12.5,1.9,18.0,18.5,70.43,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,57.5,13.5,2.75,16.5,17.5,10.62,0.0
2016,2,20,7,30,115.0,27.0,3.0,17.0,35.0,20.26,7.37
2016,2,20,7,45,225.0,44.5,3.3,17.5,78.0,33.36,22.77
2016,2,20,8,0,335.0,62.0,3.6,18.0,121.0,46.4,34.8
2016,2,20,8,15,409.0,74.0,3.85,18.5,171.0,55.32,42.94
2016,2,20,8,30,483.0,86.0,4.1,19.0,221.0,64.18,50.77
2016,2,20,8,45,241.5,81.5,4.35,19.5,149.0,57.81,45.1
2016,2,20,9,0,0.0,77.0,4.6,20.0,77.0,58.78,45.76
2016,2,20,9,15,0.0,88.5,4.7,20.0,88.5,67.42,50.64
2016,2,20,9,30,0.0,100.0,4.8,20.0,100.0,76.16,57.68
2016,2,20,9,45,0.0,98.5,4.9,20.5,98.5,75.42,56.77
2016,2,20,10,0,0.0,97.0,5.0,21.0,97.0,74.51,55.73
2016,2,20,10,15,0.0,107.0,5.0,21.5,107.0,82.21,61.72
2016,2,20,10,30,0.0,117.0,5.0,22.0,117.0,90.0,67.74
2016,2,20,10,45,0.0,130.5,5.05,22.5,130.5,100.56,75.94
2016,2,20,11,0,0.0,144.0,5.1,23.0,144.0,111.28,84.21
2016,2,20,11,15,0.0,99.0,5.05,23.0,99.0,76.44,56.18
2016,2,20,11,30,0.0,54.0,5.0,23.0,54.0,41.56,28.04
2016,2,20,11,45,4.5,136.0,5.0,23.5,139.5,108.75,81.83
2016,2,20,12,0,9.0,218.0,5.0,24.0,225.0,178.88,136.89
2016,2,20,12,15,7.0,201.0,5.0,24.0,206.5,164.43,125.4
2016,2,20,12,30,5.0,184.0,5.0,24.0,188.0,149.59,113.69
2016,2,20,12,45,8.0,210.0,5.0,24.5,216.5,174.67,133.2
2016,2,20,13,0,11.0,236.0,5.0,25.0,245.0,200.75,153.32
2016,2,20,13,15,17.5,260.0,4.95,25.0,273.5,229.39,175.74
2016,2,20,13,30,24.0,284.0,4.9,25.0,302.0,259.47,199.19
2016,2,20,13,45,31.5,292.0,4.9,25.5,315.0,299.42,229.74
2016,2,20,14,0,39.0,300.0,4.9,26.0,328.0,319.87,245.29
2016,2,20,14,15,101.0,311.0,4.8,25.5,379.5,399.34,308.54
2016,2,20,14,30,163.0,322.0,4.7,25.0,431.0,505.91,390.84
2016,2,20,14,45,223.0,299.0,4.6,25.0,439.5,548.03,424.41
2016,2,20,15,0,283.0,276.0,4.5,25.0,448.0,614.16,475.2
2016,2,20,15,15,188.0,260.0,4.25,24.5,371.5,478.85,373.91
2016,2,20,15,30,93.0,244.0,4.0,24.0,295.0,344.25,270.42
2016,2,20,15,45,82.5,221.0,3.8,24.0,263.0,311.18,245.63
2016,2,20,16,0,72.0,198.0,3.6,24.0,231.0,277.77,219.99
2016,2,20,16,15,64.5,176.5,3.2,23.5,204.0,249.14,198.22
2016,2,20,16,30,57.0,155.0,2.8,23.0,177.0,220.44,175.99
2016,2,20,16,45,50.5,132.5,2.45,22.5,149.5,191.17,152.95
2016,2,20,17,0,44.0,110.0,2.1,22.0,122.0,161.74,129.23
2016,2,20,17,15,30.5,87.0,2.15,21.5,94.5,125.08,98.82
2016,2,20,17,30,17.0,64.0,2.2,21.0,67.0,88.15,67.5
2016,2,20,17,45,8.5,42.0,2.3,21.0,43.5,47.77,33.13
2016,2,20,18,0,0.0,20.0,2.4,21.0,20.0,15.49,3.98
2016,2,20,18,15,0.0,10.0,2.6,20.5,10.0,7.87,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.75,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.51,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.27,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.03,0.0
2016,2,21,8,45,0.0,34.5,3.45,18.5,34.5,26.32,17.63
2016,2,21,9,0,0.0,65.0,3.6,19.0,65.0,49.83,38.14
2016,2,21,9,15,0.0,71.0,3.6,19.0,71.0,54.48,40.05
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,59.15,43.79
2016,2,21,9,45,0.0,92.5,3.6,19.0,92.5,70.99,53.43
2016,2,21,10,0,0.0,108.0,3.6,19.0,108.0,82.75,62.93
2016,2,21,10,15,0.0,96.0,3.5,19.0,96.0,73.89,55.48
2016,2,21,10,30,0.0,84.0,3.4,19.0,84.0,64.69,47.8
2016,2,21,10,45,0.0,114.5,3.35,19.5,114.5,88.26,66.81
2016,2,21,11,0,0.0,145.0,3.3,20.0,145.0,112.04,85.73
2016,2,21,11,15,0.0,140.5,3.15,20.0,140.5,108.82,82.96
2016,2,21,11,30,0.0,136.0,3.0,20.0,136.0,105.52,80.19
2016,2,21,11,45,2.0,159.0,2.85,20.0,161.0,125.37,96.04
2016,2,21,12,0,4.0,182.0,2.7,20.0,186.0,145.81,112.26
2016,2,21,12,15,3.5,177.5,2.45,20.0,180.5,142.39,109.41
2016,2,21,12,30,3.0,173.0,2.2,20.0,175.0,138.85,106.52
2016,2,21,12,45,10.0,221.5,1.95,20.5,229.0,186.03,143.63
2016,2,21,13,0,17.0,270.0,1.7,21.0,283.0,235.71,181.86
2016,2,21,13,15,14.0,252.0,1.5,21.0,262.5,218.87,168.54
2016,2,21,13,30,11.0,234.0,1.3,21.0,242.0,201.6,155.11
2016,2,21,13,45,6.5,200.0,1.15,21.0,205.0,168.33,129.16
2016,2,21,14,0,2.0,166.0,1.0,21.0,168.0,134.93,102.92
2016,2,21,14,15,7.0,195.5,0.95,21.0,200.5,166.81,128.43
2016,2,21,14,30,12.0,225.0,0.9,21.0,233.0,200.71,155.13
2016,2,21,14,45,15.5,226.5,0.9,21.0,236.5,207.88,161.02
2016,2,21,15,0,19.0,228.0,0.9,21.0,240.0,215.64,167.52
2016,2,21,15,15,9.5,183.5,0.85,20.5,189.5,164.06,127.36
2016,2,21,15,30,0.0,139.0,0.8,20.0,139.0,113.24,87.05
2016,2,21,15,45,0.0,136.0,0.75,20.0,136.0,111.86,86.32
2016,2,21,16,0,0.0,133.0,0.7,20.0,133.0,110.92,85.83
2016,2,21,16,15,0.0,117.0,0.65,20.0,117.0,97.18,74.91
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,83.38,63.84
2016,2,21,16,45,0.0,84.5,0.55,20.0,84.5,68.99,52.11
2016,2,21,17,0,0.0,68.0,0.5,20.0,68.0,54.47,40.1
2016,2,21,17,15,0.0,51.5,0.5,19.5,51.5,39.78,27.82
2016,2,21,17,30,0.0,35.0,0.5,19.0,35.0,26.73,16.71
2016,2,21,17,45,0.0,21.5,0.55,19.0,21.5,16.37,7.74
2016,2,21,18,0,0.0,8.0,0.6,19.0,8.0,6.06,0.0
2016,2,21,18,15,0.0,4.0,0.65,18.5,4.0,3.15,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
