Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.5,24.0,3.25,16.5,35.0,18.12,5.26
2016,3,3,7,30,187.0,48.0,3.5,17.0,70.0,35.44,24.55
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,45.26,33.81
2016,3,3,8,0,454.0,73.0,4.1,19.0,175.0,55.09,42.66
2016,3,3,8,15,521.0,82.5,4.35,19.5,230.0,65.03,51.41
2016,3,3,8,30,588.0,92.0,4.6,20.0,285.0,71.76,57.14
2016,3,3,8,45,673.5,88.5,4.9,20.5,346.0,69.4,54.85
2016,3,3,9,0,759.0,85.0,5.2,21.0,407.0,73.34,57.95
2016,3,3,9,15,788.5,89.0,5.55,21.5,460.0,121.55,70.18
2016,3,3,9,30,818.0,93.0,5.9,22.0,513.0,183.39,108.83
2016,3,3,9,45,855.0,90.0,6.3,22.5,564.0,244.81,156.83
2016,3,3,10,0,892.0,87.0,6.7,23.0,615.0,313.34,215.0
2016,3,3,10,15,907.0,89.5,6.8,23.0,657.0,378.52,272.94
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,444.34,331.05
2016,3,3,10,45,937.5,91.0,7.0,23.5,735.0,507.86,385.6
2016,3,3,11,0,953.0,90.0,7.1,24.0,771.0,571.36,438.64
2016,3,3,11,15,960.0,91.0,7.05,24.0,798.0,631.52,488.29
2016,3,3,11,30,967.0,92.0,7.0,24.0,825.0,690.25,535.51
2016,3,3,11,45,975.0,91.5,7.0,24.5,843.5,746.58,578.79
2016,3,3,12,0,983.0,91.0,7.0,25.0,862.0,801.02,619.53
2016,3,3,12,15,985.5,91.0,6.9,25.0,871.0,849.57,653.99
2016,3,3,12,30,988.0,91.0,6.8,25.0,880.0,895.26,685.92
2016,3,3,12,45,991.0,89.5,6.75,25.0,880.5,936.79,714.91
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,975.04,741.48
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,1006.76,763.18
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,1034.63,782.22
2016,3,3,13,45,990.0,84.5,6.45,25.0,844.0,1056.81,797.69
2016,3,3,14,0,989.0,82.0,6.4,25.0,826.0,1074.86,810.47
2016,3,3,14,15,982.5,81.0,6.3,25.0,799.0,1084.94,817.63
2016,3,3,14,30,976.0,80.0,6.2,25.0,772.0,1090.71,822.05
2016,3,3,14,45,963.0,80.5,6.1,25.0,736.5,1087.4,820.49
2016,3,3,15,0,950.0,81.0,6.0,25.0,701.0,1079.9,816.31
2016,3,3,15,15,937.0,79.5,5.85,24.5,658.5,1065.87,809.14
2016,3,3,15,30,924.0,78.0,5.7,24.0,616.0,1047.92,799.42
2016,3,3,15,45,907.5,74.5,5.55,23.5,568.0,1020.12,782.94
2016,3,3,16,0,891.0,71.0,5.4,23.0,520.0,988.82,764.02
2016,3,3,16,15,866.0,68.0,5.0,22.5,466.5,946.74,735.49
2016,3,3,16,30,841.0,65.0,4.6,22.0,413.0,912.97,712.52
2016,3,3,16,45,804.5,61.0,4.25,21.5,356.5,853.59,671.35
2016,3,3,17,0,768.0,57.0,3.9,21.0,300.0,792.98,628.53
2016,3,3,17,15,709.5,51.5,3.5,19.5,242.0,710.67,569.57
2016,3,3,17,30,651.0,46.0,3.1,18.0,184.0,629.6,507.97
2016,3,3,17,45,549.0,37.5,2.75,17.0,130.0,512.89,413.74
2016,3,3,18,0,447.0,29.0,2.4,16.0,76.0,402.71,315.46
2016,3,3,18,15,223.5,14.5,2.4,15.5,38.0,202.24,22.43
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,234.0,17.5,1.2,8.5,46.0,14.26,4.16
2016,3,4,7,30,468.0,35.0,1.2,9.0,92.0,29.3,20.21
2016,3,4,7,45,567.0,43.0,1.3,10.0,148.0,36.11,26.88
2016,3,4,8,0,666.0,51.0,1.4,11.0,204.0,46.65,36.57
2016,3,4,8,15,722.0,57.0,1.6,12.0,262.5,52.08,41.41
2016,3,4,8,30,778.0,63.0,1.8,13.0,321.0,57.52,46.07
2016,3,4,8,45,813.5,67.0,2.0,14.0,378.5,61.08,48.92
2016,3,4,9,0,849.0,71.0,2.2,15.0,436.0,64.63,51.67
2016,3,4,9,15,873.5,74.5,2.3,15.5,489.5,116.47,64.95
2016,3,4,9,30,898.0,78.0,2.4,16.0,543.0,187.61,110.85
2016,3,4,9,45,914.0,81.0,2.55,17.0,590.5,253.6,163.47
2016,3,4,10,0,930.0,84.0,2.7,18.0,638.0,320.84,221.3
2016,3,4,10,15,942.0,86.0,2.6,18.5,679.5,386.97,279.3
2016,3,4,10,30,954.0,88.0,2.5,19.0,721.0,453.3,336.35
2016,3,4,10,45,960.0,91.0,2.4,19.5,754.5,517.7,390.1
2016,3,4,11,0,966.0,94.0,2.3,20.0,788.0,581.08,440.93
2016,3,4,11,15,971.5,95.0,2.25,20.0,814.0,641.19,488.45
2016,3,4,11,30,977.0,96.0,2.2,20.0,840.0,699.68,533.14
2016,3,4,11,45,976.0,99.5,2.2,20.5,856.0,754.19,572.74
2016,3,4,12,0,975.0,103.0,2.2,21.0,872.0,806.03,609.2
2016,3,4,12,15,976.0,103.0,2.2,21.0,880.0,853.31,641.32
2016,3,4,12,30,977.0,103.0,2.2,21.0,888.0,897.62,670.58
2016,3,4,12,45,974.5,104.0,2.2,21.5,886.5,936.79,694.9
2016,3,4,13,0,972.0,105.0,2.2,22.0,885.0,972.44,716.71
2016,3,4,13,15,969.5,104.5,2.2,22.0,874.5,1002.91,736.46
2016,3,4,13,30,967.0,104.0,2.2,22.0,864.0,1029.55,753.8
2016,3,4,13,45,961.0,103.5,2.25,22.0,844.5,1048.89,767.17
2016,3,4,14,0,955.0,103.0,2.3,22.0,825.0,1064.09,778.13
2016,3,4,14,15,793.5,161.0,2.35,22.0,747.0,1005.94,741.82
2016,3,4,14,30,632.0,219.0,2.4,22.0,669.0,915.69,684.0
2016,3,4,14,45,774.0,158.0,2.45,22.0,683.0,1005.11,746.32
2016,3,4,15,0,916.0,97.0,2.5,22.0,697.0,1063.55,785.71
2016,3,4,15,15,901.5,94.5,2.5,22.0,654.5,1047.14,776.2
2016,3,4,15,30,887.0,92.0,2.5,22.0,612.0,1039.83,773.58
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,897.98,680.71
2016,3,4,16,0,514.0,166.0,2.5,22.0,426.0,737.6,571.83
2016,3,4,16,15,639.5,117.5,2.2,21.0,406.5,805.76,623.77
2016,3,4,16,30,765.0,69.0,1.9,20.0,387.0,845.06,652.46
2016,3,4,16,45,700.0,73.0,1.65,19.5,333.0,777.4,605.12
2016,3,4,17,0,635.0,77.0,1.4,19.0,279.0,705.46,554.28
2016,3,4,17,15,607.5,65.5,1.45,18.0,229.0,646.76,514.58
2016,3,4,17,30,580.0,54.0,1.5,17.0,179.0,587.72,471.21
2016,3,4,17,45,476.0,44.0,1.55,16.0,126.0,471.08,379.62
2016,3,4,18,0,372.0,34.0,1.6,15.0,73.0,361.99,285.33
2016,3,4,18,15,186.0,17.0,1.65,14.5,36.5,180.75,41.24
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,43.0,22.5,1.15,10.5,28.0,17.28,6.97
2016,3,5,7,30,86.0,45.0,1.2,11.0,56.0,33.41,23.71
2016,3,5,7,45,114.0,69.0,1.3,12.0,91.0,50.0,39.03
2016,3,5,8,0,142.0,93.0,1.4,13.0,126.0,66.22,53.7
2016,3,5,8,15,166.0,114.5,1.45,14.0,163.0,80.63,66.39
2016,3,5,8,30,190.0,136.0,1.5,15.0,200.0,94.74,78.43
2016,3,5,8,45,478.5,111.0,1.6,16.0,309.0,79.76,64.84
2016,3,5,9,0,767.0,86.0,1.7,17.0,418.0,74.11,59.48
2016,3,5,9,15,794.0,90.0,1.7,17.5,470.5,121.84,71.35
2016,3,5,9,30,821.0,94.0,1.7,18.0,523.0,183.73,109.92
2016,3,5,9,45,840.0,97.5,1.7,18.5,570.0,246.79,159.61
2016,3,5,10,0,859.0,101.0,1.7,19.0,617.0,311.71,214.63
2016,3,5,10,15,873.5,103.5,1.8,19.5,658.0,375.93,270.11
2016,3,5,10,30,888.0,106.0,1.9,20.0,699.0,441.46,325.75
2016,3,5,10,45,897.0,108.0,2.0,20.5,732.5,502.75,376.8
2016,3,5,11,0,906.0,110.0,2.1,21.0,766.0,563.45,425.75
2016,3,5,11,15,913.0,111.5,2.25,21.5,791.5,621.77,471.56
2016,3,5,11,30,920.0,113.0,2.4,22.0,817.0,678.76,515.0
2016,3,5,11,45,923.5,114.5,2.55,22.5,834.0,731.85,554.45
2016,3,5,12,0,927.0,116.0,2.7,23.0,851.0,782.8,591.41
2016,3,5,12,15,928.5,116.5,2.8,23.0,859.0,828.98,624.29
2016,3,5,12,30,930.0,117.0,2.9,23.0,867.0,872.41,654.06
2016,3,5,12,45,855.0,156.0,3.05,23.5,845.0,896.2,669.51
2016,3,5,13,0,780.0,195.0,3.2,24.0,823.0,910.02,678.44
2016,3,5,13,15,850.0,156.5,3.25,24.0,833.5,958.01,711.12
2016,3,5,13,30,920.0,118.0,3.3,24.0,844.0,999.08,738.8
2016,3,5,13,45,911.0,118.5,3.4,24.0,824.5,1015.7,750.78
2016,3,5,14,0,902.0,119.0,3.5,24.0,805.0,1028.28,760.48
2016,3,5,14,15,894.0,117.5,3.5,24.0,777.5,1035.72,766.24
2016,3,5,14,30,886.0,116.0,3.5,24.0,750.0,1053.42,779.01
2016,3,5,14,45,856.0,122.0,3.55,24.0,711.0,1039.01,771.09
2016,3,5,15,0,826.0,128.0,3.6,24.0,672.0,1020.22,760.66
2016,3,5,15,15,809.0,124.5,3.55,23.5,630.0,1000.25,750.29
2016,3,5,15,30,792.0,121.0,3.5,23.0,588.0,976.56,737.46
2016,3,5,15,45,765.5,118.0,3.5,23.0,540.0,948.95,720.9
2016,3,5,16,0,739.0,115.0,3.5,23.0,492.0,910.39,696.71
2016,3,5,16,15,707.5,109.5,3.15,22.0,439.5,861.33,665.39
2016,3,5,16,30,676.0,104.0,2.8,21.0,387.0,810.27,632.0
2016,3,5,16,45,627.5,97.0,2.5,20.5,332.0,740.13,583.03
2016,3,5,17,0,579.0,90.0,2.2,20.0,277.0,669.72,532.48
2016,3,5,17,15,514.0,79.5,2.05,19.0,222.0,581.62,468.28
2016,3,5,17,30,449.0,69.0,1.9,18.0,167.0,495.59,402.3
2016,3,5,17,45,346.5,54.5,1.8,17.5,117.0,378.17,307.03
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,273.36,215.27
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,137.92,43.16
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.0,2.8,11.0,2.0,0.0,0.0
2016,3,6,7,0,0.0,4.0,3.1,12.0,4.0,3.15,0.0
2016,3,6,7,15,0.0,22.5,3.2,12.5,22.5,17.12,7.34
2016,3,6,7,30,0.0,41.0,3.3,13.0,41.0,30.61,21.1
2016,3,6,7,45,7.0,64.0,3.45,13.5,66.0,46.96,36.12
2016,3,6,8,0,14.0,87.0,3.6,14.0,91.0,63.15,50.79
2016,3,6,8,15,25.0,109.5,3.9,14.5,117.5,77.35,63.4
2016,3,6,8,30,36.0,132.0,4.2,15.0,144.0,92.18,76.27
2016,3,6,8,45,90.0,161.0,4.5,16.0,198.5,110.97,92.19
2016,3,6,9,0,144.0,190.0,4.8,17.0,253.0,126.05,104.57
2016,3,6,9,15,231.5,204.5,4.95,17.5,320.5,150.53,112.36
2016,3,6,9,30,319.0,219.0,5.1,18.0,388.0,193.28,139.8
2016,3,6,9,45,194.5,244.0,5.25,18.5,350.0,212.5,160.12
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,214.07,166.29
2016,3,6,10,15,37.5,230.0,5.5,19.5,253.5,185.12,143.97
2016,3,6,10,30,5.0,191.0,5.6,20.0,195.0,147.56,114.23
2016,3,6,10,45,6.0,200.0,5.75,20.5,205.0,155.97,120.58
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,164.56,127.03
2016,3,6,11,15,12.5,242.0,6.0,21.0,252.5,194.55,150.69
2016,3,6,11,30,18.0,275.0,6.1,21.0,290.0,225.81,175.24
2016,3,6,11,45,19.0,282.0,6.25,21.5,297.5,234.43,181.6
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,243.2,188.09
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,321.21,249.24
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,393.77,305.5
2016,3,6,12,45,76.0,386.5,6.55,22.5,448.5,402.17,311.31
2016,3,6,13,0,75.0,388.0,6.6,23.0,449.0,410.32,317.07
2016,3,6,13,15,76.5,382.0,6.55,23.0,444.0,413.14,319.47
2016,3,6,13,30,78.0,376.0,6.5,23.0,439.0,415.62,321.68
2016,3,6,13,45,46.5,317.0,6.45,23.5,354.5,332.01,256.78
2016,3,6,14,0,15.0,258.0,6.4,24.0,270.0,227.49,174.92
2016,3,6,14,15,112.0,305.0,6.3,24.0,386.5,417.87,325.29
2016,3,6,14,30,209.0,352.0,6.2,24.0,503.0,573.59,445.06
2016,3,6,14,45,155.5,332.0,6.1,24.0,441.5,504.57,392.15
2016,3,6,15,0,102.0,312.0,6.0,24.0,380.0,409.36,319.4
2016,3,6,15,15,233.0,279.5,5.8,23.5,421.5,535.38,421.23
2016,3,6,15,30,364.0,247.0,5.6,23.0,463.0,658.77,518.64
2016,3,6,15,45,533.5,184.0,5.45,23.0,472.0,780.74,613.76
2016,3,6,16,0,703.0,121.0,5.3,23.0,481.0,880.97,687.55
2016,3,6,16,15,671.0,115.0,5.1,22.5,430.0,831.41,653.51
2016,3,6,16,30,639.0,109.0,4.9,22.0,379.0,779.98,618.36
2016,3,6,16,45,596.0,101.0,4.75,22.0,325.5,714.62,571.11
2016,3,6,17,0,553.0,93.0,4.6,22.0,272.0,648.8,522.31
2016,3,6,17,15,488.5,82.5,4.45,21.5,218.5,561.91,456.43
2016,3,6,17,30,424.0,72.0,4.3,21.0,165.0,474.46,387.22
2016,3,6,17,45,324.5,57.0,4.2,20.5,116.0,363.67,295.58
2016,3,6,18,0,225.0,42.0,4.1,20.0,67.0,261.51,205.82
2016,3,6,18,15,112.5,21.0,4.25,19.5,33.5,133.63,51.63
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.0,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,16.0,4.0,3.15,0.0
2016,3,7,7,15,0.0,21.0,4.55,16.0,21.0,16.03,6.77
2016,3,7,7,30,0.0,38.0,4.7,16.0,38.0,28.69,19.2
2016,3,7,7,45,0.5,61.0,4.9,16.5,61.5,45.1,34.06
2016,3,7,8,0,1.0,84.0,5.1,17.0,85.0,61.28,48.55
2016,3,7,8,15,10.0,106.0,5.45,17.5,110.0,76.77,62.15
2016,3,7,8,30,19.0,128.0,5.8,18.0,135.0,92.15,75.38
2016,3,7,8,45,9.5,88.0,6.2,18.5,91.5,66.89,53.04
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,36.73,26.5
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,47.94,34.31
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,59.19,43.39
2016,3,7,9,45,4.5,139.0,6.95,20.5,141.5,106.08,81.29
2016,3,7,10,0,9.0,201.0,7.1,21.0,206.0,152.8,118.47
2016,3,7,10,15,6.0,190.5,7.0,21.0,194.0,146.19,112.98
2016,3,7,10,30,3.0,180.0,6.9,21.0,182.0,138.57,106.72
2016,3,7,10,45,9.5,218.5,6.8,21.0,225.5,171.46,132.75
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,205.8,159.79
2016,3,7,11,15,20.0,277.5,6.6,21.0,292.5,226.3,175.8
2016,3,7,11,30,24.0,298.0,6.5,21.0,316.0,247.61,192.43
2016,3,7,11,45,31.5,321.5,6.4,21.5,346.5,284.09,220.48
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,314.84,243.81
2016,3,7,12,15,72.0,375.5,6.25,22.0,434.5,372.88,289.07
2016,3,7,12,30,105.0,406.0,6.2,22.0,492.0,435.11,337.13
2016,3,7,12,45,110.5,407.5,6.2,22.0,498.0,450.57,349.04
2016,3,7,13,0,116.0,409.0,6.2,22.0,504.0,466.15,361.17
2016,3,7,13,15,100.5,398.0,6.2,22.0,479.5,450.25,349.02
2016,3,7,13,30,85.0,387.0,6.2,22.0,455.0,432.7,335.63
2016,3,7,13,45,48.0,311.0,6.2,22.0,349.5,327.02,254.29
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,202.77,156.68
2016,3,7,14,15,14.5,248.0,6.3,22.0,259.5,219.42,170.28
2016,3,7,14,30,18.0,261.0,6.4,22.0,275.0,236.87,184.41
2016,3,7,14,45,33.0,274.0,6.5,22.0,297.0,290.69,227.57
2016,3,7,15,0,48.0,287.0,6.6,22.0,319.0,324.97,255.36
2016,3,7,15,15,27.0,236.5,6.5,21.5,254.0,251.74,198.08
2016,3,7,15,30,6.0,186.0,6.4,21.0,189.0,161.39,125.98
2016,3,7,15,45,3.0,134.0,6.3,21.0,135.5,110.95,85.48
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,63.05,46.42
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,33.67,22.37
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,4.57,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,3.8,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.04,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.27,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.51,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.13,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.75,0.0
2016,3,7,18,15,0.0,0.5,4.9,18.5,0.5,0.38,0.0
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.38,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.76,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.51,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.27,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.03,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,3.8,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,4.94,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,6.09,0.0
2016,3,8,9,15,7.0,100.0,5.3,21.0,103.5,76.66,57.52
2016,3,8,9,30,14.0,192.0,5.4,21.0,199.0,142.19,110.15
2016,3,8,9,45,81.5,241.0,5.5,21.5,290.0,188.72,144.0
2016,3,8,10,0,149.0,290.0,5.6,22.0,381.0,248.14,188.51
2016,3,8,10,15,119.5,305.0,5.45,22.5,381.5,264.66,202.54
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,275.45,211.53
2016,3,8,10,45,164.5,339.5,5.2,23.5,459.0,337.27,258.42
2016,3,8,11,0,239.0,359.0,5.1,24.0,536.0,406.09,310.6
2016,3,8,11,15,254.5,370.0,4.9,24.0,563.5,450.38,344.38
2016,3,8,11,30,270.0,381.0,4.7,24.0,591.0,490.94,374.97
2016,3,8,11,45,293.5,384.0,4.55,24.5,617.0,531.55,404.64
2016,3,8,12,0,317.0,387.0,4.4,25.0,643.0,573.69,434.88
2016,3,8,12,15,311.5,392.5,4.15,25.0,646.0,597.13,451.54
2016,3,8,12,30,306.0,398.0,3.9,25.0,649.0,619.2,467.0
2016,3,8,12,45,423.0,356.5,3.7,25.0,702.5,713.48,536.12
2016,3,8,13,0,540.0,315.0,3.5,25.0,756.0,802.78,600.06
2016,3,8,13,15,449.0,344.0,3.3,24.5,708.0,770.64,576.05
2016,3,8,13,30,358.0,373.0,3.1,24.0,660.0,716.21,537.25
2016,3,8,13,45,283.5,379.0,2.95,24.0,603.5,666.19,500.75
2016,3,8,14,0,209.0,385.0,2.8,24.0,547.0,589.19,444.89
2016,3,8,14,15,301.0,352.5,2.7,24.0,576.5,679.53,512.21
2016,3,8,14,30,393.0,320.0,2.6,24.0,606.0,746.82,561.65
2016,3,8,14,45,243.5,317.5,2.55,24.5,492.0,600.73,454.77
2016,3,8,15,0,94.0,315.0,2.5,25.0,378.0,403.07,307.92
2016,3,8,15,15,154.0,296.5,2.45,25.0,392.5,473.18,363.28
2016,3,8,15,30,214.0,278.0,2.4,25.0,407.0,517.48,398.26
2016,3,8,15,45,446.0,204.5,2.4,25.0,445.0,714.38,546.81
2016,3,8,16,0,678.0,131.0,2.4,25.0,483.0,865.77,654.61
2016,3,8,16,15,645.0,124.5,2.2,24.5,432.0,814.98,620.06
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,762.37,585.47
2016,3,8,16,45,567.5,109.5,1.85,23.5,327.5,695.57,540.3
2016,3,8,17,0,523.0,101.0,1.7,23.0,274.0,621.93,488.75
2016,3,8,17,15,457.5,90.0,1.6,22.0,220.5,537.08,427.85
2016,3,8,17,30,392.0,79.0,1.5,21.0,167.0,455.62,366.08
2016,3,8,17,45,296.0,62.5,1.45,20.5,118.0,347.32,278.69
2016,3,8,18,0,200.0,46.0,1.4,20.0,69.0,247.22,193.42
2016,3,8,18,15,100.0,23.0,1.55,19.5,34.5,129.57,64.69
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.75,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.51,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.03,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,4.55,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,5.69,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,6.84,0.38
2016,3,9,8,45,0.0,30.5,4.35,19.0,30.5,23.27,14.81
2016,3,9,9,0,0.0,52.0,4.4,19.0,52.0,39.82,29.2
2016,3,9,9,15,0.0,45.0,4.35,19.0,45.0,34.45,23.14
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,29.1,18.6
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,23.36,13.73
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,17.62,8.91
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,28.79,18.07
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,40.0,27.2
2016,3,9,10,45,0.0,44.0,3.65,20.5,44.0,33.85,22.06
2016,3,9,11,0,0.0,36.0,3.5,21.0,36.0,27.7,16.96
2016,3,9,11,15,0.0,60.0,3.55,21.0,60.0,46.29,32.01
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,64.95,47.02
2016,3,9,11,45,0.0,98.0,3.65,21.0,98.0,75.89,55.76
2016,3,9,12,0,0.0,112.0,3.7,21.0,112.0,86.91,64.54
2016,3,9,12,15,6.5,183.5,3.85,20.5,189.0,148.88,114.16
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,213.4,165.27
2016,3,9,12,45,16.5,278.0,4.15,20.0,292.0,237.24,183.9
2016,3,9,13,0,20.0,301.0,4.3,20.0,318.0,261.96,203.3
2016,3,9,13,15,11.0,226.0,4.3,20.0,235.5,191.27,147.93
2016,3,9,13,30,2.0,151.0,4.3,20.0,153.0,120.9,92.04
2016,3,9,13,45,1.0,124.5,4.3,20.5,125.5,98.4,73.99
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,75.98,55.91
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,73.11,53.68
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,70.29,51.5
2016,3,9,14,45,14.5,179.0,4.1,21.0,188.5,159.5,123.81
2016,3,9,15,0,29.0,267.0,4.1,21.0,286.0,282.23,220.98
2016,3,9,15,15,14.5,160.5,3.95,20.5,170.0,144.64,112.44
2016,3,9,15,30,0.0,54.0,3.8,20.0,54.0,41.46,28.55
2016,3,9,15,45,0.0,76.5,3.65,20.0,76.5,58.83,42.98
2016,3,9,16,0,0.0,99.0,3.5,20.0,99.0,77.24,58.27
2016,3,9,16,15,0.0,53.0,3.3,19.5,53.0,40.6,28.25
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,5.33,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,4.56,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,3.8,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.03,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.51,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,5.68,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,9.86,3.05
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,15.2,7.96
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,20.56,12.82
2016,3,10,8,15,0.0,34.0,4.05,14.0,34.0,25.93,17.66
2016,3,10,8,30,0.0,41.0,4.1,14.0,41.0,31.32,22.45
2016,3,10,8,45,2.5,97.5,4.2,14.5,99.0,73.48,59.7
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,111.38,92.48
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,82.07,63.48
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,47.59,34.5
2016,3,10,9,45,48.5,175.0,4.75,15.5,205.5,138.8,107.85
2016,3,10,10,0,97.0,288.0,4.9,16.0,349.0,233.17,182.38
2016,3,10,10,15,48.5,156.5,5.1,16.0,187.0,135.42,105.02
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,19.19,10.34
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,53.97,39.08
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,88.81,67.46
2016,3,10,11,15,6.5,183.0,5.8,17.0,188.5,145.22,113.2
2016,3,10,11,30,13.0,251.0,5.9,17.0,262.0,203.41,159.86
2016,3,10,11,45,7.5,201.0,6.05,17.5,207.5,161.81,126.09
2016,3,10,12,0,2.0,151.0,6.2,18.0,153.0,119.08,91.38
2016,3,10,12,15,5.0,177.0,6.15,18.0,181.5,142.49,110.29
2016,3,10,12,30,8.0,203.0,6.1,18.0,210.0,166.6,129.66
2016,3,10,12,45,4.0,136.5,6.05,18.0,140.0,110.1,84.15
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,54.15,38.67
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,65.41,47.88
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,76.86,57.22
2016,3,10,13,45,1.5,131.5,5.85,18.0,133.0,104.59,79.83
2016,3,10,14,0,3.0,164.0,5.8,18.0,167.0,133.25,103.13
2016,3,10,14,15,5.5,186.5,5.7,18.0,191.0,155.43,121.21
2016,3,10,14,30,8.0,209.0,5.6,18.0,215.0,178.56,140.06
2016,3,10,14,45,12.5,225.0,5.6,18.0,234.0,198.96,156.86
2016,3,10,15,0,17.0,241.0,5.6,18.0,253.0,220.52,174.63
2016,3,10,15,15,8.5,173.0,5.5,17.5,179.0,149.76,117.89
2016,3,10,15,30,0.0,105.0,5.4,17.0,105.0,81.78,62.3
2016,3,10,15,45,0.0,81.0,5.3,17.0,81.0,62.32,46.39
2016,3,10,16,0,0.0,57.0,5.2,17.0,57.0,43.72,31.04
2016,3,10,16,15,0.0,36.0,4.95,17.0,36.0,27.52,17.56
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,11.43,4.03
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,9.89,2.75
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,8.36,1.47
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,6.83,0.18
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,5.3,0.0
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,3.78,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.27,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.13,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,2.75,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,5.31,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,17.16,8.76
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,28.97,19.88
2016,3,11,7,45,0.0,58.0,1.85,14.5,58.0,43.5,33.12
2016,3,11,8,0,0.0,78.0,1.8,15.0,78.0,57.86,46.0
2016,3,11,8,15,0.0,98.5,1.85,15.0,98.5,72.4,58.88
2016,3,11,8,30,0.0,119.0,1.9,15.0,119.0,86.79,71.41
2016,3,11,8,45,0.0,89.5,1.95,15.5,89.5,67.97,54.54
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,45.99,34.99
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,73.03,55.67
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,98.82,76.61
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,65.05,48.44
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,29.15,18.59
2016,3,11,10,15,0.0,35.5,2.85,18.0,35.5,27.25,16.97
2016,3,11,10,30,0.0,33.0,3.0,18.0,33.0,25.35,15.35
2016,3,11,10,45,0.0,39.5,3.2,18.5,39.5,30.39,19.41
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,35.43,23.45
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,36.62,24.38
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,37.8,25.31
2016,3,11,11,45,172.5,217.0,3.4,19.5,358.0,307.78,242.45
2016,3,11,12,0,345.0,385.0,3.4,20.0,667.0,590.01,454.44
2016,3,11,12,15,172.5,246.0,3.3,20.0,387.0,358.96,280.01
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,83.14,61.44
2016,3,11,12,45,233.5,223.5,3.1,20.0,417.0,412.91,325.25
2016,3,11,13,0,467.0,340.0,3.0,20.0,727.0,758.86,578.68
2016,3,11,13,15,681.0,231.5,2.9,20.0,788.5,880.67,666.24
2016,3,11,13,30,895.0,123.0,2.8,20.0,850.0,976.34,730.75
2016,3,11,13,45,556.5,256.5,2.7,20.5,705.0,824.5,622.6
2016,3,11,14,0,218.0,390.0,2.6,21.0,560.0,600.74,456.52
2016,3,11,14,15,109.0,232.5,2.6,21.0,317.5,336.93,262.46
2016,3,11,14,30,0.0,75.0,2.6,21.0,75.0,57.87,41.25
2016,3,11,14,45,168.0,189.0,2.6,21.0,303.0,379.71,300.7
2016,3,11,15,0,336.0,303.0,2.6,21.0,531.0,682.11,525.51
2016,3,11,15,15,205.0,288.0,2.55,20.5,424.5,512.4,399.02
2016,3,11,15,30,74.0,273.0,2.5,20.0,318.0,343.6,269.91
2016,3,11,15,45,167.0,251.5,2.45,20.0,342.5,440.01,348.43
2016,3,11,16,0,260.0,230.0,2.4,20.0,367.0,532.54,421.32
2016,3,11,16,15,378.0,184.0,2.15,19.5,361.0,589.85,468.6
2016,3,11,16,30,496.0,138.0,1.9,19.0,355.0,663.75,526.36
2016,3,11,16,45,454.5,127.0,1.65,19.0,305.5,601.63,479.7
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,540.07,433.24
2016,3,11,17,15,372.5,98.5,1.2,18.0,207.5,472.3,382.6
2016,3,11,17,30,332.0,81.0,1.0,17.0,159.0,405.98,330.77
2016,3,11,17,45,254.5,63.5,0.85,16.5,113.5,313.31,254.6
2016,3,11,18,0,177.0,46.0,0.7,16.0,68.0,210.14,167.44
2016,3,11,18,15,88.5,23.0,0.7,16.0,34.0,106.37,64.88
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,3.54,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,6.83,0.0
2016,3,12,7,15,0.0,27.0,1.35,13.5,27.0,20.62,11.86
2016,3,12,7,30,0.0,45.0,1.4,14.0,45.0,33.83,24.21
2016,3,12,7,45,0.0,68.0,1.45,14.5,68.0,50.2,39.08
2016,3,12,8,0,0.0,91.0,1.5,15.0,91.0,66.35,53.51
2016,3,12,8,15,6.5,112.0,1.65,15.5,114.5,81.17,66.46
2016,3,12,8,30,13.0,133.0,1.8,16.0,138.0,95.88,79.03
2016,3,12,8,45,142.0,163.0,2.0,16.5,229.0,111.17,91.86
2016,3,12,9,0,271.0,193.0,2.2,17.0,320.0,126.82,104.79
2016,3,12,9,15,269.0,218.0,2.25,17.5,355.5,159.76,118.3
2016,3,12,9,30,267.0,243.0,2.3,18.0,391.0,199.12,145.75
2016,3,12,9,45,333.5,251.0,2.4,18.5,451.5,242.03,176.46
2016,3,12,10,0,400.0,259.0,2.5,19.0,512.0,293.13,215.61
2016,3,12,10,15,456.5,255.5,2.4,19.0,561.0,342.4,255.09
2016,3,12,10,30,513.0,252.0,2.3,19.0,610.0,397.62,299.53
2016,3,12,10,45,276.0,286.0,2.25,19.5,480.0,349.95,268.11
2016,3,12,11,0,39.0,320.0,2.2,20.0,350.0,268.49,206.95
2016,3,12,11,15,481.5,213.0,2.15,20.0,595.0,459.68,354.76
2016,3,12,11,30,924.0,106.0,2.1,20.0,840.0,672.49,513.31
2016,3,12,11,45,928.0,106.5,2.05,20.5,857.0,724.91,550.0
2016,3,12,12,0,932.0,107.0,2.0,21.0,874.0,775.17,585.18
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,670.33,506.54
2016,3,12,12,30,144.0,426.0,2.0,21.0,546.0,496.41,375.38
2016,3,12,12,45,536.0,269.0,2.05,21.0,715.0,728.32,551.23
2016,3,12,13,0,928.0,112.0,2.1,21.0,884.0,935.75,695.2
2016,3,12,13,15,925.5,111.5,2.1,21.0,874.0,964.65,712.3
2016,3,12,13,30,923.0,111.0,2.1,21.0,864.0,989.86,728.9
2016,3,12,13,45,916.5,111.0,2.15,21.0,844.5,1007.97,741.58
2016,3,12,14,0,910.0,111.0,2.2,21.0,825.0,1022.08,751.9
2016,3,12,14,15,903.0,109.5,2.15,21.0,797.5,1030.11,757.28
2016,3,12,14,30,896.0,108.0,2.1,21.0,770.0,1034.07,760.27
2016,3,12,14,45,882.0,107.5,2.1,21.0,734.5,1028.05,757.65
2016,3,12,15,0,868.0,107.0,2.1,21.0,699.0,1031.88,761.73
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,870.03,655.8
2016,3,12,15,30,365.0,257.0,2.1,21.0,480.0,665.42,511.34
2016,3,12,15,45,355.5,236.5,2.1,21.0,440.0,633.0,491.37
2016,3,12,16,0,346.0,216.0,2.1,21.0,400.0,598.83,468.48
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.5,738.05,575.31
2016,3,12,16,30,752.0,86.0,1.8,20.0,417.0,844.03,650.46
2016,3,12,16,45,718.5,79.5,1.7,20.0,362.0,792.57,614.39
2016,3,12,17,0,685.0,73.0,1.6,20.0,307.0,734.09,574.01
2016,3,12,17,15,628.0,66.0,1.5,19.0,250.5,654.5,518.71
2016,3,12,17,30,571.0,59.0,1.4,18.0,194.0,576.61,461.65
2016,3,12,17,45,483.0,49.0,1.3,17.0,141.5,473.52,381.44
2016,3,12,18,0,395.0,39.0,1.2,16.0,89.0,376.44,300.32
2016,3,12,18,15,197.5,19.5,1.3,15.5,44.5,196.19,128.58
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.0,10.0,3.6,12.5,13.0,7.87,0.0
2016,3,13,7,0,134.0,20.0,3.8,13.0,26.0,15.23,0.0
2016,3,13,7,15,274.5,35.0,3.75,13.5,71.5,28.5,18.66
2016,3,13,7,30,415.0,50.0,3.7,14.0,117.0,40.76,30.31
2016,3,13,7,45,514.5,58.0,3.7,15.0,174.5,47.11,36.26
2016,3,13,8,0,614.0,66.0,3.7,16.0,232.0,53.65,42.08
2016,3,13,8,15,669.0,72.5,3.8,16.5,290.5,58.61,46.38
2016,3,13,8,30,724.0,79.0,3.9,17.0,349.0,63.57,50.53
2016,3,13,8,45,775.5,80.0,4.0,18.0,409.5,69.94,55.71
2016,3,13,9,0,827.0,81.0,4.1,19.0,470.0,71.25,56.4
2016,3,13,9,15,852.0,84.5,4.25,19.5,523.5,119.23,67.55
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,184.2,107.32
2016,3,13,9,45,901.0,88.5,4.6,21.0,627.0,254.15,161.94
2016,3,13,10,0,925.0,89.0,4.8,22.0,677.0,320.9,218.49
2016,3,13,10,15,937.0,91.0,4.95,22.5,718.5,386.73,276.25
2016,3,13,10,30,949.0,93.0,5.1,23.0,760.0,452.73,333.51
2016,3,13,10,45,959.0,93.5,5.25,23.5,794.0,516.52,387.77
2016,3,13,11,0,969.0,94.0,5.4,24.0,828.0,579.65,439.93
2016,3,13,11,15,974.0,95.5,5.5,24.0,853.5,639.86,489.17
2016,3,13,11,30,979.0,97.0,5.6,24.0,879.0,698.37,535.85
2016,3,13,11,45,982.0,97.5,5.75,24.5,895.0,752.71,577.44
2016,3,13,12,0,985.0,98.0,5.9,25.0,911.0,804.63,616.27
2016,3,13,12,15,985.0,98.5,5.95,25.0,918.0,851.64,650.08
2016,3,13,12,30,985.0,99.0,6.0,25.0,925.0,895.55,680.95
