Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,45,983.5,99.0,6.05,25.5,922.5,934.46,706.8
2016,3,13,13,0,982.0,99.0,6.1,26.0,920.0,969.8,730.08
2016,3,13,13,15,978.5,99.0,6.05,26.0,908.5,999.63,750.43
2016,3,13,13,30,975.0,99.0,6.0,26.0,897.0,1025.54,768.12
2016,3,13,13,45,967.0,99.0,6.0,26.0,876.0,1043.1,780.57
2016,3,13,14,0,959.0,99.0,6.0,26.0,855.0,1056.41,790.32
2016,3,13,14,15,951.0,98.0,5.85,26.0,826.5,1064.38,795.58
2016,3,13,14,30,943.0,97.0,5.7,26.0,798.0,1068.1,798.13
2016,3,13,14,45,930.0,96.5,5.55,26.0,760.5,1063.13,794.98
2016,3,13,15,0,917.0,96.0,5.4,26.0,723.0,1054.02,789.26
2016,3,13,15,15,902.5,93.5,5.05,25.5,680.0,1037.08,778.37
2016,3,13,15,30,888.0,91.0,4.7,25.0,637.0,1016.3,764.92
2016,3,13,15,45,867.0,89.0,4.4,25.0,587.5,998.43,752.88
2016,3,13,16,0,846.0,87.0,4.1,25.0,538.0,964.54,730.45
2016,3,13,16,15,819.5,83.0,3.6,24.0,484.0,919.81,702.09
2016,3,13,16,30,793.0,79.0,3.1,23.0,430.0,872.6,671.43
2016,3,13,16,45,753.0,75.0,2.7,22.5,373.0,810.95,629.13
2016,3,13,17,0,713.0,71.0,2.3,22.0,316.0,754.47,589.44
2016,3,13,17,15,655.5,64.5,2.15,21.0,258.5,674.25,533.5
2016,3,13,17,30,598.0,58.0,2.0,20.0,201.0,595.71,475.86
2016,3,13,17,45,501.5,48.5,1.9,19.0,146.0,485.8,390.65
2016,3,13,18,0,405.0,39.0,1.8,18.0,91.0,382.6,305.04
2016,3,13,18,15,237.0,24.5,1.75,17.5,51.0,230.12,155.15
2016,3,13,18,30,69.0,10.0,1.7,17.0,11.0,50.92,0.0
2016,3,13,18,45,34.5,5.0,1.7,17.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.5,9.5,3.2,13.0,16.0,7.47,0.0
2016,3,14,7,0,237.0,19.0,3.4,14.0,32.0,15.6,1.42
2016,3,14,7,15,381.5,31.0,3.5,14.5,81.0,25.65,16.28
2016,3,14,7,30,526.0,43.0,3.6,15.0,130.0,35.85,25.93
2016,3,14,7,45,604.5,50.5,3.75,16.0,188.0,42.11,31.73
2016,3,14,8,0,683.0,58.0,3.9,17.0,246.0,52.44,40.86
2016,3,14,8,15,731.5,63.5,3.75,18.0,305.0,57.26,44.9
2016,3,14,8,30,780.0,69.0,3.6,19.0,364.0,62.06,48.79
2016,3,14,8,45,812.0,73.5,3.45,20.0,421.0,65.78,51.63
2016,3,14,9,0,844.0,78.0,3.3,21.0,478.0,69.43,54.36
2016,3,14,9,15,867.0,81.0,3.35,21.5,531.0,117.51,65.19
2016,3,14,9,30,890.0,84.0,3.4,22.0,584.0,188.35,109.08
2016,3,14,9,45,905.5,87.0,3.45,23.0,632.0,253.77,159.72
2016,3,14,10,0,921.0,90.0,3.5,24.0,680.0,320.34,215.6
2016,3,14,10,15,933.5,92.0,3.75,24.5,721.5,386.08,272.4
2016,3,14,10,30,946.0,94.0,4.0,25.0,763.0,452.05,328.74
2016,3,14,10,45,953.5,96.0,4.3,26.0,796.5,515.73,381.39
2016,3,14,11,0,961.0,98.0,4.6,27.0,830.0,578.51,431.72
2016,3,14,11,15,967.5,99.0,4.6,27.5,856.0,638.73,478.62
2016,3,14,11,30,974.0,100.0,4.6,28.0,882.0,697.4,522.79
2016,3,14,11,45,977.0,101.0,4.6,28.5,898.5,751.93,562.62
2016,3,14,12,0,980.0,102.0,4.6,29.0,915.0,804.08,599.6
2016,3,14,12,15,981.5,102.5,4.6,29.0,923.0,852.03,632.68
2016,3,14,12,30,983.0,103.0,4.6,29.0,931.0,897.03,662.76
2016,3,14,12,45,981.5,103.5,4.65,29.0,929.0,936.37,689.25
2016,3,14,13,0,980.0,104.0,4.7,29.0,927.0,972.17,713.37
2016,3,14,13,15,977.5,103.5,4.7,29.0,916.0,1002.4,733.43
2016,3,14,13,30,975.0,103.0,4.7,29.0,905.0,1028.73,751.0
2016,3,14,13,45,968.5,102.5,4.7,29.0,884.5,1047.24,763.54
2016,3,14,14,0,962.0,102.0,4.7,29.0,864.0,1061.53,773.53
2016,3,14,14,15,954.5,101.0,4.55,29.0,835.0,1070.05,778.92
2016,3,14,14,30,947.0,100.0,4.4,29.0,806.0,1074.31,781.86
2016,3,14,14,45,930.5,100.5,4.3,29.0,768.0,1066.95,777.75
2016,3,14,15,0,914.0,101.0,4.2,29.0,730.0,1055.46,771.22
2016,3,14,15,15,899.0,98.5,3.95,28.5,686.0,1038.08,761.54
2016,3,14,15,30,884.0,96.0,3.7,28.0,642.0,1016.86,749.45
2016,3,14,15,45,862.0,93.5,3.5,27.5,592.0,997.61,739.05
2016,3,14,16,0,840.0,91.0,3.3,27.0,542.0,962.13,717.8
2016,3,14,16,15,813.0,87.5,3.05,26.0,488.0,917.61,691.34
2016,3,14,16,30,786.0,84.0,2.8,25.0,434.0,870.6,662.67
2016,3,14,16,45,747.0,79.0,2.6,24.5,376.5,808.74,621.97
2016,3,14,17,0,708.0,74.0,2.4,24.0,319.0,752.5,584.13
2016,3,14,17,15,650.5,67.0,2.35,23.0,261.0,671.79,528.79
2016,3,14,17,30,593.0,60.0,2.3,22.0,203.0,592.73,471.58
2016,3,14,17,45,499.5,50.0,2.25,21.0,148.5,484.77,388.35
2016,3,14,18,0,406.0,40.0,2.2,20.0,94.0,383.25,304.53
2016,3,14,18,15,244.5,25.0,2.25,19.5,53.0,236.25,162.54
2016,3,14,18,30,83.0,10.0,2.3,19.0,12.0,59.46,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.0,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,67.0,11.5,3.75,15.5,15.5,9.05,0.0
2016,3,15,7,0,134.0,23.0,3.9,16.0,31.0,17.44,4.1
2016,3,15,7,15,261.5,40.0,3.9,16.5,77.0,30.36,20.24
2016,3,15,7,30,389.0,57.0,3.9,17.0,123.0,43.35,32.28
2016,3,15,7,45,485.5,65.5,3.95,18.0,179.5,52.58,40.65
2016,3,15,8,0,582.0,74.0,4.0,19.0,236.0,59.2,46.42
2016,3,15,8,15,634.5,81.5,3.9,19.5,293.5,64.57,50.99
2016,3,15,8,30,687.0,89.0,3.8,20.0,351.0,69.9,55.37
2016,3,15,8,45,732.5,91.5,3.75,21.0,408.5,71.61,56.42
2016,3,15,9,0,778.0,94.0,3.7,22.0,466.0,79.48,62.69
2016,3,15,9,15,803.0,98.0,3.7,22.5,518.5,124.95,72.84
2016,3,15,9,30,828.0,102.0,3.7,23.0,571.0,187.25,110.36
2016,3,15,9,45,850.5,103.0,3.7,24.0,619.0,249.68,158.14
2016,3,15,10,0,873.0,104.0,3.7,25.0,667.0,314.3,211.75
2016,3,15,10,15,885.5,106.5,3.75,25.5,707.5,380.86,268.46
2016,3,15,10,30,898.0,109.0,3.8,26.0,748.0,444.49,322.23
2016,3,15,10,45,909.0,110.0,3.9,27.0,782.0,506.33,372.64
2016,3,15,11,0,920.0,111.0,4.0,28.0,816.0,567.71,420.93
2016,3,15,11,15,926.0,112.5,4.05,28.0,841.0,625.96,466.94
2016,3,15,11,30,932.0,114.0,4.1,28.0,866.0,682.71,510.56
2016,3,15,11,45,928.5,119.0,4.2,28.5,880.5,734.31,548.4
2016,3,15,12,0,925.0,124.0,4.3,29.0,895.0,783.14,583.26
2016,3,15,12,15,926.5,124.0,4.35,29.0,902.0,828.55,615.64
2016,3,15,12,30,928.0,124.0,4.4,29.0,909.0,871.18,644.45
2016,3,15,12,45,926.0,124.5,4.5,29.0,907.0,908.34,669.7
2016,3,15,13,0,924.0,125.0,4.6,29.0,905.0,942.14,692.64
2016,3,15,13,15,921.0,124.5,4.55,29.0,894.0,970.58,711.46
2016,3,15,13,30,918.0,124.0,4.5,29.0,883.0,995.32,727.82
2016,3,15,13,45,913.5,122.5,4.5,29.0,863.0,1013.83,740.43
2016,3,15,14,0,909.0,121.0,4.5,29.0,843.0,1028.37,750.62
2016,3,15,14,15,861.5,137.5,4.4,29.0,804.0,1030.03,751.96
2016,3,15,14,30,814.0,154.0,4.3,29.0,765.0,1012.03,740.63
2016,3,15,14,45,760.5,165.5,4.2,29.0,715.5,988.54,725.94
2016,3,15,15,0,707.0,177.0,4.1,29.0,666.0,951.76,702.51
2016,3,15,15,15,645.5,183.0,3.85,28.5,609.0,897.02,667.51
2016,3,15,15,30,584.0,189.0,3.6,28.0,552.0,829.96,623.73
2016,3,15,15,45,575.5,174.5,3.35,28.0,509.0,801.49,605.04
2016,3,15,16,0,567.0,160.0,3.1,28.0,466.0,770.31,584.14
2016,3,15,16,15,542.0,149.0,2.8,27.0,418.0,725.02,555.16
2016,3,15,16,30,517.0,138.0,2.5,26.0,370.0,678.35,524.66
2016,3,15,16,45,481.5,127.5,2.25,25.5,321.0,621.79,485.48
2016,3,15,17,0,446.0,117.0,2.0,25.0,272.0,565.37,445.12
2016,3,15,17,15,409.5,99.5,2.0,24.0,222.5,499.95,398.44
2016,3,15,17,30,373.0,82.0,2.0,23.0,173.0,435.55,350.03
2016,3,15,17,45,311.5,64.5,2.0,22.0,126.5,353.7,284.71
2016,3,15,18,0,250.0,47.0,2.0,21.0,80.0,276.43,219.46
2016,3,15,18,15,125.0,29.0,2.15,20.5,45.5,159.81,110.32
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,8.65,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,46.5,11.5,1.85,12.5,14.5,9.05,0.0
2016,3,16,7,0,93.0,23.0,2.0,13.0,29.0,17.46,5.64
2016,3,16,7,15,168.5,43.0,2.15,13.5,67.5,32.13,22.19
2016,3,16,7,30,244.0,63.0,2.3,14.0,106.0,46.4,35.46
2016,3,16,7,45,300.0,78.5,2.45,15.0,150.5,57.27,45.34
2016,3,16,8,0,356.0,94.0,2.6,16.0,195.0,67.9,54.69
2016,3,16,8,15,306.5,124.0,2.9,16.5,224.0,87.5,71.73
2016,3,16,8,30,257.0,154.0,3.2,17.0,253.0,104.66,86.32
2016,3,16,8,45,346.0,163.0,3.55,18.0,317.5,111.53,91.61
2016,3,16,9,0,435.0,172.0,3.9,19.0,382.0,114.38,93.36
2016,3,16,9,15,483.5,178.5,4.1,19.5,435.5,147.57,101.46
2016,3,16,9,30,532.0,185.0,4.3,20.0,489.0,196.18,131.38
2016,3,16,9,45,695.5,146.5,4.55,20.5,577.0,244.88,163.09
2016,3,16,10,0,859.0,108.0,4.8,21.0,665.0,313.32,215.37
2016,3,16,10,15,871.0,110.5,4.7,21.5,705.0,376.71,270.65
2016,3,16,10,30,883.0,113.0,4.6,22.0,745.0,441.28,326.05
2016,3,16,10,45,890.5,115.5,4.5,22.5,777.0,501.82,376.94
2016,3,16,11,0,898.0,118.0,4.4,23.0,809.0,561.57,425.45
2016,3,16,11,15,903.5,119.5,4.2,23.0,833.0,618.39,470.82
2016,3,16,11,30,909.0,121.0,4.0,23.0,857.0,673.7,513.63
2016,3,16,11,45,906.5,124.5,3.8,23.5,871.5,723.58,550.03
2016,3,16,12,0,904.0,128.0,3.6,24.0,886.0,770.81,583.23
2016,3,16,12,15,905.0,128.5,3.4,24.0,892.5,815.35,614.46
2016,3,16,12,30,906.0,129.0,3.2,24.0,899.0,857.15,641.6
2016,3,16,12,45,897.5,133.5,3.05,24.5,895.0,891.6,662.39
2016,3,16,13,0,889.0,138.0,2.9,25.0,891.0,922.43,680.47
2016,3,16,13,15,885.5,137.5,2.75,25.0,880.0,949.56,697.23
2016,3,16,13,30,882.0,137.0,2.6,25.0,869.0,973.08,711.51
2016,3,16,13,45,869.5,139.5,2.5,25.0,847.5,1002.19,729.81
2016,3,16,14,0,857.0,142.0,2.4,25.0,826.0,1012.85,736.11
2016,3,16,14,15,848.0,140.5,2.3,25.0,798.0,1018.65,739.56
2016,3,16,14,30,839.0,139.0,2.2,25.0,770.0,1020.38,740.57
2016,3,16,14,45,669.0,196.5,2.15,25.0,685.0,927.9,681.3
2016,3,16,15,0,499.0,254.0,2.1,25.0,600.0,812.19,602.99
2016,3,16,15,15,610.5,203.5,2.0,25.0,602.0,880.91,653.65
2016,3,16,15,30,722.0,153.0,1.9,25.0,604.0,938.31,691.59
2016,3,16,15,45,489.0,195.5,1.85,25.0,490.5,738.46,556.41
2016,3,16,16,0,256.0,238.0,1.8,25.0,377.0,532.95,408.58
2016,3,16,16,15,419.0,188.0,1.65,24.5,388.5,651.09,500.6
2016,3,16,16,30,582.0,138.0,1.5,24.0,400.0,737.66,564.69
2016,3,16,16,45,516.5,133.0,1.35,23.5,343.5,658.88,509.75
2016,3,16,17,0,451.0,128.0,1.2,23.0,287.0,581.8,455.29
2016,3,16,17,15,391.0,113.0,1.1,22.5,233.5,499.91,395.57
2016,3,16,17,30,331.0,98.0,1.0,22.0,180.0,421.02,335.47
2016,3,16,17,45,237.0,78.0,0.95,21.5,129.0,299.19,239.31
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,201.69,158.34
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,118.56,81.74
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,11.67,0.0
2016,3,16,18,45,5.0,3.5,1.05,19.5,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,13.5,1.25,17.5,17.0,10.62,0.0
2016,3,17,7,0,100.0,27.0,1.4,18.0,34.0,20.29,8.36
2016,3,17,7,15,206.0,46.5,1.4,18.5,78.0,34.68,23.96
2016,3,17,7,30,312.0,66.0,1.4,19.0,122.0,48.99,37.01
2016,3,17,7,45,163.5,85.0,1.45,19.5,115.0,60.79,47.59
2016,3,17,8,0,15.0,104.0,1.5,20.0,108.0,75.36,60.26
2016,3,17,8,15,20.5,127.0,1.45,20.0,134.5,91.36,73.98
2016,3,17,8,30,26.0,150.0,1.4,20.0,161.0,103.89,84.48
2016,3,17,8,45,13.0,128.5,1.35,20.5,134.0,94.89,76.32
2016,3,17,9,0,0.0,107.0,1.3,21.0,107.0,80.87,63.99
2016,3,17,9,15,0.0,119.0,1.3,21.0,119.0,89.85,68.14
2016,3,17,9,30,0.0,131.0,1.3,21.0,131.0,98.99,75.27
2016,3,17,9,45,7.5,179.5,1.3,21.5,184.5,135.52,103.7
2016,3,17,10,0,15.0,228.0,1.3,22.0,238.0,173.36,132.64
2016,3,17,10,15,11.5,220.0,1.3,22.0,228.0,169.23,129.21
2016,3,17,10,30,8.0,212.0,1.3,22.0,218.0,164.05,125.08
2016,3,17,10,45,35.0,284.0,1.35,22.5,311.0,232.56,177.29
2016,3,17,11,0,62.0,356.0,1.4,23.0,404.0,305.96,231.96
2016,3,17,11,15,44.0,338.0,1.4,23.0,373.0,290.21,219.85
2016,3,17,11,30,26.0,320.0,1.4,23.0,342.0,271.26,205.52
2016,3,17,11,45,116.0,374.5,1.45,23.5,472.5,390.34,294.68
2016,3,17,12,0,206.0,429.0,1.5,24.0,603.0,512.44,382.58
2016,3,17,12,15,182.0,433.5,1.55,24.0,588.0,515.0,383.6
2016,3,17,12,30,158.0,438.0,1.6,24.0,573.0,514.94,383.5
2016,3,17,12,45,184.0,436.0,1.65,24.0,593.5,548.63,408.38
2016,3,17,13,0,210.0,434.0,1.7,24.0,614.0,583.32,433.65
2016,3,17,13,15,159.0,425.0,1.7,24.0,560.5,542.18,403.74
2016,3,17,13,30,108.0,416.0,1.7,24.0,507.0,476.62,356.68
2016,3,17,13,45,87.0,395.5,1.7,24.0,467.5,443.85,333.44
2016,3,17,14,0,66.0,375.0,1.7,24.0,428.0,409.22,308.38
2016,3,17,14,15,137.5,374.0,1.65,24.0,479.5,508.44,382.65
2016,3,17,14,30,209.0,373.0,1.6,24.0,531.0,586.52,439.72
2016,3,17,14,45,279.5,341.0,1.55,24.0,542.0,654.33,488.87
2016,3,17,15,0,350.0,309.0,1.5,24.0,553.0,696.58,520.32
2016,3,17,15,15,284.0,300.5,1.5,23.5,491.0,625.18,471.16
2016,3,17,15,30,218.0,292.0,1.5,23.0,429.0,529.04,404.27
2016,3,17,15,45,163.0,268.5,1.5,23.0,366.5,450.84,347.85
2016,3,17,16,0,108.0,245.0,1.5,23.0,304.0,350.47,273.17
2016,3,17,16,15,288.5,198.0,1.5,23.0,333.5,514.52,402.65
2016,3,17,16,30,469.0,151.0,1.5,23.0,363.0,646.46,502.75
2016,3,17,16,45,434.0,138.0,1.5,23.0,315.0,588.84,461.07
2016,3,17,17,0,399.0,125.0,1.5,23.0,267.0,531.42,420.04
2016,3,17,17,15,416.0,102.5,1.35,22.0,227.5,506.57,403.87
2016,3,17,17,30,433.0,80.0,1.2,21.0,188.0,478.23,383.24
2016,3,17,17,45,349.0,65.5,1.1,20.5,138.0,381.02,305.66
2016,3,17,18,0,265.0,51.0,1.0,20.0,88.0,290.73,230.31
2016,3,17,18,15,132.5,31.5,1.05,19.5,50.0,168.86,120.52
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,9.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,51.0,14.5,0.85,17.5,18.0,11.41,0.0
2016,3,18,7,0,102.0,29.0,0.9,18.0,36.0,21.71,10.26
2016,3,18,7,15,204.5,49.0,1.0,18.5,80.5,36.43,25.56
2016,3,18,7,30,307.0,69.0,1.1,19.0,125.0,51.0,38.82
2016,3,18,7,45,153.5,39.0,1.25,19.5,67.0,28.79,19.69
2016,3,18,8,0,0.0,9.0,1.4,20.0,9.0,6.83,0.37
2016,3,18,8,15,0.0,22.0,1.45,20.0,22.0,16.75,9.11
2016,3,18,8,30,0.0,35.0,1.5,20.0,35.0,26.72,17.8
2016,3,18,8,45,0.0,71.5,1.6,20.5,71.5,54.88,42.09
2016,3,18,9,0,0.0,108.0,1.7,21.0,108.0,81.6,64.67
2016,3,18,9,15,0.0,120.5,1.7,21.0,120.5,90.93,69.02
2016,3,18,9,30,0.0,133.0,1.7,21.0,133.0,100.43,76.44
2016,3,18,9,45,2.5,159.5,1.75,21.5,161.5,120.49,92.0
2016,3,18,10,0,5.0,186.0,1.8,22.0,190.0,141.17,107.85
2016,3,18,10,15,6.0,195.5,1.75,22.0,200.5,149.75,114.31
2016,3,18,10,30,7.0,205.0,1.7,22.0,211.0,158.5,120.93
2016,3,18,10,45,4.0,178.0,1.65,22.5,181.5,138.24,104.68
2016,3,18,11,0,1.0,151.0,1.6,23.0,152.0,116.91,87.66
2016,3,18,11,15,0.5,126.0,1.5,23.0,126.5,97.73,72.47
2016,3,18,11,30,0.0,101.0,1.4,23.0,101.0,78.22,56.99
2016,3,18,11,45,2.5,134.0,1.3,23.5,136.0,105.7,78.52
2016,3,18,12,0,5.0,167.0,1.2,24.0,171.0,133.78,100.17
2016,3,18,12,15,23.5,272.0,1.05,24.0,292.5,242.52,183.37
2016,3,18,12,30,42.0,377.0,0.9,24.0,414.0,352.76,264.15
2016,3,18,12,45,23.0,270.5,0.8,24.5,291.0,247.66,185.48
2016,3,18,13,0,4.0,164.0,0.7,25.0,168.0,132.54,98.17
2016,3,18,13,15,52.0,289.5,0.8,25.0,333.5,297.63,224.46
2016,3,18,13,30,100.0,415.0,0.9,25.0,499.0,467.47,346.87
2016,3,18,13,45,213.0,398.0,1.0,25.0,571.0,587.67,433.16
2016,3,18,14,0,326.0,381.0,1.1,25.0,643.0,713.07,520.86
2016,3,18,14,15,272.0,377.5,1.2,25.0,591.5,667.51,489.45
2016,3,18,14,30,218.0,374.0,1.3,25.0,540.0,595.64,441.32
2016,3,18,14,45,413.0,296.5,1.4,25.0,592.5,761.75,562.08
2016,3,18,15,0,608.0,219.0,1.5,25.0,645.0,890.22,652.69
2016,3,18,15,15,507.5,237.0,1.5,25.0,578.0,802.72,593.06
2016,3,18,15,30,407.0,255.0,1.5,25.0,511.0,698.3,522.9
2016,3,18,15,45,375.0,240.0,1.55,25.0,462.0,649.51,491.54
2016,3,18,16,0,343.0,225.0,1.6,25.0,413.0,599.75,458.26
2016,3,18,16,15,171.5,148.5,1.6,24.5,242.5,341.48,268.08
2016,3,18,16,30,0.0,72.0,1.6,24.0,72.0,55.27,39.47
2016,3,18,16,45,0.0,62.5,1.65,24.0,62.5,47.9,33.85
2016,3,18,17,0,0.0,53.0,1.7,24.0,53.0,40.56,27.93
2016,3,18,17,15,0.0,43.0,2.0,23.0,43.0,32.85,21.71
2016,3,18,17,30,0.0,33.0,2.3,22.0,33.0,25.16,15.37
2016,3,18,17,45,0.0,24.0,2.65,21.5,24.0,18.26,9.54
2016,3,18,18,0,0.0,15.0,3.0,21.0,15.0,11.39,3.67
2016,3,18,18,15,0.0,8.5,3.75,20.5,8.5,6.44,0.0
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.57,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,34.5,14.5,6.8,7.0,17.0,11.41,0.0
2016,3,19,7,0,69.0,29.0,6.8,7.0,34.0,21.67,11.5
2016,3,19,7,15,130.0,51.5,6.85,7.0,72.0,37.72,28.03
2016,3,19,7,30,191.0,74.0,6.9,7.0,110.0,53.48,43.01
2016,3,19,7,45,261.5,88.0,6.95,7.5,155.5,63.81,52.72
2016,3,19,8,0,332.0,102.0,7.0,8.0,201.0,72.73,60.84
2016,3,19,8,15,190.5,131.0,7.0,8.5,190.0,90.04,76.3
2016,3,19,8,30,49.0,160.0,7.0,9.0,179.0,110.12,93.97
2016,3,19,8,45,387.0,138.5,7.05,9.5,327.5,94.16,79.19
2016,3,19,9,0,725.0,117.0,7.1,10.0,476.0,87.07,72.44
2016,3,19,9,15,750.5,122.0,7.05,10.5,528.0,130.55,82.9
2016,3,19,9,30,776.0,127.0,7.0,11.0,580.0,191.2,121.47
2016,3,19,9,45,799.5,129.0,7.0,11.5,628.0,257.38,175.1
2016,3,19,10,0,823.0,131.0,7.0,12.0,676.0,320.02,230.28
2016,3,19,10,15,837.0,134.0,6.95,12.5,716.0,382.43,286.87
2016,3,19,10,30,851.0,137.0,6.9,13.0,756.0,445.53,343.52
2016,3,19,10,45,865.5,136.5,6.85,13.5,790.5,506.5,397.26
2016,3,19,11,0,880.0,136.0,6.8,14.0,825.0,567.53,449.54
2016,3,19,11,15,887.5,137.5,6.75,14.0,850.0,626.02,499.22
2016,3,19,11,30,895.0,139.0,6.7,14.0,875.0,677.49,542.35
2016,3,19,11,45,903.5,137.5,6.65,14.5,892.5,730.14,584.17
2016,3,19,12,0,912.0,136.0,6.6,15.0,910.0,781.03,623.55
2016,3,19,12,15,914.0,136.0,6.5,15.0,917.5,826.25,658.73
2016,3,19,12,30,916.0,136.0,6.4,15.0,925.0,868.76,689.56
2016,3,19,12,45,920.0,133.5,6.35,15.5,924.0,907.87,716.56
2016,3,19,13,0,924.0,131.0,6.3,16.0,923.0,943.93,741.13
2016,3,19,13,15,921.5,130.5,6.2,16.0,912.5,972.72,761.49
2016,3,19,13,30,919.0,130.0,6.1,16.0,902.0,997.82,779.22
2016,3,19,13,45,918.0,126.5,6.1,16.0,883.0,1017.64,793.89
2016,3,19,14,0,917.0,123.0,6.1,16.0,864.0,1033.52,805.91
2016,3,19,14,15,909.5,121.5,6.05,16.0,835.5,1040.99,811.81
2016,3,19,14,30,902.0,120.0,6.0,16.0,807.0,1044.35,815.01
2016,3,19,14,45,896.5,115.5,5.95,16.0,772.0,1042.44,814.69
2016,3,19,15,0,891.0,111.0,5.9,16.0,737.0,1036.39,811.66
2016,3,19,15,15,877.0,108.5,5.8,15.5,694.0,1033.6,812.39
2016,3,19,15,30,863.0,106.0,5.7,15.0,651.0,1013.06,800.54
2016,3,19,15,45,847.5,101.0,5.65,15.0,602.5,984.39,781.8
2016,3,19,16,0,832.0,96.0,5.6,15.0,554.0,952.25,760.57
2016,3,19,16,15,806.0,92.0,5.45,14.5,500.0,908.11,731.17
2016,3,19,16,30,780.0,88.0,5.3,14.0,446.0,861.47,699.54
2016,3,19,16,45,744.5,82.5,5.15,14.0,389.0,802.38,656.55
2016,3,19,17,0,709.0,77.0,5.0,14.0,332.0,748.67,616.81
2016,3,19,17,15,654.0,70.0,4.6,13.0,273.5,670.28,557.51
2016,3,19,17,30,599.0,63.0,4.2,12.0,215.0,593.37,496.97
2016,3,19,17,45,510.5,53.0,3.8,11.5,159.5,489.67,411.15
2016,3,19,18,0,422.0,43.0,3.4,11.0,104.0,391.91,325.77
2016,3,19,18,15,269.5,28.5,3.25,10.5,61.0,255.04,196.61
2016,3,19,18,30,117.0,14.0,3.1,10.0,18.0,82.3,0.0
2016,3,19,18,45,58.5,7.0,3.0,9.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,145.0,13.5,3.25,4.5,25.5,10.62,0.0
2016,3,20,7,0,290.0,27.0,3.5,5.0,51.0,22.21,12.61
2016,3,20,7,15,409.0,39.0,3.55,5.5,102.5,32.08,23.26
2016,3,20,7,30,528.0,51.0,3.6,6.0,154.0,41.99,32.8
2016,3,20,7,45,597.0,60.0,3.65,7.0,211.5,49.12,39.46
2016,3,20,8,0,666.0,69.0,3.7,8.0,269.0,56.21,45.82
2016,3,20,8,15,712.0,75.0,3.75,8.5,328.5,60.74,49.76
2016,3,20,8,30,758.0,81.0,3.8,9.0,388.0,70.57,58.37
2016,3,20,8,45,790.0,85.5,3.9,10.0,445.0,73.92,60.92
2016,3,20,9,0,822.0,90.0,4.0,11.0,502.0,77.21,63.37
2016,3,20,9,15,845.0,94.0,3.95,11.0,555.0,123.84,74.16
2016,3,20,9,30,868.0,98.0,3.9,11.0,608.0,188.46,114.71
2016,3,20,9,45,886.0,100.5,3.9,11.5,656.0,253.54,167.21
2016,3,20,10,0,904.0,103.0,3.9,12.0,704.0,323.8,228.62
2016,3,20,10,15,916.0,105.0,3.95,12.5,745.5,388.34,286.71
2016,3,20,10,30,928.0,107.0,4.0,13.0,787.0,453.02,344.23
2016,3,20,10,45,938.5,108.0,4.05,13.5,821.0,516.15,399.07
2016,3,20,11,0,949.0,109.0,4.1,14.0,855.0,578.69,451.71
2016,3,20,11,15,955.0,110.5,4.15,14.0,880.5,638.25,501.27
2016,3,20,11,30,961.0,112.0,4.2,14.0,906.0,696.22,548.29
2016,3,20,11,45,966.0,112.0,4.3,14.5,923.0,750.45,590.51
2016,3,20,12,0,971.0,112.0,4.4,15.0,940.0,802.48,630.04
2016,3,20,12,15,973.0,112.0,4.45,15.0,947.0,849.78,665.28
2016,3,20,12,30,975.0,112.0,4.5,15.0,954.0,894.18,697.0
2016,3,20,12,45,976.0,111.0,4.6,15.5,952.5,933.72,724.16
2016,3,20,13,0,977.0,110.0,4.7,16.0,951.0,969.85,748.84
2016,3,20,13,15,975.0,109.5,4.7,16.0,940.0,1000.18,770.09
2016,3,20,13,30,973.0,109.0,4.7,16.0,929.0,1026.65,788.73
2016,3,20,13,45,970.5,107.0,4.7,16.0,909.5,1047.14,803.34
2016,3,20,14,0,968.0,105.0,4.7,16.0,890.0,1063.49,815.28
2016,3,20,14,15,961.5,103.5,4.7,16.0,861.0,1072.21,822.17
2016,3,20,14,30,955.0,102.0,4.7,16.0,832.0,1076.63,826.37
2016,3,20,14,45,947.5,99.5,4.7,16.0,796.0,1074.67,826.41
2016,3,20,15,0,940.0,97.0,4.7,16.0,760.0,1068.46,823.77
2016,3,20,15,15,927.0,94.5,4.6,15.5,716.0,1052.58,815.24
2016,3,20,15,30,914.0,92.0,4.5,15.0,672.0,1032.73,804.13
2016,3,20,15,45,899.5,88.5,4.45,15.0,623.0,1006.44,787.56
2016,3,20,16,0,885.0,85.0,4.4,15.0,574.0,976.63,768.57
2016,3,20,16,15,861.0,81.5,4.2,14.5,519.0,945.68,749.05
2016,3,20,16,30,837.0,78.0,4.0,14.0,464.0,900.34,719.25
2016,3,20,16,45,805.5,73.0,3.8,13.5,406.0,844.03,680.85
2016,3,20,17,0,774.0,68.0,3.6,13.0,348.0,786.22,640.3
2016,3,20,17,15,722.5,62.0,3.1,12.0,288.0,709.44,583.42
2016,3,20,17,30,671.0,56.0,2.6,11.0,228.0,633.45,524.64
2016,3,20,17,45,589.0,47.5,2.1,10.0,171.0,540.1,448.82
2016,3,20,18,0,507.0,39.0,1.6,9.0,114.0,446.03,368.06
2016,3,20,18,15,347.0,26.5,1.6,8.5,67.5,302.68,235.45
2016,3,20,18,30,187.0,14.0,1.6,8.0,21.0,124.48,0.0
2016,3,20,18,45,93.5,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,184.0,13.5,1.9,3.0,29.5,10.62,0.0
2016,3,21,7,0,368.0,27.0,2.2,4.0,59.0,22.47,13.3
2016,3,21,7,15,486.0,37.5,2.35,4.5,113.0,31.3,22.75
2016,3,21,7,30,604.0,48.0,2.5,5.0,167.0,40.26,31.4
2016,3,21,7,45,671.0,54.5,2.7,6.0,227.0,49.53,40.02
2016,3,21,8,0,738.0,61.0,2.9,7.0,287.0,55.44,45.31
2016,3,21,8,15,780.0,66.0,3.05,8.0,347.0,59.82,49.02
2016,3,21,8,30,822.0,71.0,3.2,9.0,407.0,64.17,52.59
2016,3,21,8,45,850.5,75.0,3.4,10.0,465.0,67.49,55.15
2016,3,21,9,0,879.0,79.0,3.6,11.0,523.0,70.73,57.6
2016,3,21,9,15,899.5,82.0,3.55,11.5,576.5,125.85,74.12
2016,3,21,9,30,920.0,85.0,3.5,12.0,630.0,192.01,114.85
2016,3,21,9,45,934.5,87.5,3.45,12.5,677.5,258.6,168.42
2016,3,21,10,0,949.0,90.0,3.4,13.0,725.0,326.15,227.67
2016,3,21,10,15,959.5,91.5,3.4,13.5,766.5,392.34,287.05
2016,3,21,10,30,970.0,93.0,3.4,14.0,808.0,458.43,345.5
2016,3,21,10,45,977.5,95.0,3.4,14.5,841.0,523.19,401.29
2016,3,21,11,0,985.0,97.0,3.4,15.0,874.0,586.98,454.38
2016,3,21,11,15,990.0,98.0,3.35,15.5,899.0,647.3,502.84
2016,3,21,11,30,995.0,99.0,3.3,16.0,924.0,705.82,548.18
2016,3,21,11,45,997.5,99.5,3.3,16.5,940.0,760.21,589.18
2016,3,21,12,0,1000.0,100.0,3.3,17.0,956.0,812.06,627.12
2016,3,21,12,15,1001.0,100.5,3.3,17.0,963.0,860.04,661.19
2016,3,21,12,30,1002.0,101.0,3.3,17.0,970.0,904.94,691.97
2016,3,21,12,45,1001.0,101.0,3.3,17.5,967.5,944.44,717.48
2016,3,21,13,0,1000.0,101.0,3.3,18.0,965.0,980.34,740.37
2016,3,21,13,15,997.5,100.5,3.35,18.0,953.5,1010.65,761.21
2016,3,21,13,30,995.0,100.0,3.4,18.0,942.0,1036.97,779.49
2016,3,21,13,45,990.0,99.5,3.45,18.0,921.0,1056.82,793.58
2016,3,21,14,0,985.0,99.0,3.5,18.0,900.0,1072.41,805.04
2016,3,21,14,15,978.5,97.5,3.55,18.0,871.0,1081.16,812.15
2016,3,21,14,30,972.0,96.0,3.6,18.0,842.0,1085.54,816.62
2016,3,21,14,45,952.0,99.5,3.65,18.0,802.5,1077.64,813.1
2016,3,21,15,0,932.0,103.0,3.7,18.0,763.0,1065.58,807.07
2016,3,21,15,15,918.5,100.5,3.7,18.0,718.5,1049.29,797.96
2016,3,21,15,30,905.0,98.0,3.7,18.0,674.0,1029.08,786.34
2016,3,21,15,45,887.5,94.5,3.75,18.0,624.0,1012.4,777.64
2016,3,21,16,0,870.0,91.0,3.8,18.0,574.0,979.42,757.63
2016,3,21,16,15,845.0,87.5,3.65,17.5,519.0,936.07,730.39
2016,3,21,16,30,820.0,84.0,3.5,17.0,464.0,890.1,700.92
2016,3,21,16,45,785.5,78.5,3.4,16.5,405.5,830.91,661.52
2016,3,21,17,0,751.0,73.0,3.3,16.0,347.0,770.4,620.0
2016,3,21,17,15,698.0,67.0,3.0,15.0,287.5,699.25,568.93
2016,3,21,17,30,645.0,61.0,2.7,14.0,228.0,623.84,512.1
2016,3,21,17,45,560.5,52.0,2.45,13.0,171.0,522.87,432.07
2016,3,21,18,0,476.0,43.0,2.2,12.0,114.0,427.37,351.54
2016,3,21,18,15,321.0,29.0,2.35,11.5,67.5,287.28,223.68
2016,3,21,18,30,166.0,15.0,2.5,11.0,21.0,140.78,0.0
2016,3,21,18,45,83.0,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,136.0,16.0,4.9,7.5,28.5,13.03,0.0
2016,3,22,7,0,272.0,32.0,5.2,8.0,57.0,26.22,16.46
2016,3,22,7,15,387.0,45.5,5.5,9.0,108.5,37.13,27.51
2016,3,22,7,30,502.0,59.0,5.8,10.0,160.0,48.0,37.71
2016,3,22,7,45,580.5,66.0,6.15,11.0,219.0,53.42,42.7
2016,3,22,8,0,659.0,73.0,6.5,12.0,278.0,58.97,47.55
2016,3,22,8,15,704.0,79.0,6.7,13.0,336.5,63.36,51.19
2016,3,22,8,30,749.0,85.0,6.9,14.0,395.0,67.72,54.69
2016,3,22,8,45,781.0,89.5,7.15,15.0,451.5,76.54,62.02
2016,3,22,9,0,813.0,94.0,7.4,16.0,508.0,79.7,64.29
2016,3,22,9,15,834.5,97.5,7.4,16.5,560.0,125.12,74.14
2016,3,22,9,30,856.0,101.0,7.4,17.0,612.0,188.48,113.03
2016,3,22,9,45,871.5,104.0,7.4,17.5,658.5,252.61,164.22
2016,3,22,10,0,887.0,107.0,7.4,18.0,705.0,321.56,224.06
2016,3,22,10,15,898.0,109.5,7.4,18.5,745.0,385.03,280.94
2016,3,22,10,30,909.0,112.0,7.4,19.0,785.0,448.55,337.36
2016,3,22,10,45,917.0,113.5,7.4,19.5,817.0,509.78,390.76
2016,3,22,11,0,925.0,115.0,7.4,20.0,849.0,570.18,441.95
2016,3,22,11,15,930.5,116.5,7.35,20.5,873.5,628.08,489.6
2016,3,22,11,30,936.0,118.0,7.3,21.0,898.0,684.41,534.55
2016,3,22,11,45,935.5,120.5,7.3,21.5,912.5,735.73,574.55
2016,3,22,12,0,935.0,123.0,7.3,22.0,927.0,784.48,611.57
2016,3,22,12,15,936.0,123.5,7.25,22.0,933.5,829.92,646.08
2016,3,22,12,30,937.0,124.0,7.2,22.0,940.0,872.51,676.61
2016,3,22,12,45,935.0,124.5,7.15,22.5,937.0,909.57,701.62
2016,3,22,13,0,933.0,125.0,7.1,23.0,934.0,943.21,724.04
2016,3,22,13,15,930.0,124.0,7.05,23.0,922.5,971.02,743.7
2016,3,22,13,30,927.0,123.0,7.0,23.0,911.0,995.06,760.75
2016,3,22,13,45,921.0,122.5,6.95,23.0,890.0,1012.86,773.53
2016,3,22,14,0,915.0,122.0,6.9,23.0,869.0,1026.63,783.63
2016,3,22,14,15,907.0,120.5,6.8,23.0,840.0,1033.36,788.7
2016,3,22,14,30,899.0,119.0,6.7,23.0,811.0,1035.98,791.09
2016,3,22,14,45,894.0,113.5,6.65,23.0,776.0,1033.25,790.24
2016,3,22,15,0,889.0,108.0,6.6,23.0,741.0,1026.36,786.69
2016,3,22,15,15,874.5,105.5,6.5,23.0,697.5,1009.24,775.86
2016,3,22,15,30,860.0,103.0,6.4,23.0,654.0,1001.4,771.8
2016,3,22,15,45,839.5,100.0,6.35,23.0,604.5,970.08,751.48
2016,3,22,16,0,819.0,97.0,6.3,23.0,555.0,935.51,728.91
2016,3,22,16,15,792.5,93.0,6.15,22.5,501.0,891.1,699.98
2016,3,22,16,30,766.0,89.0,6.0,22.0,447.0,844.3,668.92
2016,3,22,16,45,727.0,84.5,5.85,21.5,389.5,789.65,631.4
2016,3,22,17,0,688.0,80.0,5.7,21.0,332.0,728.82,588.23
2016,3,22,17,15,633.0,73.0,5.5,20.5,274.5,651.33,530.56
2016,3,22,17,30,578.0,66.0,5.3,20.0,217.0,575.37,471.8
2016,3,22,17,45,486.0,56.5,5.15,19.5,162.0,470.91,387.52
2016,3,22,18,0,394.0,47.0,5.0,19.0,107.0,372.47,303.31
2016,3,22,18,15,252.0,31.5,5.0,18.5,63.5,243.49,187.03
2016,3,22,18,30,110.0,16.0,5.0,18.0,20.0,105.47,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.5,19.5,5.5,15.5,26.0,14.68,0.0
2016,3,23,7,0,143.0,39.0,5.6,16.0,52.0,28.93,18.34
2016,3,23,7,15,244.5,57.0,5.8,16.5,99.5,42.27,31.15
2016,3,23,7,30,346.0,75.0,6.0,17.0,147.0,55.41,43.17
2016,3,23,7,45,434.5,84.5,6.25,17.5,203.0,62.63,49.7
2016,3,23,8,0,523.0,94.0,6.5,18.0,259.0,72.75,58.5
2016,3,23,8,15,261.5,73.0,6.65,18.5,155.5,52.11,40.2
2016,3,23,8,30,0.0,52.0,6.8,19.0,52.0,39.8,29.24
2016,3,23,8,45,15.0,126.0,7.0,19.5,133.5,93.78,75.78
2016,3,23,9,0,30.0,200.0,7.2,20.0,215.0,135.4,110.88
2016,3,23,9,15,31.0,220.5,7.1,20.5,237.5,152.41,118.2
2016,3,23,9,30,32.0,241.0,7.0,21.0,260.0,171.53,132.46
2016,3,23,9,45,66.0,280.0,6.95,21.5,323.5,209.1,160.29
2016,3,23,10,0,100.0,319.0,6.9,22.0,387.0,252.26,192.79
2016,3,23,10,15,116.5,342.0,6.8,22.5,425.5,283.73,216.93
2016,3,23,10,30,133.0,365.0,6.7,23.0,464.0,320.0,244.84
2016,3,23,10,45,211.0,374.5,6.6,23.5,539.5,377.12,288.11
2016,3,23,11,0,289.0,384.0,6.5,24.0,615.0,446.15,340.62
2016,3,23,11,15,578.5,262.0,6.3,24.0,741.0,546.76,418.81
2016,3,23,11,30,868.0,140.0,6.1,24.0,867.0,664.75,510.53
2016,3,23,11,45,608.0,277.0,5.95,24.5,790.5,654.2,499.82
2016,3,23,12,0,348.0,414.0,5.8,25.0,714.0,607.18,460.96
2016,3,23,12,15,615.0,277.5,5.65,25.0,813.0,731.83,557.0
2016,3,23,12,30,882.0,141.0,5.5,25.0,912.0,842.03,640.12
2016,3,23,12,45,883.0,140.0,5.35,25.5,910.0,878.49,663.01
2016,3,23,13,0,884.0,139.0,5.2,26.0,908.0,911.89,683.82
2016,3,23,13,15,881.0,138.5,5.05,26.0,897.0,938.91,701.44
2016,3,23,13,30,878.0,138.0,4.9,26.0,886.0,962.37,716.57
2016,3,23,13,45,873.5,136.0,4.8,26.5,866.5,979.32,726.21
2016,3,23,14,0,869.0,134.0,4.7,27.0,847.0,992.43,733.34
