Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,15,861.5,132.5,4.6,27.0,819.0,1014.27,747.86
2016,3,23,14,30,854.0,131.0,4.5,27.0,791.0,1017.13,750.14
2016,3,23,14,45,840.0,130.0,4.4,27.0,754.5,1010.02,746.11
2016,3,23,15,0,826.0,129.0,4.3,27.0,718.0,998.93,739.67
2016,3,23,15,15,810.5,126.0,4.2,26.5,676.0,980.31,729.81
2016,3,23,15,30,795.0,123.0,4.1,26.0,634.0,958.03,717.6
2016,3,23,15,45,772.0,120.0,4.05,26.0,585.0,924.93,696.93
2016,3,23,16,0,749.0,117.0,4.0,26.0,536.0,896.3,679.35
2016,3,23,16,15,721.0,112.0,3.75,25.5,483.5,850.84,650.2
2016,3,23,16,30,693.0,107.0,3.5,25.0,431.0,803.34,619.29
2016,3,23,16,45,651.5,101.0,3.3,24.5,375.5,740.92,577.27
2016,3,23,17,0,610.0,95.0,3.1,24.0,320.0,678.0,533.82
2016,3,23,17,15,553.5,86.0,2.9,23.0,264.0,599.28,477.94
2016,3,23,17,30,497.0,77.0,2.7,22.0,208.0,522.21,420.79
2016,3,23,17,45,409.0,65.0,2.5,21.5,155.0,416.7,337.09
2016,3,23,18,0,321.0,53.0,2.3,21.0,102.0,325.01,260.25
2016,3,23,18,15,160.5,36.5,2.5,20.5,61.0,188.21,142.29
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,19.68,0.0
2016,3,23,18,45,0.0,10.0,2.95,19.5,10.0,7.87,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,15.0,5.8,8.5,33.0,12.18,0.0
2016,3,24,7,0,357.0,30.0,6.0,9.0,66.0,24.79,15.63
2016,3,24,7,15,467.5,40.0,6.15,9.0,119.5,33.1,24.02
2016,3,24,7,30,578.0,50.0,6.3,9.0,173.0,41.52,32.06
2016,3,24,7,45,646.0,56.5,6.5,9.5,232.0,50.83,40.63
2016,3,24,8,0,714.0,63.0,6.7,10.0,291.0,56.65,45.83
2016,3,24,8,15,756.0,68.0,6.7,10.5,350.5,60.93,49.49
2016,3,24,8,30,798.0,73.0,6.7,11.0,410.0,65.17,53.02
2016,3,24,8,45,829.5,76.0,6.75,11.5,467.5,67.73,54.99
2016,3,24,9,0,861.0,79.0,6.8,12.0,525.0,70.27,56.92
2016,3,24,9,15,882.0,82.0,6.75,12.5,578.5,124.29,73.25
2016,3,24,9,30,903.0,85.0,6.7,13.0,632.0,189.23,113.24
2016,3,24,9,45,921.0,86.5,6.65,13.5,680.5,254.58,165.94
2016,3,24,10,0,939.0,88.0,6.6,14.0,729.0,321.29,224.93
2016,3,24,10,15,950.0,89.5,6.55,14.5,769.5,386.81,284.56
2016,3,24,10,30,961.0,91.0,6.5,15.0,810.0,452.29,343.55
2016,3,24,10,45,970.0,92.0,6.5,15.5,844.0,516.18,399.93
2016,3,24,11,0,979.0,93.0,6.5,16.0,878.0,579.23,453.95
2016,3,24,11,15,984.5,94.0,6.4,16.0,903.0,639.22,504.63
2016,3,24,11,30,990.0,95.0,6.3,16.0,928.0,697.47,552.49
2016,3,24,11,45,992.0,96.5,6.25,16.5,943.5,751.83,595.11
2016,3,24,12,0,994.0,98.0,6.2,17.0,959.0,803.65,634.6
2016,3,24,12,15,995.5,98.5,6.1,17.0,966.0,851.47,669.91
2016,3,24,12,30,997.0,99.0,6.0,17.0,973.0,896.26,701.73
2016,3,24,12,45,996.0,99.0,5.95,17.5,970.5,935.3,728.02
2016,3,24,13,0,995.0,99.0,5.9,18.0,968.0,970.75,751.55
2016,3,24,13,15,992.5,98.5,5.8,18.0,956.5,1000.62,772.18
2016,3,24,13,30,990.0,98.0,5.7,18.0,945.0,1026.53,790.0
2016,3,24,13,45,986.0,97.0,5.65,18.0,924.5,1046.43,804.04
2016,3,24,14,0,982.0,96.0,5.6,18.0,904.0,1062.1,815.27
2016,3,24,14,15,976.0,95.0,5.5,18.0,875.0,1071.54,821.95
2016,3,24,14,30,970.0,94.0,5.4,18.0,846.0,1076.65,825.82
2016,3,24,14,45,958.5,93.5,5.3,18.5,809.0,1072.54,821.89
2016,3,24,15,0,947.0,93.0,5.2,19.0,772.0,1064.2,815.3
2016,3,24,15,15,935.0,91.0,5.05,18.5,728.0,1049.53,807.3
2016,3,24,15,30,923.0,89.0,4.9,18.0,684.0,1030.88,796.71
2016,3,24,15,45,908.0,85.5,4.75,18.0,634.0,1003.71,778.72
2016,3,24,16,0,893.0,82.0,4.6,18.0,584.0,973.0,758.35
2016,3,24,16,15,869.5,79.0,4.3,17.5,529.0,931.64,730.7
2016,3,24,16,30,846.0,76.0,4.0,17.0,474.0,898.12,709.23
2016,3,24,16,45,814.0,71.5,3.7,17.0,415.5,841.78,669.45
2016,3,24,17,0,782.0,67.0,3.4,17.0,357.0,784.0,627.93
2016,3,24,17,15,732.5,61.5,2.9,16.0,297.5,709.53,573.88
2016,3,24,17,30,683.0,56.0,2.4,15.0,238.0,635.75,518.02
2016,3,24,17,45,601.5,48.5,1.95,14.0,180.0,543.55,445.02
2016,3,24,18,0,520.0,41.0,1.5,13.0,122.0,451.15,367.68
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.0,314.73,246.81
2016,3,24,18,30,218.0,17.0,1.4,12.0,26.0,174.93,0.0
2016,3,24,18,45,109.0,8.5,1.4,11.5,13.0,6.69,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,192.0,16.0,0.5,7.0,36.0,13.01,0.0
2016,3,25,7,0,384.0,32.0,0.5,8.0,72.0,26.53,17.5
2016,3,25,7,15,490.5,42.0,0.65,8.5,126.5,34.83,25.79
2016,3,25,7,30,597.0,52.0,0.8,9.0,181.0,43.22,33.73
2016,3,25,7,45,657.0,59.5,0.95,9.5,240.0,49.27,39.3
2016,3,25,8,0,717.0,67.0,1.1,10.0,299.0,59.83,48.74
2016,3,25,8,15,756.5,72.0,1.5,11.0,358.0,63.97,52.12
2016,3,25,8,30,796.0,77.0,1.9,12.0,417.0,68.06,55.36
2016,3,25,8,45,820.5,81.5,2.3,13.5,472.5,71.43,57.78
2016,3,25,9,0,845.0,86.0,2.7,15.0,528.0,74.68,60.06
2016,3,25,9,15,864.5,89.5,2.7,15.5,580.0,121.03,70.04
2016,3,25,9,30,884.0,93.0,2.7,16.0,632.0,191.88,114.29
2016,3,25,9,45,895.5,96.5,2.7,16.5,677.5,256.2,165.03
2016,3,25,10,0,907.0,100.0,2.7,17.0,723.0,321.14,220.89
2016,3,25,10,15,917.5,102.5,2.65,17.0,762.5,385.39,277.68
2016,3,25,10,30,928.0,105.0,2.6,17.0,802.0,449.6,333.76
2016,3,25,10,45,932.5,108.0,2.55,17.5,833.5,511.2,385.76
2016,3,25,11,0,937.0,111.0,2.5,18.0,865.0,571.57,434.88
2016,3,25,11,15,942.0,112.0,2.45,18.5,889.0,629.18,480.11
2016,3,25,11,30,947.0,113.0,2.4,19.0,913.0,685.1,522.4
2016,3,25,11,45,946.5,116.0,2.4,19.5,927.5,737.08,560.61
2016,3,25,12,0,946.0,119.0,2.4,20.0,942.0,786.45,595.8
2016,3,25,12,15,946.5,119.5,2.45,20.0,948.0,831.7,628.37
2016,3,25,12,30,947.0,120.0,2.5,20.0,954.0,874.02,657.13
2016,3,25,12,45,941.5,122.5,2.6,20.5,950.0,910.0,680.61
2016,3,25,13,0,936.0,125.0,2.7,21.0,946.0,942.36,701.63
2016,3,25,13,15,932.5,124.5,2.8,21.0,933.5,970.07,720.93
2016,3,25,13,30,929.0,124.0,2.9,21.0,921.0,993.98,737.84
2016,3,25,13,45,919.5,125.0,3.0,21.0,899.0,1009.77,749.53
2016,3,25,14,0,910.0,126.0,3.1,21.0,877.0,1021.44,758.74
2016,3,25,14,15,901.5,124.0,3.15,21.0,847.5,1027.0,763.68
2016,3,25,14,30,893.0,122.0,3.2,21.0,818.0,1028.43,766.12
2016,3,25,14,45,882.0,120.0,3.3,21.0,781.0,1023.29,764.83
2016,3,25,15,0,871.0,118.0,3.4,21.0,744.0,1028.28,770.53
2016,3,25,15,15,856.0,115.0,3.45,21.0,700.5,1009.86,760.23
2016,3,25,15,30,841.0,112.0,3.5,21.0,657.0,987.64,747.63
2016,3,25,15,45,820.0,109.0,3.55,21.0,607.5,955.97,728.59
2016,3,25,16,0,799.0,106.0,3.6,21.0,558.0,921.1,707.27
2016,3,25,16,15,772.0,101.5,3.45,20.5,504.0,875.97,678.64
2016,3,25,16,30,745.0,97.0,3.3,20.0,450.0,834.91,652.56
2016,3,25,16,45,708.5,91.0,3.2,19.5,393.5,775.7,613.01
2016,3,25,17,0,672.0,85.0,3.1,19.0,337.0,715.68,571.83
2016,3,25,17,15,618.0,77.5,2.8,18.0,279.0,639.11,516.76
2016,3,25,17,30,564.0,70.0,2.5,17.0,221.0,564.02,460.44
2016,3,25,17,45,480.5,59.5,2.25,16.0,166.5,465.73,382.97
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,372.86,304.81
2016,3,25,18,15,263.0,33.5,2.0,14.5,68.0,249.66,195.97
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,120.42,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,42.24,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,93.0,21.5,2.15,9.5,32.0,16.3,1.35
2016,3,26,7,0,186.0,43.0,2.4,10.0,64.0,32.09,22.21
2016,3,26,7,15,283.0,61.0,2.6,10.5,113.5,45.32,34.89
2016,3,26,7,30,380.0,79.0,2.8,11.0,163.0,58.42,47.06
2016,3,26,7,45,208.0,102.0,3.0,12.0,150.0,72.26,59.46
2016,3,26,8,0,36.0,125.0,3.2,13.0,137.0,87.74,72.95
2016,3,26,8,15,55.0,152.0,3.2,13.5,174.5,105.08,87.9
2016,3,26,8,30,74.0,179.0,3.2,14.0,212.0,122.04,102.23
2016,3,26,8,45,241.5,188.5,3.25,15.0,312.5,123.66,102.84
2016,3,26,9,0,409.0,198.0,3.3,16.0,413.0,127.46,105.33
2016,3,26,9,15,373.5,229.5,3.15,16.5,441.0,171.31,124.93
2016,3,26,9,30,338.0,261.0,3.0,17.0,469.0,216.04,156.34
2016,3,26,9,45,572.0,199.5,2.95,18.0,582.0,250.88,173.23
2016,3,26,10,0,806.0,138.0,2.9,19.0,695.0,317.91,220.2
2016,3,26,10,15,539.0,249.5,2.8,19.0,631.0,358.66,264.5
2016,3,26,10,30,272.0,361.0,2.7,19.0,567.0,370.28,281.49
2016,3,26,10,45,355.5,348.0,2.6,19.5,628.5,423.36,321.86
2016,3,26,11,0,439.0,335.0,2.5,20.0,690.0,487.35,370.16
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.0,572.69,434.52
2016,3,26,11,30,862.0,153.0,2.4,21.0,884.0,669.48,506.72
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,695.15,523.29
2016,3,26,12,0,557.0,339.0,2.4,22.0,826.0,701.08,525.07
2016,3,26,12,15,712.5,249.0,2.45,22.0,876.0,779.7,583.98
2016,3,26,12,30,868.0,159.0,2.5,22.0,926.0,855.0,639.61
2016,3,26,12,45,865.5,159.5,2.6,22.5,922.5,890.57,662.45
2016,3,26,13,0,863.0,160.0,2.7,23.0,919.0,922.81,683.32
2016,3,26,13,15,694.5,251.5,2.8,23.0,857.5,895.7,664.28
2016,3,26,13,30,526.0,343.0,2.9,23.0,796.0,844.35,626.92
2016,3,26,13,45,598.0,300.0,3.05,23.0,804.0,890.98,662.74
2016,3,26,14,0,670.0,257.0,3.2,23.0,812.0,940.98,699.9
2016,3,26,14,15,652.5,253.0,3.25,23.0,779.0,934.36,696.28
2016,3,26,14,30,635.0,249.0,3.3,23.0,746.0,923.86,690.59
2016,3,26,14,45,662.5,222.0,3.35,23.0,719.5,933.02,699.57
2016,3,26,15,0,690.0,195.0,3.4,23.0,693.0,937.59,704.39
2016,3,26,15,15,538.5,232.5,3.35,22.5,607.5,817.95,622.55
2016,3,26,15,30,387.0,270.0,3.3,22.0,522.0,685.08,528.27
2016,3,26,15,45,387.5,247.0,3.3,22.0,483.5,659.44,512.54
2016,3,26,16,0,388.0,224.0,3.3,22.0,445.0,631.54,494.36
2016,3,26,16,15,261.0,216.0,3.1,21.5,358.5,499.76,395.37
2016,3,26,16,30,134.0,208.0,2.9,21.0,272.0,351.86,280.83
2016,3,26,16,45,123.5,184.0,2.75,21.0,237.5,315.77,253.76
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,279.58,225.67
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,240.89,195.64
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,202.13,164.58
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,156.92,126.91
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,99.41,78.17
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,56.74,40.47
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,10.67,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,5.51,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,78.0,23.0,3.9,14.0,32.0,17.35,3.71
2016,3,27,7,0,156.0,46.0,4.5,15.0,64.0,33.93,23.4
2016,3,27,7,15,246.5,66.0,4.75,15.0,113.0,48.49,37.05
2016,3,27,7,30,337.0,86.0,5.0,15.0,162.0,62.71,50.11
2016,3,27,7,45,179.5,104.5,5.25,15.5,146.0,73.49,59.74
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,88.68,72.96
2016,3,27,8,15,177.5,144.5,5.7,16.0,220.5,100.73,83.33
2016,3,27,8,30,333.0,166.0,5.9,16.0,311.0,112.99,93.73
2016,3,27,8,45,189.0,191.5,6.15,16.5,276.5,128.96,107.01
2016,3,27,9,0,45.0,217.0,6.4,17.0,242.0,145.3,120.45
2016,3,27,9,15,76.5,250.5,6.4,17.0,296.5,172.32,134.52
2016,3,27,9,30,108.0,284.0,6.4,17.0,351.0,206.57,159.37
2016,3,27,9,45,86.5,298.0,6.45,17.5,354.5,223.84,173.41
2016,3,27,10,0,65.0,312.0,6.5,18.0,358.0,238.2,185.45
2016,3,27,10,15,44.5,301.0,6.35,18.0,333.0,233.64,182.5
2016,3,27,10,30,24.0,290.0,6.2,18.0,308.0,226.46,177.18
2016,3,27,10,45,149.5,342.5,6.1,18.5,463.0,325.71,253.81
2016,3,27,11,0,275.0,395.0,6.0,19.0,618.0,444.33,345.05
2016,3,27,11,15,564.0,278.5,5.85,19.0,753.0,548.29,426.71
2016,3,27,11,30,853.0,162.0,5.7,19.0,888.0,670.38,522.64
2016,3,27,11,45,879.5,149.0,5.6,19.5,909.5,724.52,563.94
2016,3,27,12,0,906.0,136.0,5.5,20.0,931.0,769.92,598.28
2016,3,27,12,15,908.0,136.5,5.4,20.0,937.5,814.69,631.91
2016,3,27,12,30,910.0,137.0,5.3,20.0,944.0,856.79,661.57
2016,3,27,12,45,914.5,133.5,5.25,20.5,943.0,894.71,686.68
2016,3,27,13,0,919.0,130.0,5.2,21.0,942.0,929.57,709.43
2016,3,27,13,15,916.5,129.5,5.15,21.0,930.5,957.63,728.72
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,982.01,745.52
2016,3,27,13,45,913.0,125.5,5.1,21.0,899.5,1001.16,759.18
2016,3,27,14,0,912.0,122.0,5.1,21.0,880.0,1016.37,770.28
2016,3,27,14,15,905.0,120.5,5.05,21.0,851.5,1023.71,775.77
2016,3,27,14,30,898.0,119.0,5.0,21.0,823.0,1026.96,778.68
2016,3,27,14,45,891.0,115.0,4.95,21.0,787.5,1023.52,777.21
2016,3,27,15,0,884.0,111.0,4.9,21.0,752.0,1016.0,773.17
2016,3,27,15,15,870.5,108.5,4.8,20.5,709.0,1013.03,773.58
2016,3,27,15,30,857.0,106.0,4.7,20.0,666.0,992.63,762.07
2016,3,27,15,45,842.0,101.5,4.65,20.0,617.5,964.78,744.48
2016,3,27,16,0,827.0,97.0,4.6,20.0,569.0,933.53,724.54
2016,3,27,16,15,802.0,93.0,4.4,19.5,515.0,890.34,696.27
2016,3,27,16,30,777.0,89.0,4.2,19.0,461.0,844.71,666.37
2016,3,27,16,45,745.5,83.0,4.05,19.0,404.5,788.88,627.53
2016,3,27,17,0,714.0,77.0,3.9,19.0,348.0,737.31,591.05
2016,3,27,17,15,663.0,70.5,3.4,18.0,289.5,663.29,537.23
2016,3,27,17,30,612.0,64.0,2.9,17.0,231.0,590.56,482.26
2016,3,27,17,45,535.5,55.0,2.4,16.0,175.5,497.84,408.77
2016,3,27,18,0,459.0,46.0,1.9,15.0,120.0,409.98,334.65
2016,3,27,18,15,229.5,37.0,1.85,14.5,74.0,228.21,179.9
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,33.31,2.59
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,11.02,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,186.0,18.5,2.4,7.5,40.5,14.96,3.95
2016,3,28,7,0,372.0,37.0,2.7,8.0,81.0,30.46,21.23
2016,3,28,7,15,472.0,47.0,2.75,9.0,134.5,38.56,29.15
2016,3,28,7,30,572.0,57.0,2.8,10.0,188.0,46.73,36.77
2016,3,28,7,45,629.5,65.0,2.9,11.0,246.0,52.94,42.34
2016,3,28,8,0,687.0,73.0,3.0,12.0,304.0,59.08,47.64
2016,3,28,8,15,727.0,78.0,3.05,12.5,362.5,67.94,55.3
2016,3,28,8,30,767.0,83.0,3.1,13.0,421.0,71.82,58.41
2016,3,28,8,45,792.5,88.0,3.2,14.0,476.0,75.33,61.04
2016,3,28,9,0,818.0,93.0,3.3,15.0,531.0,78.72,63.52
2016,3,28,9,15,838.5,96.5,3.15,15.5,582.5,123.39,72.83
2016,3,28,9,30,859.0,100.0,3.0,16.0,634.0,186.62,111.05
2016,3,28,9,45,871.5,104.0,2.9,16.5,679.5,250.77,161.6
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,319.67,220.33
2016,3,28,10,15,895.0,110.0,2.65,17.5,764.5,382.23,274.94
2016,3,28,10,30,906.0,112.0,2.5,18.0,804.0,444.81,328.67
2016,3,28,10,45,912.0,114.5,2.45,18.5,835.0,505.28,379.42
2016,3,28,11,0,918.0,117.0,2.4,19.0,866.0,564.69,427.52
2016,3,28,11,15,923.0,118.5,2.3,19.0,889.5,621.5,472.57
2016,3,28,11,30,928.0,120.0,2.2,19.0,913.0,676.67,514.83
2016,3,28,11,45,928.5,122.0,2.15,19.5,927.5,727.4,551.75
2016,3,28,12,0,929.0,124.0,2.1,20.0,942.0,775.64,585.68
2016,3,28,12,15,930.0,124.5,2.0,20.0,947.5,820.36,616.83
2016,3,28,12,30,931.0,125.0,1.9,20.0,953.0,862.26,643.69
2016,3,28,12,45,926.5,126.5,1.85,20.5,949.0,897.43,664.97
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,929.1,683.75
2016,3,28,13,15,919.0,127.0,1.75,21.0,933.0,956.22,700.74
2016,3,28,13,30,916.0,126.0,1.7,21.0,921.0,979.61,715.33
2016,3,28,13,45,907.0,127.0,1.7,21.5,899.0,995.41,724.4
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,1007.17,731.07
2016,3,28,14,15,890.0,126.0,1.75,22.0,848.0,1012.91,736.2
2016,3,28,14,30,882.0,124.0,1.8,22.0,819.0,1014.57,738.97
2016,3,28,14,45,870.5,122.5,1.85,22.0,782.0,1023.65,746.72
2016,3,28,15,0,859.0,121.0,1.9,22.0,745.0,1014.23,742.71
2016,3,28,15,15,844.0,118.0,1.95,22.0,701.5,995.74,733.15
2016,3,28,15,30,829.0,115.0,2.0,22.0,658.0,973.51,721.27
2016,3,28,15,45,808.5,112.0,2.15,22.0,609.0,942.4,704.61
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,908.12,685.53
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,863.66,659.02
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,823.46,635.02
2016,3,28,16,45,697.5,94.0,2.3,20.5,396.5,763.73,596.45
2016,3,28,17,0,660.0,88.0,2.3,20.0,340.0,703.3,556.21
2016,3,28,17,15,607.0,80.5,2.1,19.0,283.0,628.2,503.28
2016,3,28,17,30,554.0,73.0,1.9,18.0,226.0,554.51,449.09
2016,3,28,17,45,471.5,62.5,1.75,17.0,171.5,457.84,373.83
2016,3,28,18,0,389.0,52.0,1.6,16.0,117.0,366.44,298.13
2016,3,28,18,15,263.5,36.0,1.65,15.5,72.5,246.83,194.69
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,129.11,37.82
2016,3,28,18,45,69.0,10.0,1.8,14.5,14.0,44.87,0.0
2016,3,28,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,12.5,2.15,13.0,12.5,9.5,0.9
2016,3,29,7,0,0.0,25.0,2.5,14.0,25.0,19.06,10.9
2016,3,29,7,15,0.0,42.0,2.75,14.5,42.0,32.11,22.82
2016,3,29,7,30,0.0,59.0,3.0,15.0,59.0,44.64,34.17
2016,3,29,7,45,0.0,78.0,3.3,16.0,78.0,58.41,46.32
2016,3,29,8,0,0.0,97.0,3.6,17.0,97.0,72.04,58.05
2016,3,29,8,15,0.0,115.5,3.7,17.5,115.5,85.22,69.25
2016,3,29,8,30,0.0,134.0,3.8,18.0,134.0,98.28,80.16
2016,3,29,8,45,0.0,137.0,3.9,18.5,137.0,101.17,82.17
2016,3,29,9,0,0.0,140.0,4.0,19.0,140.0,103.88,84.02
2016,3,29,9,15,1.0,155.5,4.0,19.5,156.5,115.44,89.15
2016,3,29,9,30,2.0,171.0,4.0,20.0,173.0,127.46,98.32
2016,3,29,9,45,1.5,164.0,4.0,20.5,165.5,123.68,94.82
2016,3,29,10,0,1.0,157.0,4.0,21.0,158.0,119.36,90.97
2016,3,29,10,15,0.5,150.0,4.0,21.0,150.5,114.66,87.03
2016,3,29,10,30,0.0,143.0,4.0,21.0,143.0,109.66,82.89
2016,3,29,10,45,12.5,229.5,4.0,21.5,240.0,180.29,138.26
2016,3,29,11,0,25.0,316.0,4.0,22.0,337.0,252.98,194.08
2016,3,29,11,15,15.5,245.0,4.0,22.0,258.0,197.21,150.77
2016,3,29,11,30,6.0,174.0,4.0,22.0,179.0,138.42,104.78
2016,3,29,11,45,5.5,169.0,4.05,22.5,174.0,134.91,101.84
2016,3,29,12,0,5.0,164.0,4.1,23.0,169.0,131.27,98.74
2016,3,29,12,15,2.5,150.5,4.1,23.0,153.0,119.28,89.25
2016,3,29,12,30,0.0,137.0,4.1,23.0,137.0,106.94,79.47
2016,3,29,12,45,1.5,144.0,4.2,23.5,145.5,113.92,84.87
2016,3,29,13,0,3.0,151.0,4.3,24.0,154.0,121.05,90.36
2016,3,29,13,15,5.5,175.5,4.35,24.0,180.5,143.4,107.96
2016,3,29,13,30,8.0,200.0,4.4,24.0,207.0,166.29,125.93
2016,3,29,13,45,4.0,168.0,4.45,24.5,171.5,136.63,102.54
2016,3,29,14,0,0.0,136.0,4.5,25.0,136.0,106.81,78.99
2016,3,29,14,15,0.0,126.0,4.55,25.0,126.0,98.71,72.76
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,90.57,66.47
2016,3,29,14,45,0.0,130.5,4.65,25.0,130.5,102.49,76.02
2016,3,29,15,0,0.0,145.0,4.7,25.0,145.0,114.77,85.86
2016,3,29,15,15,0.0,116.5,4.7,25.0,116.5,91.05,67.27
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,67.85,48.96
2016,3,29,15,45,5.0,140.5,4.7,25.0,143.5,117.0,88.61
2016,3,29,16,0,10.0,193.0,4.7,25.0,199.0,171.66,132.39
2016,3,29,16,15,13.0,183.5,4.5,24.5,190.5,167.75,130.04
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,164.07,127.94
2016,3,29,16,45,11.5,153.5,4.15,23.5,159.0,142.42,111.07
2016,3,29,17,0,7.0,133.0,4.0,23.0,136.0,120.94,94.07
2016,3,29,17,15,3.5,112.0,3.75,22.5,113.5,99.89,77.15
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,78.9,59.93
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,58.63,43.1
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,37.7,25.45
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,21.82,11.82
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,8.36,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,4.33,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,3.78,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,7.58,0.82
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,12.91,5.63
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,18.26,10.44
2016,3,30,7,45,0.0,31.5,4.25,19.5,31.5,24.01,15.51
2016,3,30,8,0,0.0,39.0,4.4,20.0,39.0,29.78,20.5
2016,3,30,8,15,0.0,52.0,4.45,20.0,52.0,39.8,29.17
2016,3,30,8,30,0.0,65.0,4.5,20.0,65.0,49.85,37.78
2016,3,30,8,45,0.0,92.5,4.55,20.0,92.5,70.77,55.65
2016,3,30,9,0,0.0,120.0,4.6,20.0,120.0,90.38,72.21
2016,3,30,9,15,0.0,82.0,4.75,20.0,82.0,63.11,46.39
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,33.78,22.19
2016,3,30,9,45,0.0,83.0,5.05,20.5,83.0,63.99,46.73
2016,3,30,10,0,0.0,122.0,5.2,21.0,122.0,93.47,70.31
2016,3,30,10,15,0.0,133.0,5.3,21.0,133.5,101.9,76.9
2016,3,30,10,30,0.0,144.0,5.4,21.0,145.0,110.41,83.56
2016,3,30,10,45,2.0,155.5,5.55,21.5,158.0,120.3,91.1
2016,3,30,11,0,4.0,167.0,5.7,22.0,171.0,130.52,98.92
2016,3,30,11,15,7.0,192.5,5.8,22.0,199.0,152.36,116.09
2016,3,30,11,30,10.0,218.0,5.9,22.0,227.0,174.82,133.7
2016,3,30,11,45,11.0,229.5,6.0,22.5,239.5,185.7,141.89
2016,3,30,12,0,12.0,241.0,6.1,23.0,252.0,196.8,150.25
2016,3,30,12,15,12.0,239.5,6.05,23.0,250.5,196.99,150.37
2016,3,30,12,30,12.0,238.0,6.0,23.0,249.0,197.08,150.45
2016,3,30,12,45,14.5,267.0,6.0,23.5,280.5,224.04,171.13
2016,3,30,13,0,17.0,296.0,6.0,24.0,312.0,251.8,192.24
2016,3,30,13,15,18.5,304.0,5.9,24.0,321.0,261.69,199.91
2016,3,30,13,30,20.0,312.0,5.8,24.0,330.0,271.81,207.81
2016,3,30,13,45,23.0,321.0,5.7,24.5,341.0,284.49,217.33
2016,3,30,14,0,26.0,330.0,5.6,25.0,352.0,318.84,243.26
2016,3,30,14,15,74.5,361.0,5.45,25.0,421.0,400.84,306.97
2016,3,30,14,30,123.0,392.0,5.3,25.0,490.0,508.9,388.68
2016,3,30,14,45,89.5,359.0,5.2,25.5,428.5,424.19,324.63
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,361.03,276.37
2016,3,30,15,15,121.5,319.5,5.0,25.5,402.0,446.94,344.51
2016,3,30,15,30,187.0,313.0,4.9,25.0,437.0,508.48,393.77
2016,3,30,15,45,103.5,263.0,4.8,25.0,331.0,351.85,274.32
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,200.58,155.19
2016,3,30,16,15,91.5,213.0,4.45,24.5,258.5,290.86,229.71
2016,3,30,16,30,163.0,213.0,4.2,24.0,292.0,380.33,302.17
2016,3,30,16,45,156.5,188.0,4.0,24.0,256.5,345.88,276.0
2016,3,30,17,0,150.0,163.0,3.8,24.0,221.0,310.89,249.35
2016,3,30,17,15,358.0,116.5,3.4,23.0,224.5,457.72,370.35
2016,3,30,17,30,566.0,70.0,3.0,22.0,228.0,556.77,449.16
2016,3,30,17,45,495.0,59.5,2.6,21.5,174.5,468.54,378.65
2016,3,30,18,0,424.0,49.0,2.2,21.0,121.0,384.84,308.74
2016,3,30,18,15,296.5,35.0,2.25,20.5,76.0,267.4,208.67
2016,3,30,18,30,169.0,21.0,2.3,20.0,31.0,148.72,62.92
2016,3,30,18,45,84.5,10.5,2.35,19.5,15.5,53.08,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.0,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,30.0,9.0,2.9,15.0,10.0,7.08,0.0
2016,3,31,6,45,165.0,27.0,3.25,15.5,47.5,20.49,9.93
2016,3,31,7,0,300.0,45.0,3.6,16.0,85.0,34.18,23.92
2016,3,31,7,15,395.5,57.5,3.7,16.5,137.0,46.17,35.0
2016,3,31,7,30,491.0,70.0,3.8,17.0,189.0,55.8,43.73
2016,3,31,7,45,567.5,75.5,3.95,17.5,248.0,59.82,47.27
2016,3,31,8,0,644.0,81.0,4.1,18.0,307.0,64.04,50.79
2016,3,31,8,15,686.5,87.0,4.3,19.0,365.0,68.16,54.01
2016,3,31,8,30,729.0,93.0,4.5,20.0,423.0,72.22,57.09
2016,3,31,8,45,772.5,93.0,4.7,21.0,481.5,78.26,61.81
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,78.48,61.51
2016,3,31,9,15,838.0,96.0,4.8,22.5,592.0,122.32,70.13
2016,3,31,9,30,860.0,99.0,4.7,23.0,644.0,185.2,107.06
2016,3,31,9,45,884.0,98.0,4.6,23.5,693.0,253.37,159.17
2016,3,31,10,0,908.0,97.0,4.5,24.0,742.0,317.35,212.65
2016,3,31,10,15,919.5,99.0,4.45,24.0,782.0,381.16,268.16
2016,3,31,10,30,931.0,101.0,4.4,24.0,822.0,445.0,323.24
2016,3,31,10,45,942.5,101.0,4.35,24.5,855.5,507.11,375.05
2016,3,31,11,0,954.0,101.0,4.3,25.0,889.0,568.66,424.81
2016,3,31,11,15,959.0,102.0,4.2,25.0,913.5,626.54,471.0
2016,3,31,11,30,964.0,103.0,4.1,25.0,938.0,682.67,514.45
2016,3,31,11,45,967.0,104.0,4.1,25.5,953.0,735.49,553.5
2016,3,31,12,0,970.0,105.0,4.1,26.0,968.0,785.92,589.71
2016,3,31,12,15,971.5,105.0,4.05,26.0,974.5,831.77,622.17
2016,3,31,12,30,973.0,105.0,4.0,26.0,981.0,874.66,650.88
2016,3,31,12,45,972.5,104.5,4.0,26.5,978.0,912.3,674.77
2016,3,31,13,0,972.0,104.0,4.0,27.0,975.0,946.46,696.17
2016,3,31,13,15,969.5,103.5,3.9,27.0,962.5,975.2,714.7
2016,3,31,13,30,967.0,103.0,3.8,27.0,950.0,1000.06,730.67
2016,3,31,13,45,963.5,102.0,3.75,27.0,929.5,1019.49,743.47
2016,3,31,14,0,960.0,101.0,3.7,27.0,909.0,1034.8,753.71
2016,3,31,14,15,954.0,99.5,3.65,27.0,880.0,1043.0,759.49
2016,3,31,14,30,948.0,98.0,3.6,27.0,851.0,1046.94,762.72
2016,3,31,14,45,936.0,98.0,3.55,27.0,813.5,1042.38,760.64
2016,3,31,15,0,924.0,98.0,3.5,27.0,776.0,1033.7,756.13
2016,3,31,15,15,912.0,95.5,3.4,26.5,732.5,1018.24,748.49
2016,3,31,15,30,900.0,93.0,3.3,26.0,689.0,998.89,738.43
2016,3,31,15,45,885.0,90.0,3.2,26.0,639.5,972.36,722.26
2016,3,31,16,0,870.0,87.0,3.1,26.0,590.0,942.43,703.91
2016,3,31,16,15,847.0,83.5,2.9,25.5,535.5,912.14,685.9
2016,3,31,16,30,824.0,80.0,2.7,25.0,481.0,867.92,658.17
2016,3,31,16,45,792.5,75.5,2.55,24.5,423.5,812.76,622.79
2016,3,31,17,0,761.0,71.0,2.4,24.0,366.0,756.23,585.57
2016,3,31,17,15,712.5,65.5,2.25,22.5,306.5,683.79,537.64
2016,3,31,17,30,664.0,60.0,2.1,21.0,247.0,617.48,491.8
2016,3,31,17,45,583.0,52.5,1.95,20.0,189.5,522.02,419.88
2016,3,31,18,0,502.0,45.0,1.8,19.0,132.0,431.81,347.12
2016,3,31,18,15,365.5,33.0,2.0,18.5,83.5,307.57,242.0
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,186.54,90.35
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,68.66,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.38,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.76,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,1.89,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.03,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,3.79,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,4.56,0.0
2016,4,1,8,15,1.0,77.5,5.05,14.0,78.0,59.47,47.42
2016,4,1,8,30,2.0,149.0,5.3,14.0,150.0,108.18,90.09
2016,4,1,8,45,4.5,166.0,5.55,14.5,168.5,120.15,99.97
2016,4,1,9,0,7.0,183.0,5.8,15.0,187.0,132.01,109.67
2016,4,1,9,15,3.5,98.5,5.75,15.0,100.5,75.87,57.84
2016,4,1,9,30,0.0,14.0,5.7,15.0,14.0,10.72,3.35
2016,4,1,9,45,1.0,88.5,5.7,15.5,89.0,68.47,51.35
2016,4,1,10,0,2.0,163.0,5.7,16.0,164.0,123.99,96.59
2016,4,1,10,15,1.0,137.0,5.6,16.0,137.5,105.2,81.06
2016,4,1,10,30,0.0,111.0,5.5,16.0,111.0,85.58,64.91
2016,4,1,10,45,3.5,150.0,5.45,16.5,153.0,116.81,90.05
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,148.67,115.42
2016,4,1,11,15,206.5,285.0,5.4,17.0,464.5,344.17,271.27
2016,4,1,11,30,406.0,381.0,5.4,17.0,734.0,557.53,436.2
2016,4,1,11,45,431.5,378.5,5.45,17.0,759.0,606.53,473.95
2016,4,1,12,0,457.0,376.0,5.5,17.0,784.0,652.81,509.92
2016,4,1,12,15,314.5,421.0,5.55,17.0,703.0,603.95,471.77
2016,4,1,12,30,172.0,466.0,5.6,17.0,622.0,539.27,420.75
2016,4,1,12,45,91.0,344.0,5.65,17.5,427.0,379.22,297.57
2016,4,1,13,0,10.0,222.0,5.7,18.0,232.0,184.48,143.15
2016,4,1,13,15,9.0,210.0,5.7,18.0,218.5,174.6,135.57
2016,4,1,13,30,8.0,198.0,5.7,18.0,205.0,164.5,127.6
2016,4,1,13,45,7.0,190.0,5.75,18.0,196.0,157.5,122.12
2016,4,1,14,0,6.0,182.0,5.8,18.0,187.0,150.36,116.52
2016,4,1,14,15,143.0,282.5,5.8,17.5,397.0,409.99,326.85
2016,4,1,14,30,280.0,383.0,5.8,17.0,607.0,674.23,531.22
2016,4,1,14,45,155.0,338.0,5.8,17.0,461.0,488.29,387.53
2016,4,1,15,0,30.0,293.0,5.8,17.0,315.0,299.46,237.29
2016,4,1,15,15,87.0,304.0,5.8,16.5,363.0,371.21,297.6
2016,4,1,15,30,144.0,315.0,5.8,16.0,411.0,466.63,375.41
2016,4,1,15,45,121.5,288.5,5.8,16.0,365.0,419.02,338.3
2016,4,1,16,0,99.0,262.0,5.8,16.0,319.0,349.21,283.56
2016,4,1,16,15,351.0,205.0,5.7,15.5,381.0,562.77,462.46
2016,4,1,16,30,603.0,148.0,5.6,15.0,443.0,749.34,613.58
2016,4,1,16,45,575.0,135.5,5.55,15.0,389.5,687.08,566.46
2016,4,1,17,0,547.0,123.0,5.5,15.0,336.0,632.22,525.33
2016,4,1,17,15,493.0,111.0,5.15,14.5,280.0,556.85,466.17
2016,4,1,17,30,439.0,99.0,4.8,14.0,224.0,483.82,406.9
2016,4,1,17,45,379.5,81.5,4.5,13.5,172.0,403.11,339.32
2016,4,1,18,0,320.0,64.0,4.2,13.0,120.0,326.61,272.59
2016,4,1,18,15,211.0,44.5,3.95,12.5,75.5,221.47,179.04
2016,4,1,18,30,102.0,25.0,3.7,12.0,31.0,105.03,54.78
2016,4,1,18,45,51.0,12.5,3.45,11.5,15.5,36.59,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,10.23,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,21.39,12.08
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,32.41,23.44
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,39.46,30.25
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,46.58,36.85
2016,4,2,7,45,698.5,61.5,3.9,10.0,277.5,55.31,44.65
2016,4,2,8,0,753.0,67.0,3.9,11.0,337.0,60.17,48.76
2016,4,2,8,15,788.5,71.5,3.8,12.0,396.5,63.95,51.77
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,67.67,54.66
2016,4,2,8,45,849.5,79.5,3.6,14.5,512.5,70.41,56.51
2016,4,2,9,0,875.0,83.0,3.5,16.0,569.0,80.88,65.05
2016,4,2,9,15,893.0,86.0,3.35,16.5,621.0,126.51,73.73
2016,4,2,9,30,911.0,89.0,3.2,17.0,673.0,191.29,112.1
2016,4,2,9,45,924.0,91.0,3.1,17.5,719.0,256.02,162.68
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,321.44,218.68
2016,4,2,10,15,947.0,94.5,3.05,18.0,804.5,385.97,275.82
2016,4,2,10,30,957.0,96.0,3.1,18.0,844.0,450.29,332.32
2016,4,2,10,45,963.5,97.5,3.15,18.5,876.0,512.57,385.29
2016,4,2,11,0,970.0,99.0,3.2,19.0,908.0,573.73,435.64
2016,4,2,11,15,975.0,100.0,3.25,19.0,931.5,632.27,483.24
2016,4,2,11,30,980.0,101.0,3.3,19.0,955.0,689.01,528.12
2016,4,2,11,45,982.0,102.0,3.35,19.5,969.5,741.74,567.82
2016,4,2,12,0,984.0,103.0,3.4,20.0,984.0,791.94,604.58
2016,4,2,12,15,985.0,103.0,3.4,20.0,990.0,837.8,637.66
2016,4,2,12,30,986.0,103.0,3.4,20.0,996.0,880.61,666.88
2016,4,2,12,45,984.5,103.5,3.45,20.5,992.5,918.59,691.61
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,953.02,713.81
2016,4,2,13,15,980.5,103.5,3.5,21.0,976.5,981.92,733.29
2016,4,2,13,30,978.0,103.0,3.5,21.0,964.0,1006.89,750.22
2016,4,2,13,45,973.0,102.0,3.5,21.0,942.5,1025.0,762.69
2016,4,2,14,0,968.0,101.0,3.5,21.0,921.0,1038.89,772.54
2016,4,2,14,15,961.5,100.0,3.45,21.0,891.5,1047.08,778.41
2016,4,2,14,30,955.0,99.0,3.4,21.0,862.0,1051.01,781.66
2016,4,2,14,45,940.0,100.0,3.4,21.0,823.0,1044.5,778.64
2016,4,2,15,0,925.0,101.0,3.4,21.0,784.0,1033.89,773.15
2016,4,2,15,15,912.0,98.5,3.35,21.0,740.0,1017.42,763.53
2016,4,2,15,30,899.0,96.0,3.3,21.0,696.0,997.06,751.48
2016,4,2,15,45,882.5,93.0,3.25,21.0,646.0,969.1,734.4
2016,4,2,16,0,866.0,90.0,3.2,21.0,596.0,949.15,722.87
2016,4,2,16,15,843.0,86.5,3.0,20.5,541.0,907.61,696.64
2016,4,2,16,30,820.0,83.0,2.8,20.0,486.0,863.48,668.44
2016,4,2,16,45,787.5,78.5,2.6,19.5,428.0,807.6,631.4
