Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.39,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.75,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.27,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,3.78,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,5.31,0.0
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,6.83,0.47
2016,4,13,7,45,0.0,11.0,3.0,15.5,11.0,8.36,1.83
2016,4,13,8,0,0.0,13.0,3.0,16.0,13.0,9.9,3.16
2016,4,13,8,15,0.0,20.5,2.95,16.5,20.5,15.64,8.2
2016,4,13,8,30,0.0,28.0,2.9,17.0,28.0,21.4,13.19
2016,4,13,8,45,0.0,76.0,2.85,17.5,76.0,58.43,45.32
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,93.6,75.2
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,68.99,51.4
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,42.31,29.35
2016,4,13,9,45,4.0,132.5,2.65,18.5,136.0,101.74,77.45
2016,4,13,10,0,8.0,210.0,2.6,19.0,217.0,159.03,122.68
2016,4,13,10,15,6.5,194.0,2.6,19.0,200.0,148.67,114.23
2016,4,13,10,30,5.0,178.0,2.6,19.0,183.0,137.52,105.29
2016,4,13,10,45,7.0,195.5,2.6,19.5,202.0,152.27,116.62
2016,4,13,11,0,9.0,213.0,2.6,20.0,221.0,167.43,128.17
2016,4,13,11,15,9.0,208.5,2.6,20.0,216.5,165.26,126.37
2016,4,13,11,30,9.0,204.0,2.6,20.0,212.0,162.96,124.52
2016,4,13,11,45,23.5,301.0,2.6,20.5,323.0,252.78,193.91
2016,4,13,12,0,38.0,398.0,2.6,21.0,434.0,344.49,262.67
2016,4,13,12,15,22.5,290.0,2.65,21.0,311.5,251.14,191.83
2016,4,13,12,30,7.0,182.0,2.7,21.0,189.0,147.88,112.05
2016,4,13,12,45,3.5,154.0,2.75,21.5,157.5,123.4,92.76
2016,4,13,13,0,0.0,126.0,2.8,22.0,126.0,98.5,72.93
2016,4,13,13,15,0.0,125.5,2.8,22.0,125.5,98.18,72.74
2016,4,13,13,30,0.0,125.0,2.8,22.0,125.0,97.83,72.51
2016,4,13,13,45,0.0,119.0,2.8,22.5,119.0,93.05,68.65
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,88.23,64.79
2016,4,13,14,15,4.5,160.5,2.75,23.0,164.5,131.02,98.77
2016,4,13,14,30,9.0,208.0,2.7,23.0,216.0,175.31,133.59
2016,4,13,14,45,30.5,272.0,2.65,23.0,296.0,270.98,208.17
2016,4,13,15,0,52.0,336.0,2.6,23.0,376.0,358.75,275.14
2016,4,13,15,15,441.5,224.0,2.5,22.5,530.0,685.87,526.53
2016,4,13,15,30,831.0,112.0,2.4,22.0,684.0,937.16,702.93
2016,4,13,15,45,613.0,175.5,2.35,22.0,581.5,800.28,608.57
2016,4,13,16,0,395.0,239.0,2.3,22.0,479.0,627.98,484.82
2016,4,13,16,15,244.0,231.0,2.2,22.0,375.0,479.17,374.69
2016,4,13,16,30,93.0,223.0,2.1,22.0,271.0,297.21,234.25
2016,4,13,16,45,391.0,154.5,2.05,22.0,321.5,530.22,421.04
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,690.86,542.01
2016,4,13,17,15,643.5,79.5,1.8,21.0,315.0,623.69,493.87
2016,4,13,17,30,598.0,73.0,1.6,20.0,258.0,557.5,446.57
2016,4,13,17,45,528.0,64.5,1.4,19.5,203.0,473.52,381.39
2016,4,13,18,0,458.0,56.0,1.2,19.0,148.0,393.79,316.65
2016,4,13,18,15,348.5,43.0,1.15,18.5,100.0,290.89,231.1
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,198.81,145.98
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,70.37,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,11.02,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,21.4,11.21
2016,4,14,6,45,329.5,42.0,2.75,13.5,93.0,34.1,24.18
2016,4,14,7,0,447.0,56.0,3.0,14.0,141.0,45.33,34.66
2016,4,14,7,15,227.5,80.0,3.0,14.5,124.0,58.42,46.53
2016,4,14,7,30,8.0,104.0,3.0,15.0,107.0,75.64,61.76
2016,4,14,7,45,4.0,117.0,3.0,16.0,118.5,85.3,69.88
2016,4,14,8,0,0.0,130.0,3.0,17.0,130.0,94.83,77.67
2016,4,14,8,15,5.5,152.0,3.0,17.5,155.0,110.13,90.42
2016,4,14,8,30,11.0,174.0,3.0,18.0,180.0,125.29,102.84
2016,4,14,8,45,23.0,206.5,3.05,18.5,220.0,146.8,120.45
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,158.64,129.71
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.0,178.9,138.28
2016,4,14,9,30,50.0,292.0,3.0,20.0,326.0,203.08,155.67
2016,4,14,9,45,46.0,306.5,2.95,20.5,339.5,219.59,167.95
2016,4,14,10,0,42.0,321.0,2.9,21.0,353.0,235.63,180.05
2016,4,14,10,15,64.5,356.5,2.85,21.5,408.5,273.13,207.81
2016,4,14,10,30,87.0,392.0,2.8,22.0,464.0,314.38,238.34
2016,4,14,10,45,138.5,416.0,2.8,22.5,535.0,362.59,273.72
2016,4,14,11,0,190.0,440.0,2.8,23.0,606.0,420.17,316.02
2016,4,14,11,15,237.0,444.0,2.8,23.0,656.0,467.4,351.26
2016,4,14,11,30,284.0,448.0,2.8,23.0,706.0,521.42,391.3
2016,4,14,11,45,368.0,423.5,2.8,23.5,762.5,581.08,434.83
2016,4,14,12,0,452.0,399.0,2.8,24.0,819.0,651.16,485.11
2016,4,14,12,15,685.5,266.0,2.75,24.0,906.5,747.67,556.91
2016,4,14,12,30,919.0,133.0,2.7,24.0,994.0,834.8,621.09
2016,4,14,12,45,917.0,133.5,2.7,24.0,989.5,869.49,643.78
2016,4,14,13,0,915.0,134.0,2.7,24.0,985.0,900.9,664.63
2016,4,14,13,15,911.5,133.5,2.65,24.0,971.5,926.72,681.37
2016,4,14,13,30,908.0,133.0,2.6,24.0,958.0,948.85,695.72
2016,4,14,13,45,902.5,132.0,2.6,24.5,936.5,964.9,705.22
2016,4,14,14,0,897.0,131.0,2.6,25.0,915.0,977.01,712.29
2016,4,14,14,15,889.5,129.5,2.55,25.0,885.5,982.78,716.33
2016,4,14,14,30,882.0,128.0,2.5,25.0,856.0,984.53,717.96
2016,4,14,14,45,872.0,126.0,2.5,25.0,819.0,979.43,715.83
2016,4,14,15,0,862.0,124.0,2.5,25.0,782.0,984.08,720.28
2016,4,14,15,15,848.5,121.0,2.5,24.5,738.5,966.52,711.71
2016,4,14,15,30,835.0,118.0,2.5,24.0,695.0,945.27,700.95
2016,4,14,15,45,817.5,114.5,2.5,24.0,646.0,916.23,683.68
2016,4,14,16,0,800.0,111.0,2.5,24.0,597.0,884.01,664.26
2016,4,14,16,15,776.0,106.5,2.45,23.5,543.5,841.97,638.84
2016,4,14,16,30,752.0,102.0,2.4,23.0,490.0,802.84,615.12
2016,4,14,16,45,719.5,97.0,2.4,23.0,434.0,749.06,579.73
2016,4,14,17,0,687.0,92.0,2.4,23.0,378.0,694.32,542.88
2016,4,14,17,15,640.5,85.0,2.2,22.0,320.5,625.87,495.74
2016,4,14,17,30,594.0,78.0,2.0,21.0,263.0,558.41,447.26
2016,4,14,17,45,525.5,68.5,1.8,20.5,207.5,474.52,382.17
2016,4,14,18,0,457.0,59.0,1.6,20.0,152.0,394.69,317.41
2016,4,14,18,15,348.0,45.5,1.6,19.0,103.0,291.78,232.3
2016,4,14,18,30,239.0,32.0,1.6,18.0,54.0,198.21,147.08
2016,4,14,18,45,119.5,16.0,1.6,17.5,27.0,70.83,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,12.2,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,23.51,13.31
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,35.27,25.24
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,47.04,36.07
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,62.11,49.61
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,79.65,65.02
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,97.26,79.99
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,116.1,95.64
2016,4,15,8,15,74.0,189.5,2.25,18.5,223.5,128.78,105.89
2016,4,15,8,30,55.0,210.0,2.2,19.0,239.0,141.07,115.65
2016,4,15,8,45,100.5,243.0,2.2,19.5,302.0,160.84,131.53
2016,4,15,9,0,146.0,276.0,2.2,20.0,365.0,172.41,140.38
2016,4,15,9,15,282.0,276.0,2.2,20.5,464.0,185.56,136.37
2016,4,15,9,30,418.0,276.0,2.2,21.0,563.0,223.64,155.54
2016,4,15,9,45,411.0,298.0,2.25,21.5,595.0,269.31,190.07
2016,4,15,10,0,404.0,320.0,2.3,22.0,627.0,318.48,229.26
2016,4,15,10,15,639.5,224.0,2.35,22.5,737.0,361.02,257.6
2016,4,15,10,30,875.0,128.0,2.4,23.0,847.0,431.69,310.57
2016,4,15,10,45,885.5,127.5,2.45,23.5,877.5,488.77,357.8
2016,4,15,11,0,896.0,127.0,2.5,24.0,908.0,545.2,403.15
2016,4,15,11,15,901.0,128.0,2.55,24.0,930.0,598.8,445.86
2016,4,15,11,30,906.0,129.0,2.6,24.0,952.0,650.77,486.19
2016,4,15,11,45,903.0,133.0,2.7,24.5,963.5,697.94,521.24
2016,4,15,12,0,900.0,137.0,2.8,25.0,975.0,742.46,553.48
2016,4,15,12,15,901.0,137.5,2.85,25.0,979.5,784.48,584.17
2016,4,15,12,30,902.0,138.0,2.9,25.0,984.0,823.85,612.14
2016,4,15,12,45,901.5,137.5,3.0,25.5,980.0,858.36,634.58
2016,4,15,13,0,901.0,137.0,3.1,26.0,976.0,889.71,654.84
2016,4,15,13,15,897.5,136.0,3.2,26.0,963.0,914.71,672.17
2016,4,15,13,30,894.0,135.0,3.3,26.0,950.0,936.05,687.21
2016,4,15,13,45,889.0,134.0,3.4,26.0,928.5,952.27,699.01
2016,4,15,14,0,884.0,133.0,3.5,26.0,907.0,964.61,708.42
2016,4,15,14,15,876.0,131.5,3.55,26.0,877.5,969.74,712.91
2016,4,15,14,30,868.0,130.0,3.6,26.0,848.0,970.91,715.0
2016,4,15,14,45,859.5,127.0,3.7,26.0,811.5,966.2,713.7
2016,4,15,15,0,851.0,124.0,3.8,26.0,775.0,971.21,719.07
2016,4,15,15,15,837.0,121.0,3.8,26.0,731.5,953.21,708.53
2016,4,15,15,30,823.0,118.0,3.8,26.0,688.0,931.57,695.79
2016,4,15,15,45,803.0,115.5,3.85,26.0,639.0,901.47,677.62
2016,4,15,16,0,783.0,113.0,3.9,26.0,590.0,868.33,657.3
2016,4,15,16,15,758.5,108.5,3.9,25.5,537.0,826.23,631.55
2016,4,15,16,30,734.0,104.0,3.9,25.0,484.0,787.31,607.67
2016,4,15,16,45,699.5,99.0,3.9,24.5,428.0,732.43,571.73
2016,4,15,17,0,665.0,94.0,3.9,24.0,372.0,676.78,534.31
2016,4,15,17,15,618.5,86.5,3.65,23.0,315.5,608.63,486.51
2016,4,15,17,30,572.0,79.0,3.4,22.0,259.0,541.56,437.21
2016,4,15,17,45,502.0,69.5,3.15,21.5,204.0,457.75,371.21
2016,4,15,18,0,432.0,60.0,2.9,21.0,149.0,378.19,305.88
2016,4,15,18,15,327.5,46.0,2.85,20.5,101.0,275.2,219.47
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,188.15,139.89
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,87.94,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.5,16.0,3.55,16.0,19.5,12.59,0.0
2016,4,16,6,30,71.0,32.0,3.7,16.0,39.0,23.84,13.65
2016,4,16,6,45,143.5,57.0,3.85,16.5,82.0,41.51,30.38
2016,4,16,7,0,216.0,82.0,4.0,17.0,125.0,58.85,46.11
2016,4,16,7,15,108.0,52.0,4.2,17.5,73.5,38.69,28.6
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,16.74,9.19
2016,4,16,7,45,58.0,97.5,4.6,18.5,121.5,72.3,57.9
2016,4,16,8,0,116.0,173.0,4.8,19.0,221.0,115.9,95.27
2016,4,16,8,15,59.5,166.5,5.05,19.5,191.0,116.04,94.82
2016,4,16,8,30,3.0,160.0,5.3,20.0,161.0,116.49,94.67
2016,4,16,8,45,1.5,145.5,5.55,21.0,146.0,107.87,86.66
2016,4,16,9,0,0.0,131.0,5.8,22.0,131.0,98.51,78.15
2016,4,16,9,15,0.0,131.5,5.85,22.5,131.5,99.39,74.93
2016,4,16,9,30,0.0,132.0,5.9,23.0,132.0,100.23,75.23
2016,4,16,9,45,2.5,154.5,6.0,23.5,156.0,117.31,88.36
2016,4,16,10,0,5.0,177.0,6.1,24.0,180.0,134.86,101.76
2016,4,16,10,15,4.5,172.0,6.1,24.0,175.5,132.05,99.38
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,128.98,96.85
2016,4,16,10,45,2.0,130.0,6.15,24.5,132.0,100.97,74.56
2016,4,16,11,0,0.0,93.0,6.2,25.0,93.0,72.03,51.55
2016,4,16,11,15,3.5,134.0,6.2,25.0,137.0,105.47,77.83
2016,4,16,11,30,7.0,175.0,6.2,25.0,181.0,139.45,104.35
2016,4,16,11,45,7.5,181.0,6.25,25.5,188.0,145.18,108.54
2016,4,16,12,0,8.0,187.0,6.3,26.0,195.0,150.98,112.81
2016,4,16,12,15,9.0,195.5,6.25,26.0,204.5,159.19,119.16
2016,4,16,12,30,10.0,204.0,6.2,26.0,214.0,167.52,125.63
2016,4,16,12,45,5.0,156.5,6.2,26.0,161.5,126.56,93.82
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,85.07,61.37
2016,4,16,13,15,0.0,120.5,6.2,26.0,120.5,94.21,68.57
2016,4,16,13,30,0.0,132.0,6.2,26.0,132.0,103.41,75.8
2016,4,16,13,45,0.0,104.5,6.25,26.0,104.5,81.5,58.71
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,59.71,41.64
2016,4,16,14,15,7.5,174.5,6.3,25.5,181.0,145.27,109.29
2016,4,16,14,30,15.0,272.0,6.3,25.0,285.0,235.75,180.08
2016,4,16,14,45,10.5,231.0,6.3,25.0,240.0,196.88,150.05
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,157.97,119.86
2016,4,16,15,15,3.0,130.0,6.2,24.5,132.5,104.86,78.36
2016,4,16,15,30,0.0,70.0,6.1,24.0,70.0,53.93,37.87
2016,4,16,15,45,0.0,82.0,6.1,24.0,82.0,63.19,45.46
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,72.51,53.13
2016,4,16,16,15,0.0,65.5,5.9,23.5,65.5,50.31,35.42
2016,4,16,16,30,0.0,37.0,5.7,23.0,37.0,28.31,17.63
2016,4,16,16,45,0.0,65.0,5.55,23.0,65.0,49.86,35.43
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,73.11,54.68
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,61.1,45.06
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,49.07,35.28
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,38.26,26.27
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,27.48,17.16
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,18.28,9.33
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,9.11,1.42
2016,4,16,18,45,0.0,6.0,4.6,20.5,6.0,4.54,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,4.93,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,9.87,2.36
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,23.28,14.41
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,36.59,26.28
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,52.13,40.05
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,67.46,53.43
2016,4,17,7,45,12.0,122.5,4.0,20.5,127.5,89.18,71.98
2016,4,17,8,0,24.0,154.0,4.2,21.0,164.0,110.48,89.81
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.0,127.64,103.84
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,144.6,117.48
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,146.4,118.33
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,147.83,118.9
2016,4,17,9,15,12.5,224.0,4.95,23.0,233.0,161.7,123.94
2016,4,17,9,30,13.0,242.0,5.0,23.0,252.0,176.64,135.14
2016,4,17,9,45,71.5,307.0,5.05,23.5,362.0,224.6,169.43
2016,4,17,10,0,130.0,372.0,5.1,24.0,472.0,282.69,211.67
2016,4,17,10,15,126.0,395.0,5.05,24.0,495.5,311.17,234.02
2016,4,17,10,30,122.0,418.0,5.0,24.0,519.0,339.67,256.25
2016,4,17,10,45,160.5,431.0,5.0,24.5,569.0,380.36,286.47
2016,4,17,11,0,199.0,444.0,5.0,25.0,619.0,425.39,319.93
2016,4,17,11,15,203.0,452.0,4.95,25.0,634.0,452.24,340.43
2016,4,17,11,30,207.0,460.0,4.9,25.0,649.0,479.18,360.8
2016,4,17,11,45,103.5,264.0,4.85,25.0,358.5,280.49,213.23
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,52.85,36.19
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,55.21,38.2
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,57.56,40.15
2016,4,17,12,45,6.0,152.0,4.55,24.0,157.5,123.79,92.41
2016,4,17,13,0,12.0,230.0,4.5,24.0,241.0,191.71,145.24
2016,4,17,13,15,6.0,134.5,4.5,24.0,140.0,110.54,82.03
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,30.22,18.48
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,60.16,42.32
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,90.64,66.46
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,56.54,39.61
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,23.15,13.0
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,25.82,15.19
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,28.5,17.39
2016,4,17,15,15,3.5,118.0,4.7,22.5,120.5,95.43,71.51
2016,4,17,15,30,7.0,199.0,4.8,22.0,204.0,168.1,129.85
2016,4,17,15,45,6.0,191.5,4.95,22.0,196.0,161.53,124.9
2016,4,17,16,0,5.0,184.0,5.1,22.0,188.0,155.1,120.15
2016,4,17,16,15,2.5,119.0,5.05,21.5,121.0,95.95,72.98
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,41.4,28.59
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,23.3,13.73
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,2.65,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.51,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.76,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.75,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.51,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,3.4,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,5.3,0.0
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,7.21,0.73
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,9.12,2.43
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,7.22,0.73
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,5.33,0.0
2016,4,18,8,15,0.0,28.5,3.6,19.5,28.5,21.77,13.38
2016,4,18,8,30,0.0,50.0,3.6,20.0,50.0,38.32,27.61
2016,4,18,8,45,3.0,118.0,3.6,20.5,120.0,89.27,70.99
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,135.2,109.18
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.0,126.06,96.57
2016,4,18,9,30,0.0,154.0,3.8,21.0,154.0,115.83,88.21
2016,4,18,9,45,0.0,130.5,3.9,21.5,130.5,99.52,74.81
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,82.39,60.82
2016,4,18,10,15,6.0,175.5,3.75,22.0,181.0,135.06,102.34
2016,4,18,10,30,12.0,244.0,3.5,22.0,255.0,188.08,143.51
2016,4,18,10,45,127.5,341.5,3.3,22.5,454.0,306.52,232.55
2016,4,18,11,0,243.0,439.0,3.1,23.0,653.0,443.02,333.07
2016,4,18,11,15,163.0,443.5,3.05,23.0,588.5,423.82,319.25
2016,4,18,11,30,83.0,448.0,3.0,23.0,524.0,393.32,296.69
2016,4,18,11,45,52.5,396.5,2.95,23.0,445.0,344.21,260.34
2016,4,18,12,0,22.0,345.0,2.9,23.0,366.0,283.57,214.72
2016,4,18,12,15,17.0,291.5,2.9,23.0,308.0,240.46,182.28
2016,4,18,12,30,12.0,238.0,2.9,23.0,250.0,195.91,148.33
2016,4,18,12,45,239.0,321.5,2.95,23.0,546.0,480.69,367.31
2016,4,18,13,0,466.0,405.0,3.0,23.0,842.0,768.67,573.27
2016,4,18,13,15,254.0,403.0,2.95,23.0,641.0,593.56,445.67
2016,4,18,13,30,42.0,401.0,2.9,23.0,440.0,382.91,288.9
2016,4,18,13,45,78.5,421.0,2.85,23.0,491.0,439.79,332.86
2016,4,18,14,0,115.0,441.0,2.8,23.0,542.0,518.08,390.58
2016,4,18,14,15,68.0,373.0,2.65,22.5,432.5,395.01,300.41
2016,4,18,14,30,21.0,305.0,2.5,22.0,323.0,270.05,206.52
2016,4,18,14,45,72.5,339.5,2.35,22.0,396.5,374.87,287.99
2016,4,18,15,0,124.0,374.0,2.2,22.0,470.0,484.76,370.13
2016,4,18,15,15,71.5,312.0,2.05,22.0,366.5,353.43,271.79
2016,4,18,15,30,19.0,250.0,1.9,22.0,263.0,225.34,173.58
2016,4,18,15,45,9.5,178.5,1.8,22.0,185.0,153.04,117.63
2016,4,18,16,0,0.0,107.0,1.7,22.0,107.0,83.25,62.06
2016,4,18,16,15,0.0,98.0,1.6,21.5,98.0,75.91,56.55
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,68.57,50.9
2016,4,18,16,45,11.5,123.0,1.45,21.0,128.0,108.53,84.18
2016,4,18,17,0,23.0,157.0,1.4,21.0,167.0,153.09,120.86
2016,4,18,17,15,16.5,135.0,1.25,20.5,141.5,128.8,101.38
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,104.8,81.95
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,80.99,62.17
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,57.17,42.06
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,38.39,26.09
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,19.09,9.48
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,9.52,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,14.37,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,28.26,17.9
2016,4,19,6,45,213.5,58.0,1.85,17.5,95.5,42.83,31.58
2016,4,19,7,0,299.0,78.0,2.1,18.0,141.0,57.01,44.42
2016,4,19,7,15,149.5,86.0,2.05,18.0,117.5,61.52,48.63
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,69.58,55.7
2016,4,19,7,45,0.0,100.0,2.0,18.5,100.0,74.56,59.78
2016,4,19,8,0,0.0,106.0,2.0,19.0,106.0,79.4,63.63
2016,4,19,8,15,0.0,113.5,1.95,19.5,113.5,85.16,68.19
2016,4,19,8,30,0.0,121.0,1.9,20.0,121.0,90.85,72.63
2016,4,19,8,45,1.5,147.0,1.85,20.5,148.0,108.99,87.53
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,126.81,101.91
2016,4,19,9,15,3.0,174.5,1.75,21.0,177.0,129.09,98.76
2016,4,19,9,30,3.0,176.0,1.7,21.0,179.0,131.5,100.33
2016,4,19,9,45,5.0,187.5,1.7,21.5,192.0,141.08,107.33
2016,4,19,10,0,7.0,199.0,1.7,22.0,205.0,151.0,114.58
2016,4,19,10,15,105.5,306.5,1.7,22.0,394.5,249.8,187.86
2016,4,19,10,30,204.0,414.0,1.7,22.0,584.0,367.22,274.11
2016,4,19,10,45,215.0,421.0,1.7,22.5,605.5,396.52,295.62
2016,4,19,11,0,226.0,428.0,1.7,23.0,627.0,426.62,317.88
2016,4,19,11,15,172.0,446.5,1.7,23.0,600.5,430.14,321.09
2016,4,19,11,30,118.0,465.0,1.7,23.0,574.0,428.3,319.82
2016,4,19,11,45,114.0,470.5,1.75,23.5,577.0,440.1,328.1
2016,4,19,12,0,110.0,476.0,1.8,24.0,580.0,453.31,337.17
2016,4,19,12,15,151.5,483.0,1.8,24.0,626.5,508.06,376.92
2016,4,19,12,30,193.0,490.0,1.8,24.0,673.0,559.97,414.09
2016,4,19,12,45,247.5,476.5,1.8,24.5,710.0,618.38,454.87
2016,4,19,13,0,302.0,463.0,1.8,25.0,747.0,669.77,490.32
2016,4,19,13,15,253.0,466.5,1.8,24.5,702.5,647.86,475.36
2016,4,19,13,30,204.0,470.0,1.8,24.0,658.0,606.12,447.24
2016,4,19,13,45,482.5,334.5,1.8,24.0,764.5,778.94,573.28
2016,4,19,14,0,761.0,199.0,1.8,24.0,871.0,928.92,677.24
2016,4,19,14,15,388.0,234.5,1.85,24.0,577.0,619.88,464.23
2016,4,19,14,30,15.0,270.0,1.9,24.0,283.0,233.53,175.92
2016,4,19,14,45,24.0,291.5,1.95,24.0,311.0,281.44,214.03
2016,4,19,15,0,33.0,313.0,2.0,24.0,339.0,314.04,239.07
2016,4,19,15,15,87.5,323.0,2.05,23.5,385.5,379.21,290.63
2016,4,19,15,30,142.0,333.0,2.1,23.0,432.0,466.02,357.31
2016,4,19,15,45,76.0,267.0,2.15,23.0,320.0,316.56,244.97
2016,4,19,16,0,10.0,201.0,2.2,23.0,208.0,174.97,134.67
2016,4,19,16,15,8.0,185.5,2.2,23.0,191.0,160.51,123.96
2016,4,19,16,30,6.0,170.0,2.2,23.0,174.0,146.14,112.95
2016,4,19,16,45,268.5,149.0,2.2,23.0,264.5,392.26,313.99
2016,4,19,17,0,531.0,128.0,2.2,23.0,355.0,590.84,467.46
2016,4,19,17,15,483.5,117.0,1.95,22.5,301.0,524.39,416.8
2016,4,19,17,30,436.0,106.0,1.7,22.0,247.0,459.84,367.96
2016,4,19,17,45,368.0,92.5,1.5,21.5,194.5,381.06,306.34
2016,4,19,18,0,300.0,79.0,1.3,21.0,142.0,307.34,246.47
2016,4,19,18,15,216.5,59.0,1.25,20.5,97.5,209.76,166.07
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,133.67,99.8
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,63.28,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,45.0,20.0,0.55,18.0,24.5,15.18,0.0
2016,4,20,6,30,90.0,40.0,0.6,18.0,49.0,29.47,19.02
2016,4,20,6,45,164.5,63.5,0.7,18.0,93.5,46.07,34.4
2016,4,20,7,0,239.0,87.0,0.8,18.0,138.0,62.43,49.18
2016,4,20,7,15,301.5,105.0,0.75,18.0,189.0,75.08,60.45
2016,4,20,7,30,364.0,123.0,0.7,18.0,240.0,86.47,70.32
2016,4,20,7,45,182.0,65.0,0.65,18.5,123.5,45.59,34.49
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,5.33,0.0
2016,4,20,8,15,275.5,86.5,0.6,19.5,231.5,59.58,46.29
2016,4,20,8,30,551.0,166.0,0.6,20.0,456.0,112.14,90.55
2016,4,20,8,45,419.0,217.5,0.65,20.5,451.5,136.74,110.37
2016,4,20,9,0,287.0,269.0,0.7,21.0,447.0,164.83,132.79
2016,4,20,9,15,204.0,300.0,0.75,21.0,431.5,199.37,148.1
2016,4,20,9,30,121.0,331.0,0.8,21.0,416.0,225.37,167.74
2016,4,20,9,45,130.5,354.0,0.9,21.5,451.0,255.41,189.33
2016,4,20,10,0,140.0,377.0,1.0,22.0,486.0,287.09,212.77
2016,4,20,10,15,332.0,347.0,1.05,22.5,620.5,341.2,248.08
2016,4,20,10,30,524.0,317.0,1.1,23.0,755.0,419.0,303.04
2016,4,20,10,45,432.0,368.0,1.15,23.5,737.5,450.33,329.03
2016,4,20,11,0,340.0,419.0,1.2,24.0,720.0,474.11,347.95
2016,4,20,11,15,569.5,303.0,1.2,24.0,820.5,545.41,400.45
2016,4,20,11,30,799.0,187.0,1.2,24.0,921.0,628.62,461.65
2016,4,20,11,45,833.5,166.0,1.2,24.0,941.5,677.83,497.48
2016,4,20,12,0,868.0,145.0,1.2,24.0,962.0,718.32,527.22
2016,4,20,12,15,869.0,145.5,1.2,24.0,966.5,758.66,555.58
2016,4,20,12,30,870.0,146.0,1.2,24.0,971.0,796.49,581.65
2016,4,20,12,45,867.0,147.0,1.2,24.0,966.0,828.82,602.71
2016,4,20,13,0,864.0,148.0,1.2,24.0,961.0,858.05,621.46
2016,4,20,13,15,861.0,147.5,1.15,24.0,948.5,882.81,636.62
2016,4,20,13,30,858.0,147.0,1.1,24.0,936.0,904.12,649.56
2016,4,20,13,45,850.0,147.0,1.1,24.0,914.0,917.77,658.48
2016,4,20,14,0,842.0,147.0,1.1,24.0,892.0,942.8,674.78
2016,4,20,14,15,834.0,145.0,1.1,23.5,863.0,947.05,679.26
2016,4,20,14,30,826.0,143.0,1.1,23.0,834.0,947.36,681.68
2016,4,20,14,45,824.5,135.5,1.1,23.0,799.5,944.28,680.86
2016,4,20,15,0,823.0,128.0,1.1,23.0,765.0,937.23,677.7
2016,4,20,15,15,809.0,125.5,1.15,23.0,722.5,919.89,668.97
2016,4,20,15,30,795.0,123.0,1.2,23.0,680.0,899.06,658.12
2016,4,20,15,45,776.0,119.5,1.3,23.0,632.0,869.25,642.06
2016,4,20,16,0,757.0,116.0,1.4,23.0,584.0,836.5,623.83
2016,4,20,16,15,732.5,111.5,1.45,22.5,532.0,800.36,603.55
2016,4,20,16,30,708.0,107.0,1.5,22.0,480.0,757.1,577.92
2016,4,20,16,45,675.5,101.5,1.55,22.0,425.5,704.41,543.91
2016,4,20,17,0,643.0,96.0,1.6,22.0,371.0,650.93,508.44
2016,4,20,17,15,598.0,89.0,1.45,21.5,316.0,585.91,462.82
2016,4,20,17,30,553.0,82.0,1.3,21.0,261.0,521.91,415.57
2016,4,20,17,45,486.0,72.5,1.2,21.0,207.0,441.88,353.62
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,365.89,292.38
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,269.87,213.69
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,188.91,142.83
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,91.04,10.63
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.51,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.27,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.03,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,4.56,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,22.5,0.8,20.5,22.5,17.18,9.35
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,29.09,19.56
2016,4,21,8,45,0.0,67.0,0.85,21.5,67.0,51.48,38.58
2016,4,21,9,0,0.0,96.0,0.9,22.0,96.0,73.87,57.22
2016,4,21,9,15,0.0,75.0,0.9,22.0,75.0,57.77,41.4
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,41.56,28.2
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,78.31,57.52
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,113.6,85.05
2016,4,21,10,15,99.0,283.0,1.0,23.0,366.5,232.17,173.38
2016,4,21,10,30,197.0,417.0,1.0,23.0,583.0,365.37,270.15
2016,4,21,10,45,247.0,423.5,1.05,23.5,638.5,407.72,300.18
2016,4,21,11,0,297.0,430.0,1.1,24.0,694.0,459.53,337.54
2016,4,21,11,15,569.5,294.0,1.15,24.0,814.5,537.79,394.96
2016,4,21,11,30,842.0,158.0,1.2,24.0,935.0,630.99,463.66
2016,4,21,11,45,859.0,149.5,1.3,24.0,951.5,672.43,495.03
2016,4,21,12,0,876.0,141.0,1.4,24.0,968.0,719.27,529.76
2016,4,21,12,15,877.0,141.5,1.5,24.0,972.5,759.78,559.34
2016,4,21,12,30,878.0,142.0,1.6,24.0,977.0,797.76,586.78
2016,4,21,12,45,877.5,141.5,1.7,24.5,972.5,831.05,608.54
2016,4,21,13,0,877.0,141.0,1.8,25.0,968.0,861.31,628.06
2016,4,21,13,15,636.5,275.0,1.85,25.0,871.0,822.85,599.87
2016,4,21,13,30,396.0,409.0,1.9,25.0,774.0,734.38,536.55
2016,4,21,13,45,625.0,275.5,2.0,25.0,836.5,854.01,624.45
2016,4,21,14,0,854.0,142.0,2.1,25.0,899.0,932.09,678.93
2016,4,21,14,15,846.0,140.0,2.15,24.5,869.5,936.37,683.58
2016,4,21,14,30,838.0,138.0,2.2,24.0,840.0,951.29,696.1
2016,4,21,14,45,489.0,258.5,2.25,24.0,664.0,748.67,558.2
2016,4,21,15,0,140.0,379.0,2.3,24.0,488.0,502.07,378.2
2016,4,21,15,15,463.0,253.5,2.3,24.0,584.5,723.24,546.49
2016,4,21,15,30,786.0,128.0,2.3,24.0,681.0,893.71,666.6
2016,4,21,15,45,769.0,123.5,2.3,24.0,633.0,864.82,647.3
2016,4,21,16,0,752.0,119.0,2.3,24.0,585.0,832.95,627.8
2016,4,21,16,15,727.5,114.0,2.2,23.5,533.0,796.64,605.53
2016,4,21,16,30,703.0,109.0,2.1,23.0,481.0,752.97,577.85
2016,4,21,16,45,670.5,103.5,2.05,23.0,426.5,700.49,542.74
2016,4,21,17,0,638.0,98.0,2.0,23.0,372.0,647.24,506.38
2016,4,21,17,15,593.0,90.5,1.9,22.5,316.5,581.91,460.52
2016,4,21,17,30,548.0,83.0,1.8,22.0,261.0,517.65,413.16
2016,4,21,17,45,482.0,73.5,1.7,21.5,207.5,438.67,352.38
2016,4,21,18,0,416.0,64.0,1.6,21.0,154.0,363.64,292.08
2016,4,21,18,15,320.0,50.0,1.55,20.5,107.0,268.05,213.09
2016,4,21,18,30,224.0,36.0,1.5,20.0,60.0,187.13,142.23
2016,4,21,18,45,112.0,18.0,1.5,20.0,30.0,90.65,18.96
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,13.32,0.51
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,27.07,17.54
2016,4,22,6,45,436.0,44.0,2.4,15.0,121.5,36.0,26.07
2016,4,22,7,0,537.0,55.0,2.7,16.0,173.0,44.94,34.23
2016,4,22,7,15,600.0,62.0,2.6,16.5,230.0,50.44,39.17
2016,4,22,7,30,663.0,69.0,2.5,17.0,287.0,55.95,43.94
2016,4,22,7,45,704.5,75.0,2.45,18.0,345.5,60.4,47.53
2016,4,22,8,0,746.0,81.0,2.4,19.0,404.0,70.04,55.52
2016,4,22,8,15,775.5,85.0,2.35,19.5,461.0,72.93,57.66
2016,4,22,8,30,805.0,89.0,2.3,20.0,518.0,75.74,59.72
2016,4,22,8,45,826.5,93.0,2.25,21.0,571.5,78.27,61.39
2016,4,22,9,0,848.0,97.0,2.2,22.0,625.0,80.67,62.94
2016,4,22,9,15,864.0,100.0,2.25,22.0,674.5,126.8,75.12
2016,4,22,9,30,880.0,103.0,2.3,22.0,724.0,187.87,108.41
2016,4,22,9,45,891.5,105.5,2.4,22.5,767.5,249.02,153.85
2016,4,22,10,0,903.0,108.0,2.5,23.0,811.0,310.62,204.8
2016,4,22,10,15,912.0,110.0,2.55,23.0,847.5,371.31,257.08
2016,4,22,10,30,921.0,112.0,2.6,23.0,884.0,431.65,308.89
2016,4,22,10,45,926.5,113.5,2.65,23.5,913.5,489.53,357.22
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,546.17,403.1
2016,4,22,11,15,936.5,116.0,2.7,24.0,964.5,600.46,446.45
2016,4,22,11,30,941.0,117.0,2.7,24.0,986.0,652.96,487.21
2016,4,22,11,45,944.0,117.0,2.75,24.5,998.5,701.79,523.46
2016,4,22,12,0,947.0,117.0,2.8,25.0,1011.0,748.3,557.06
2016,4,22,12,15,947.5,117.0,2.8,25.0,1015.0,790.5,587.69
2016,4,22,12,30,948.0,117.0,2.8,25.0,1019.0,829.85,615.15
2016,4,22,12,45,946.0,117.0,2.8,25.0,1014.0,864.18,637.98
2016,4,22,13,0,944.0,117.0,2.8,25.0,1009.0,895.14,658.52
2016,4,22,13,15,941.0,116.5,2.75,25.0,995.5,921.27,675.49
2016,4,22,13,30,938.0,116.0,2.7,25.0,982.0,943.65,690.0
2016,4,22,13,45,932.5,115.5,2.7,25.0,960.0,959.92,701.01
2016,4,22,14,0,927.0,115.0,2.7,25.0,938.0,972.17,709.57
2016,4,22,14,15,920.0,113.5,2.65,25.0,908.0,978.03,713.69
2016,4,22,14,30,913.0,112.0,2.6,25.0,878.0,979.8,715.34
2016,4,22,14,45,903.0,110.5,2.6,25.0,840.5,974.71,713.18
2016,4,22,15,0,893.0,109.0,2.6,25.0,803.0,965.66,708.65
2016,4,22,15,15,880.5,106.5,2.5,25.0,759.0,949.38,698.64
2016,4,22,15,30,868.0,104.0,2.4,25.0,715.0,929.44,686.39
2016,4,22,15,45,851.0,101.0,2.35,25.0,666.0,912.46,676.69
2016,4,22,16,0,834.0,98.0,2.3,25.0,617.0,880.78,657.2
2016,4,22,16,15,812.0,94.5,2.15,24.5,563.0,841.23,632.8
2016,4,22,16,30,790.0,91.0,2.0,24.0,509.0,799.25,606.5
2016,4,22,16,45,760.0,86.0,1.85,24.0,452.5,746.89,571.44
2016,4,22,17,0,730.0,81.0,1.7,24.0,396.0,693.29,534.98
2016,4,22,17,15,687.5,75.5,1.5,23.0,338.5,632.9,494.35
2016,4,22,17,30,645.0,70.0,1.3,22.0,281.0,569.55,449.74
2016,4,22,17,45,582.5,62.5,1.15,21.5,225.0,491.63,390.7
2016,4,22,18,0,520.0,55.0,1.0,21.0,169.0,417.31,331.77
2016,4,22,18,15,417.0,44.0,1.0,20.0,118.5,320.08,253.25
2016,4,22,18,30,314.0,33.0,1.0,19.0,68.0,232.4,177.57
2016,4,22,18,45,157.0,16.5,1.05,18.5,34.0,113.33,34.11
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
