Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,160.5,17.5,1.0,14.5,36.0,14.1,2.08
2016,4,23,6,30,321.0,35.0,1.1,15.0,72.0,28.61,18.89
2016,4,23,6,45,424.0,46.0,1.2,16.0,123.5,37.47,27.31
2016,4,23,7,0,527.0,57.0,1.3,17.0,175.0,46.36,35.37
2016,4,23,7,15,590.5,64.5,1.2,17.5,232.0,52.16,40.55
2016,4,23,7,30,654.0,72.0,1.1,18.0,289.0,57.95,45.52
2016,4,23,7,45,697.0,77.5,1.0,18.5,347.5,61.98,48.81
2016,4,23,8,0,740.0,83.0,0.9,19.0,406.0,71.37,56.63
2016,4,23,8,15,769.5,87.5,1.0,20.0,462.5,74.54,58.88
2016,4,23,8,30,799.0,92.0,1.1,21.0,519.0,77.62,61.02
2016,4,23,8,45,819.5,96.5,1.25,22.0,572.5,80.37,62.85
2016,4,23,9,0,840.0,101.0,1.4,23.0,626.0,82.95,64.54
2016,4,23,9,15,855.5,104.0,1.45,23.0,675.0,119.96,69.67
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,188.52,108.66
2016,4,23,9,45,881.0,110.0,1.55,23.5,766.5,249.09,153.14
2016,4,23,10,0,891.0,113.0,1.6,24.0,809.0,309.93,202.86
2016,4,23,10,15,900.0,115.0,1.6,24.0,845.5,369.86,253.69
2016,4,23,10,30,909.0,117.0,1.6,24.0,882.0,429.44,303.96
2016,4,23,10,45,913.5,119.5,1.65,24.5,911.0,486.83,351.05
2016,4,23,11,0,918.0,122.0,1.7,25.0,940.0,542.93,395.66
2016,4,23,11,15,922.5,123.0,1.7,25.0,961.0,596.46,437.53
2016,4,23,11,30,927.0,124.0,1.7,25.0,982.0,648.24,476.85
2016,4,23,11,45,929.5,124.5,1.7,25.0,994.5,696.45,512.55
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,742.37,545.72
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,784.0,575.21
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,822.85,601.93
2016,4,23,12,45,930.5,125.5,1.75,25.5,1009.5,856.75,623.17
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,887.35,642.18
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,913.19,659.38
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,935.35,674.32
2016,4,23,13,45,916.0,124.5,1.95,26.0,955.0,951.02,685.23
2016,4,23,14,0,910.0,124.0,2.0,26.0,933.0,962.71,693.8
2016,4,23,14,15,903.5,122.5,2.1,25.5,903.5,969.01,701.04
2016,4,23,14,30,897.0,121.0,2.2,25.0,874.0,971.29,705.89
2016,4,23,14,45,887.0,119.5,2.3,25.0,837.5,966.31,704.84
2016,4,23,15,0,877.0,118.0,2.4,25.0,801.0,957.43,701.42
2016,4,23,15,15,864.5,115.5,2.45,25.0,757.5,941.42,692.96
2016,4,23,15,30,852.0,113.0,2.5,25.0,714.0,933.8,690.19
2016,4,23,15,45,835.5,109.5,2.6,25.0,665.5,905.52,674.09
2016,4,23,16,0,819.0,106.0,2.7,25.0,617.0,874.05,655.86
2016,4,23,16,15,796.5,102.0,2.65,24.5,563.5,833.86,631.61
2016,4,23,16,30,774.0,98.0,2.6,24.0,510.0,791.29,605.4
2016,4,23,16,45,744.0,93.0,2.55,23.5,453.5,739.43,572.09
2016,4,23,17,0,714.0,88.0,2.5,23.0,397.0,690.86,540.39
2016,4,23,17,15,670.5,81.5,2.3,22.5,339.5,625.45,494.56
2016,4,23,17,30,627.0,75.0,2.1,22.0,282.0,560.84,447.26
2016,4,23,17,45,562.0,67.0,1.9,21.5,225.5,481.49,386.18
2016,4,23,18,0,497.0,59.0,1.7,21.0,169.0,405.92,325.47
2016,4,23,18,15,396.5,47.5,1.65,20.0,119.0,310.8,247.51
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,224.82,172.84
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,107.13,39.11
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,31.5,21.5,1.9,15.0,25.5,16.43,4.41
2016,4,24,6,30,63.0,43.0,2.1,15.0,51.0,31.78,21.66
2016,4,24,6,45,103.0,67.5,2.35,15.5,87.5,48.72,37.22
2016,4,24,7,0,143.0,92.0,2.6,16.0,124.0,65.37,52.26
2016,4,24,7,15,175.0,115.5,2.8,16.5,166.0,81.08,66.15
2016,4,24,7,30,207.0,139.0,3.0,17.0,208.0,94.88,78.02
2016,4,24,7,45,243.0,156.0,3.2,17.5,252.0,105.57,86.93
2016,4,24,8,0,279.0,173.0,3.4,18.0,296.0,115.94,95.38
2016,4,24,8,15,296.0,196.0,3.5,18.5,342.0,128.87,105.87
2016,4,24,8,30,313.0,219.0,3.6,19.0,388.0,141.22,115.72
2016,4,24,8,45,182.5,242.5,3.75,19.5,343.5,156.89,128.24
2016,4,24,9,0,52.0,266.0,3.9,20.0,299.0,173.72,141.58
2016,4,24,9,15,34.0,255.0,3.95,20.0,277.0,172.62,133.19
2016,4,24,9,30,16.0,244.0,4.0,20.0,255.0,178.44,137.65
2016,4,24,9,45,8.0,193.0,4.1,20.5,199.0,145.48,111.31
2016,4,24,10,0,0.0,142.0,4.2,21.0,143.0,108.24,81.66
2016,4,24,10,15,6.5,198.5,4.2,21.0,204.5,151.76,115.85
2016,4,24,10,30,13.0,255.0,4.2,21.0,266.0,196.09,150.28
2016,4,24,10,45,12.5,248.0,4.25,21.5,259.0,192.88,147.34
2016,4,24,11,0,12.0,241.0,4.3,22.0,252.0,189.3,144.22
2016,4,24,11,15,21.5,310.0,4.3,22.0,330.5,247.45,189.05
2016,4,24,11,30,31.0,379.0,4.3,22.0,409.0,308.91,235.74
2016,4,24,11,45,114.5,434.5,4.3,22.5,543.5,414.14,314.98
2016,4,24,12,0,198.0,490.0,4.3,23.0,678.0,525.92,397.26
2016,4,24,12,15,287.5,463.5,4.2,23.0,738.0,592.84,447.07
2016,4,24,12,30,377.0,437.0,4.1,23.0,798.0,660.35,497.1
2016,4,24,12,45,216.5,439.5,4.1,23.0,647.0,546.82,413.27
2016,4,24,13,0,56.0,442.0,4.1,23.0,496.0,416.61,315.02
2016,4,24,13,15,36.0,369.5,4.05,23.0,404.5,342.22,260.01
2016,4,24,13,30,16.0,297.0,4.0,23.0,313.0,251.62,191.43
2016,4,24,13,45,12.5,251.5,3.95,23.0,263.5,211.9,161.29
2016,4,24,14,0,9.0,206.0,3.9,23.0,214.0,171.82,130.44
2016,4,24,14,15,14.5,254.0,3.85,23.0,267.0,217.61,166.29
2016,4,24,14,30,20.0,302.0,3.8,23.0,320.0,265.2,203.12
2016,4,24,14,45,235.0,304.5,3.75,23.0,489.5,529.74,408.43
2016,4,24,15,0,450.0,307.0,3.7,23.0,659.0,757.18,575.71
2016,4,24,15,15,322.5,322.0,3.7,23.0,567.0,635.62,486.32
2016,4,24,15,30,195.0,337.0,3.7,23.0,475.0,514.05,396.16
2016,4,24,15,45,437.0,243.5,3.7,23.0,524.5,678.91,524.86
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,801.04,617.51
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,759.07,588.46
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,715.28,558.88
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,661.79,521.4
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,607.64,482.41
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,535.16,429.07
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,473.04,381.85
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,398.07,322.71
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,327.57,264.98
2016,4,24,18,15,258.5,60.5,2.6,20.5,108.5,242.93,193.95
2016,4,24,18,30,172.0,43.0,2.5,20.0,62.0,166.7,127.56
2016,4,24,18,45,86.0,21.5,2.45,19.5,31.0,74.45,29.63
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.5,21.5,2.55,19.5,35.0,16.3,4.96
2016,4,25,6,30,225.0,43.0,2.7,20.0,70.0,32.31,21.67
2016,4,25,6,45,317.0,58.0,2.85,20.5,118.5,43.51,31.98
2016,4,25,7,0,409.0,73.0,3.0,21.0,167.0,54.65,41.95
2016,4,25,7,15,204.5,85.0,3.2,21.5,132.0,61.66,48.07
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,71.95,56.8
2016,4,25,7,45,46.5,141.0,3.6,22.5,161.5,99.1,79.73
2016,4,25,8,0,93.0,185.0,3.8,23.0,226.0,125.97,101.99
2016,4,25,8,15,108.0,212.0,3.9,23.5,266.0,142.49,115.19
2016,4,25,8,30,123.0,239.0,4.0,24.0,306.0,152.88,123.13
2016,4,25,8,45,79.5,246.0,4.15,24.5,291.0,162.96,130.75
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,166.77,133.18
2016,4,25,9,15,130.5,294.5,4.35,25.0,386.5,191.02,142.64
2016,4,25,9,30,225.0,336.0,4.4,25.0,497.0,240.25,174.28
2016,4,25,9,45,175.0,359.0,4.45,25.5,489.0,265.17,194.21
2016,4,25,10,0,125.0,382.0,4.5,26.0,481.0,284.29,210.59
2016,4,25,10,15,130.5,395.5,4.5,26.0,503.0,309.62,230.1
2016,4,25,10,30,136.0,409.0,4.5,26.0,525.0,335.61,250.13
2016,4,25,10,45,480.0,285.0,4.5,26.5,711.5,411.99,303.59
2016,4,25,11,0,824.0,161.0,4.5,27.0,898.0,523.77,386.1
2016,4,25,11,15,829.0,162.0,4.5,27.0,917.5,574.56,426.63
2016,4,25,11,30,834.0,163.0,4.5,27.0,937.0,623.94,465.29
2016,4,25,11,45,857.0,149.5,4.55,27.5,954.5,664.78,496.57
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,711.6,531.2
2016,4,25,12,15,880.5,136.0,4.55,28.0,976.0,751.09,560.26
2016,4,25,12,30,881.0,136.0,4.5,28.0,980.0,788.0,587.04
2016,4,25,12,45,876.0,138.5,4.5,28.5,974.0,819.76,607.86
2016,4,25,13,0,871.0,141.0,4.5,29.0,968.0,848.34,626.09
2016,4,25,13,15,867.5,140.5,4.45,29.0,955.0,872.44,642.3
2016,4,25,13,30,864.0,140.0,4.4,29.0,942.0,893.05,656.22
2016,4,25,13,45,855.5,141.0,4.35,29.0,919.5,906.89,665.68
2016,4,25,14,0,847.0,142.0,4.3,29.0,897.0,916.97,672.77
2016,4,25,14,15,839.0,140.0,4.25,29.0,868.5,921.04,675.99
2016,4,25,14,30,831.0,138.0,4.2,29.0,840.0,935.59,686.39
2016,4,25,14,45,815.5,139.0,4.2,29.0,802.5,927.95,682.31
2016,4,25,15,0,800.0,140.0,4.2,29.0,765.0,916.59,676.02
2016,4,25,15,15,785.5,137.0,4.1,28.5,723.0,898.49,666.18
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,876.97,654.1
2016,4,25,15,45,747.5,132.5,3.95,28.0,632.5,845.62,634.26
2016,4,25,16,0,724.0,131.0,3.9,28.0,584.0,817.97,616.99
2016,4,25,16,15,699.0,125.5,3.75,27.5,532.5,776.13,590.44
2016,4,25,16,30,674.0,120.0,3.6,27.0,481.0,732.39,562.27
2016,4,25,16,45,639.5,114.5,3.5,27.0,427.0,679.37,526.07
2016,4,25,17,0,605.0,109.0,3.4,27.0,373.0,625.72,488.53
2016,4,25,17,15,560.0,100.5,3.2,26.5,318.5,560.83,441.74
2016,4,25,17,30,515.0,92.0,3.0,26.0,264.0,497.02,394.29
2016,4,25,17,45,450.0,81.5,2.8,26.0,211.0,413.46,329.27
2016,4,25,18,0,385.0,71.0,2.6,26.0,158.0,342.27,271.59
2016,4,25,18,15,294.0,56.0,2.65,25.5,111.0,256.11,200.87
2016,4,25,18,30,203.0,41.0,2.7,25.0,64.0,178.84,134.84
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.0,89.46,39.93
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,17.53,6.41
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,34.25,23.37
2016,4,26,6,45,269.0,64.5,4.15,20.5,117.0,47.62,35.55
2016,4,26,7,0,346.0,83.0,4.2,21.0,164.0,60.75,47.25
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,73.97,58.84
2016,4,26,7,30,31.0,127.0,4.4,21.0,138.0,89.21,71.94
2016,4,26,7,45,102.5,157.0,4.55,21.5,201.5,106.55,86.44
2016,4,26,8,0,174.0,187.0,4.7,22.0,265.0,125.23,101.8
2016,4,26,8,15,108.0,202.5,4.8,22.5,253.0,133.21,107.92
2016,4,26,8,30,42.0,218.0,4.9,23.0,241.0,146.11,118.09
2016,4,26,8,45,143.0,252.0,5.05,23.5,340.5,160.65,129.5
2016,4,26,9,0,244.0,286.0,5.2,24.0,440.0,180.22,144.92
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.0,161.59,111.81
2016,4,26,9,30,714.0,171.0,5.3,25.0,682.0,192.78,118.22
2016,4,26,9,45,731.0,174.0,5.4,25.5,724.0,247.4,158.14
2016,4,26,10,0,748.0,177.0,5.5,26.0,766.0,303.54,203.72
2016,4,26,10,15,759.0,180.0,5.55,26.0,801.0,359.06,251.02
2016,4,26,10,30,770.0,183.0,5.6,26.0,836.0,417.63,300.68
2016,4,26,10,45,776.5,186.0,5.7,26.5,863.5,470.3,344.75
2016,4,26,11,0,783.0,189.0,5.8,27.0,891.0,522.3,387.21
2016,4,26,11,15,788.0,191.0,5.85,27.0,911.0,571.92,427.55
2016,4,26,11,30,793.0,193.0,5.9,27.0,931.0,620.29,466.03
2016,4,26,11,45,800.5,190.5,5.95,27.0,944.0,665.51,501.47
2016,4,26,12,0,808.0,188.0,6.0,27.0,957.0,709.2,535.12
2016,4,26,12,15,808.0,188.5,5.95,27.0,960.0,748.06,564.31
2016,4,26,12,30,808.0,189.0,5.9,27.0,963.0,784.47,591.24
2016,4,26,12,45,491.5,327.5,5.9,27.5,798.0,689.85,517.98
2016,4,26,13,0,175.0,466.0,5.9,28.0,633.0,546.93,408.3
2016,4,26,13,15,161.0,472.0,5.85,28.0,624.0,552.14,412.37
2016,4,26,13,30,147.0,478.0,5.8,28.0,615.0,555.97,415.0
2016,4,26,13,45,132.5,463.5,5.8,28.0,585.5,539.42,403.23
2016,4,26,14,0,118.0,449.0,5.8,28.0,556.0,521.05,390.18
2016,4,26,14,15,107.5,430.5,5.7,28.0,525.0,481.7,361.96
2016,4,26,14,30,97.0,412.0,5.6,28.0,494.0,459.55,346.09
2016,4,26,14,45,117.0,397.5,5.6,28.0,492.5,489.4,369.21
2016,4,26,15,0,137.0,383.0,5.6,28.0,491.0,498.38,377.15
2016,4,26,15,15,138.0,361.0,5.5,27.5,465.0,481.06,366.02
2016,4,26,15,30,139.0,339.0,5.4,27.0,439.0,462.65,354.09
2016,4,26,15,45,169.0,314.0,5.3,27.0,426.5,466.19,358.68
2016,4,26,16,0,199.0,289.0,5.2,27.0,414.0,467.64,361.7
2016,4,26,16,15,156.0,263.0,4.95,26.5,356.0,402.58,313.13
2016,4,26,16,30,113.0,237.0,4.7,26.0,298.0,338.52,264.6
2016,4,26,16,45,156.0,210.0,4.5,26.0,284.0,344.41,271.38
2016,4,26,17,0,199.0,183.0,4.3,26.0,270.0,346.65,274.99
2016,4,26,17,15,157.5,166.0,4.1,25.5,229.5,294.34,234.28
2016,4,26,17,30,116.0,149.0,3.9,25.0,189.0,245.09,195.24
2016,4,26,17,45,132.5,125.5,3.7,24.5,162.5,229.0,183.04
2016,4,26,18,0,149.0,102.0,3.5,24.0,136.0,210.98,168.23
2016,4,26,18,15,100.0,72.5,3.5,23.5,92.5,144.63,112.81
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,80.38,58.59
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,38.54,15.75
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,5.51,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,20.67,9.3
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,35.82,24.99
2016,4,27,6,45,331.0,61.5,3.45,18.0,127.5,46.04,34.6
2016,4,27,7,0,442.0,75.0,3.5,18.0,179.0,56.34,44.0
2016,4,27,7,15,508.0,85.0,3.4,18.0,236.0,66.45,52.99
2016,4,27,7,30,574.0,95.0,3.3,18.0,293.0,73.39,58.98
2016,4,27,7,45,635.5,99.0,3.25,18.5,353.5,75.85,60.82
2016,4,27,8,0,697.0,103.0,3.2,19.0,414.0,78.47,62.74
2016,4,27,8,15,729.5,108.0,3.15,19.5,471.5,81.25,64.75
2016,4,27,8,30,762.0,113.0,3.1,20.0,529.0,83.95,66.67
2016,4,27,8,45,795.5,114.0,3.05,21.0,585.5,91.17,72.26
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,91.36,71.87
2016,4,27,9,15,846.5,118.0,2.95,22.5,691.5,125.75,75.63
2016,4,27,9,30,864.0,121.0,2.9,23.0,741.0,186.51,107.9
2016,4,27,9,45,881.5,121.5,2.9,24.0,786.5,253.01,156.32
2016,4,27,10,0,899.0,122.0,2.9,25.0,832.0,313.96,205.48
2016,4,27,10,15,908.5,124.0,2.8,25.5,869.0,374.21,256.22
2016,4,27,10,30,918.0,126.0,2.7,26.0,906.0,434.13,306.33
2016,4,27,10,45,927.0,126.0,2.65,26.5,936.5,491.98,353.76
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,548.91,398.97
2016,4,27,11,15,940.0,127.0,2.6,27.0,988.0,602.73,441.44
2016,4,27,11,30,944.0,128.0,2.6,27.0,1009.0,654.7,481.31
2016,4,27,11,45,952.0,125.5,2.6,27.5,1023.5,704.67,517.68
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,752.69,551.62
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,794.71,581.66
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,833.85,609.02
2016,4,27,12,45,960.0,122.0,2.6,28.0,1040.0,869.13,632.09
2016,4,27,13,0,960.0,121.0,2.6,28.0,1035.0,901.13,652.93
2016,4,27,13,15,957.0,120.5,2.55,28.0,1021.0,927.5,669.69
2016,4,27,13,30,954.0,120.0,2.5,28.0,1007.0,950.09,684.03
2016,4,27,13,45,950.0,118.0,2.5,28.0,985.0,966.51,694.93
2016,4,27,14,0,946.0,116.0,2.5,28.0,963.0,978.85,703.37
2016,4,27,14,15,939.0,114.5,2.4,28.0,932.5,984.78,706.92
2016,4,27,14,30,932.0,113.0,2.3,28.0,902.0,986.55,707.97
2016,4,27,14,45,922.5,111.0,2.25,28.0,864.0,981.4,705.31
2016,4,27,15,0,913.0,109.0,2.2,28.0,826.0,972.21,700.28
2016,4,27,15,15,901.0,106.5,2.0,28.0,782.0,956.28,689.48
2016,4,27,15,30,889.0,104.0,1.8,28.0,738.0,936.61,676.38
2016,4,27,15,45,871.5,101.5,1.65,28.0,687.5,908.44,658.46
2016,4,27,16,0,854.0,99.0,1.5,28.0,637.0,887.5,645.31
2016,4,27,16,15,832.5,95.5,1.35,28.0,583.0,848.18,620.1
2016,4,27,16,30,811.0,92.0,1.2,28.0,529.0,806.36,593.25
2016,4,27,16,45,780.0,88.0,1.1,28.0,471.5,754.12,559.77
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,700.62,524.93
2016,4,27,17,15,707.5,78.5,0.85,27.5,355.5,640.84,485.35
2016,4,27,17,30,666.0,73.0,0.7,27.0,297.0,577.94,441.58
2016,4,27,17,45,601.5,66.0,0.55,26.5,239.5,499.23,384.03
2016,4,27,18,0,537.0,59.0,0.4,26.0,182.0,424.14,326.7
2016,4,27,18,15,436.5,48.0,0.45,25.5,130.0,328.75,252.63
2016,4,27,18,30,336.0,37.0,0.5,25.0,78.0,242.33,181.55
2016,4,27,18,45,168.0,18.5,0.6,24.5,39.0,121.09,64.13
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,4.5,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,9.0,7.08,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,45.0,20.46,9.87
2016,4,28,6,30,282.0,45.0,1.7,15.0,81.0,34.07,23.92
2016,4,28,6,45,374.0,58.0,2.0,16.0,131.5,43.98,33.14
2016,4,28,7,0,466.0,71.0,2.3,17.0,182.0,56.42,44.27
2016,4,28,7,15,527.0,80.0,2.45,17.5,237.5,62.8,49.88
2016,4,28,7,30,588.0,89.0,2.6,18.0,293.0,69.1,55.23
2016,4,28,7,45,632.0,95.5,2.8,19.0,350.0,73.24,58.43
2016,4,28,8,0,676.0,102.0,3.0,20.0,407.0,77.32,61.48
2016,4,28,8,15,706.5,107.5,3.25,20.5,462.0,80.37,63.72
2016,4,28,8,30,737.0,113.0,3.5,21.0,517.0,83.3,65.84
2016,4,28,8,45,760.5,117.0,3.8,22.0,569.5,92.21,72.85
2016,4,28,9,0,784.0,121.0,4.1,23.0,622.0,93.91,73.74
2016,4,28,9,15,801.0,125.0,4.1,23.5,670.0,126.6,77.36
2016,4,28,9,30,818.0,129.0,4.1,24.0,718.0,185.04,108.4
2016,4,28,9,45,829.5,132.0,4.2,24.5,759.5,243.38,151.1
2016,4,28,10,0,841.0,135.0,4.3,25.0,801.0,302.37,199.43
2016,4,28,10,15,850.0,137.5,4.3,25.0,836.5,360.65,249.39
2016,4,28,10,30,859.0,140.0,4.3,25.0,872.0,419.95,300.08
2016,4,28,10,45,863.0,143.0,4.35,25.5,899.5,474.32,345.74
2016,4,28,11,0,867.0,146.0,4.4,26.0,927.0,527.42,389.14
2016,4,28,11,15,871.0,147.5,4.4,26.0,947.0,578.1,430.22
2016,4,28,11,30,875.0,149.0,4.4,26.0,967.0,627.13,468.96
2016,4,28,11,45,873.5,152.0,4.45,26.5,977.5,671.89,502.78
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,714.27,533.96
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,753.15,562.75
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,789.47,589.19
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,831.76,617.65
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,858.49,634.88
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.0,881.33,650.25
2016,4,28,13,30,837.0,166.0,4.3,28.0,946.0,900.5,663.21
2016,4,28,13,45,812.5,176.0,4.25,28.0,919.0,908.55,668.79
2016,4,28,14,0,788.0,186.0,4.2,28.0,892.0,912.3,671.68
2016,4,28,14,15,777.5,183.5,4.15,28.0,862.0,913.54,673.05
2016,4,28,14,30,767.0,181.0,4.1,28.0,832.0,910.95,671.99
2016,4,28,14,45,722.0,196.0,4.05,28.0,788.0,899.38,665.06
2016,4,28,15,0,677.0,211.0,4.0,28.0,744.0,874.89,649.22
2016,4,28,15,15,339.5,185.0,3.95,27.5,452.5,527.12,402.75
2016,4,28,15,30,2.0,159.0,3.9,27.0,161.0,128.01,95.16
2016,4,28,15,45,69.0,225.0,3.85,27.0,269.0,262.78,202.53
2016,4,28,16,0,136.0,291.0,3.8,27.0,377.0,412.19,317.15
2016,4,28,16,15,121.0,264.0,3.65,26.5,336.0,371.71,287.39
2016,4,28,16,30,106.0,237.0,3.5,26.0,295.0,312.7,243.79
2016,4,28,16,45,53.0,156.0,3.35,26.0,185.0,183.54,143.0
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,57.59,41.24
2016,4,28,17,15,0.0,63.5,3.0,25.5,63.5,48.67,34.29
2016,4,28,17,30,0.0,52.0,2.8,25.0,52.0,39.78,27.18
2016,4,28,17,45,77.5,77.0,2.65,25.0,95.0,130.71,103.19
2016,4,28,18,0,155.0,102.0,2.5,25.0,138.0,212.41,168.69
2016,4,28,18,15,107.5,72.5,2.55,24.5,94.5,146.86,114.16
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,83.41,60.97
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,40.05,19.05
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,3.93,0.0
2016,4,29,6,15,57.5,27.5,2.8,21.0,34.5,20.83,10.13
2016,4,29,6,30,108.0,50.0,2.9,21.0,64.0,36.6,25.45
2016,4,29,6,45,155.0,75.5,3.05,21.5,107.0,54.09,41.06
2016,4,29,7,0,202.0,101.0,3.2,22.0,150.0,71.12,56.02
2016,4,29,7,15,101.0,103.0,3.55,22.5,127.5,73.44,58.02
2016,4,29,7,30,0.0,105.0,3.9,23.0,105.0,77.42,61.23
2016,4,29,7,45,0.0,106.0,4.25,23.5,106.0,79.07,62.33
2016,4,29,8,0,0.0,107.0,4.6,24.0,107.0,80.46,63.16
2016,4,29,8,15,0.0,131.0,4.75,24.0,131.0,97.33,77.14
2016,4,29,8,30,0.0,155.0,4.9,24.0,155.0,113.93,90.75
2016,4,29,8,45,1.5,164.0,5.1,24.5,165.0,120.6,95.8
2016,4,29,9,0,3.0,173.0,5.3,25.0,175.0,127.2,100.75
2016,4,29,9,15,8.0,203.5,5.35,25.0,209.5,148.69,112.7
2016,4,29,9,30,13.0,234.0,5.4,25.0,244.0,171.61,129.97
2016,4,29,9,45,9.0,202.5,5.45,25.5,209.5,152.2,114.42
2016,4,29,10,0,5.0,171.0,5.5,26.0,175.0,130.47,97.24
2016,4,29,10,15,2.5,148.5,5.45,26.0,150.5,114.1,84.41
2016,4,29,10,30,0.0,126.0,5.4,26.0,126.0,96.86,70.87
2016,4,29,10,45,26.0,268.0,5.4,26.5,291.5,209.98,157.72
2016,4,29,11,0,52.0,410.0,5.4,27.0,457.0,326.23,244.68
2016,4,29,11,15,26.0,263.5,5.35,27.0,287.0,214.63,160.68
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,90.64,65.37
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,91.57,65.98
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,92.5,66.53
2016,4,29,12,15,5.0,160.0,5.15,28.0,165.5,128.18,94.13
2016,4,29,12,30,10.0,201.0,5.1,28.0,212.0,164.61,122.12
2016,4,29,12,45,32.5,322.5,5.05,28.0,355.0,289.2,216.61
2016,4,29,13,0,55.0,444.0,5.0,28.0,498.0,414.87,309.37
2016,4,29,13,15,35.0,364.0,4.9,28.0,398.0,334.68,250.01
2016,4,29,13,30,15.0,284.0,4.8,28.0,298.0,239.38,178.79
2016,4,29,13,45,132.5,366.0,4.75,28.0,485.5,448.05,337.05
2016,4,29,14,0,250.0,448.0,4.7,28.0,673.0,653.89,485.92
2016,4,29,14,15,174.5,431.5,4.6,27.5,586.0,560.53,418.61
2016,4,29,14,30,99.0,415.0,4.5,27.0,499.0,462.09,347.21
2016,4,29,14,45,121.5,400.5,4.4,27.0,499.5,493.79,371.7
2016,4,29,15,0,144.0,386.0,4.3,27.0,500.0,504.96,381.06
2016,4,29,15,15,91.5,340.5,4.1,27.0,411.5,394.01,299.12
2016,4,29,15,30,39.0,295.0,3.9,27.0,323.0,303.19,230.53
2016,4,29,15,45,120.0,293.0,3.75,27.0,370.5,397.17,304.41
2016,4,29,16,0,201.0,291.0,3.6,27.0,418.0,468.31,359.79
2016,4,29,16,15,185.0,265.5,3.35,26.5,375.0,427.27,330.22
2016,4,29,16,30,169.0,240.0,3.1,26.0,332.0,385.87,300.38
2016,4,29,16,45,217.0,209.0,2.9,26.0,314.0,389.4,305.39
2016,4,29,17,0,265.0,178.0,2.7,26.0,296.0,405.67,319.42
2016,4,29,17,15,183.0,173.0,2.55,25.5,249.0,318.61,252.09
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,242.83,192.07
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,201.46,159.28
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,159.85,125.38
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,98.69,74.88
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,34.31,21.75
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,15.27,4.13
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,9.0,7.08,0.0
2016,4,30,6,15,101.5,31.0,3.4,15.0,44.0,23.19,12.66
2016,4,30,6,30,188.0,53.0,3.5,15.0,79.0,39.08,28.34
2016,4,30,6,45,280.0,69.5,3.65,15.5,128.5,51.11,39.52
2016,4,30,7,0,372.0,86.0,3.8,16.0,178.0,62.99,50.26
2016,4,30,7,15,434.5,98.5,3.9,16.5,232.5,71.75,57.97
2016,4,30,7,30,497.0,111.0,4.0,17.0,287.0,80.37,65.32
2016,4,30,7,45,548.5,119.0,4.15,18.0,343.5,85.82,69.6
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,92.9,75.16
2016,4,30,8,15,633.0,134.0,4.25,19.5,455.0,96.18,77.52
2016,4,30,8,30,666.0,141.0,4.2,20.0,510.0,99.32,79.74
2016,4,30,8,45,696.5,144.5,4.2,21.0,563.0,100.04,79.74
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,100.75,79.75
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,130.89,82.81
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,187.36,112.87
2016,4,30,9,45,459.5,274.0,3.6,23.5,613.0,254.54,175.36
2016,4,30,10,0,155.0,391.0,3.4,24.0,515.0,294.82,218.39
2016,4,30,10,15,493.0,275.0,3.2,24.0,692.5,335.13,239.95
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,419.04,299.34
2016,4,30,10,45,579.0,294.5,2.8,24.5,798.0,454.94,333.09
2016,4,30,11,0,327.0,430.0,2.6,25.0,726.0,465.31,343.78
2016,4,30,11,15,598.5,293.0,2.35,25.0,849.0,537.69,397.3
2016,4,30,11,30,870.0,156.0,2.1,25.0,972.0,625.55,462.25
2016,4,30,11,45,883.5,149.5,1.9,25.5,987.5,673.03,495.59
2016,4,30,12,0,897.0,143.0,1.7,26.0,1003.0,719.11,526.8
2016,4,30,12,15,897.5,143.0,1.6,26.0,1006.5,758.99,554.31
2016,4,30,12,30,898.0,143.0,1.5,26.0,1010.0,796.3,579.33
2016,4,30,12,45,899.5,141.5,1.4,26.5,1006.0,830.51,599.9
2016,4,30,13,0,901.0,140.0,1.3,27.0,1002.0,861.76,617.42
2016,4,30,13,15,898.0,139.0,1.3,27.0,988.5,886.44,633.07
2016,4,30,13,30,895.0,138.0,1.3,27.0,975.0,907.54,646.54
2016,4,30,13,45,892.0,135.5,1.35,27.0,954.0,923.64,657.67
2016,4,30,14,0,889.0,133.0,1.4,27.0,933.0,935.88,666.55
2016,4,30,14,15,882.5,131.5,1.35,27.0,904.0,941.94,670.3
2016,4,30,14,30,876.0,130.0,1.3,27.0,875.0,944.08,671.77
2016,4,30,14,45,869.0,126.5,1.3,27.0,839.5,939.97,670.25
2016,4,30,15,0,862.0,123.0,1.3,27.0,804.0,931.97,666.5
2016,4,30,15,15,850.0,120.5,1.25,27.0,761.0,928.93,665.33
2016,4,30,15,30,838.0,118.0,1.2,27.0,718.0,909.6,653.92
2016,4,30,15,45,825.0,113.0,1.15,27.0,671.0,883.23,638.26
2016,4,30,16,0,812.0,108.0,1.1,27.0,624.0,853.6,620.59
2016,4,30,16,15,790.0,104.5,1.05,26.5,571.0,814.91,598.12
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,773.88,573.86
2016,4,30,16,45,742.0,95.0,0.95,26.0,463.0,724.89,542.71
2016,4,30,17,0,716.0,89.0,0.9,26.0,408.0,678.55,512.85
2016,4,30,17,15,674.5,83.5,0.85,25.5,351.0,616.58,472.06
2016,4,30,17,30,633.0,78.0,0.8,25.0,294.0,555.24,429.27
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.0,481.49,375.76
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,410.83,321.86
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,320.89,250.94
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,239.12,182.87
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,134.17,82.41
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,24.49,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,14.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,15.0,14.0,9.44,0.0
2016,5,1,6,15,176.5,29.0,3.25,15.5,51.0,22.0,11.96
2016,5,1,6,30,300.0,46.0,3.5,16.0,88.0,34.92,24.66
2016,5,1,6,45,383.5,58.5,3.75,17.0,137.5,44.43,33.45
2016,5,1,7,0,467.0,71.0,4.0,18.0,187.0,56.23,43.94
2016,5,1,7,15,233.5,66.0,4.1,18.5,124.0,47.67,36.42
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,46.74,35.46
2016,5,1,7,45,86.5,127.5,4.35,19.5,167.0,89.76,72.61
2016,5,1,8,0,173.0,194.0,4.5,20.0,273.0,129.21,105.91
2016,5,1,8,15,154.5,220.5,4.5,20.0,298.0,143.65,117.69
2016,5,1,8,30,136.0,247.0,4.5,20.0,323.0,157.41,128.82
2016,5,1,8,45,129.0,272.0,4.55,20.5,349.5,170.07,138.68
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,182.11,147.94
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.0,201.69,154.46
2016,5,1,9,30,51.0,313.0,4.5,21.0,350.0,213.47,163.12
2016,5,1,9,45,36.0,302.5,4.5,21.5,329.5,213.48,162.95
2016,5,1,10,0,21.0,292.0,4.5,22.0,309.0,217.89,166.49
2016,5,1,10,15,49.0,349.5,4.5,22.0,391.5,260.27,198.22
2016,5,1,10,30,77.0,407.0,4.5,22.0,474.0,315.06,239.49
2016,5,1,10,45,133.0,433.5,4.5,22.5,552.5,362.22,274.11
2016,5,1,11,0,189.0,460.0,4.5,23.0,631.0,421.48,317.96
2016,5,1,11,15,118.5,441.5,4.5,23.0,549.5,390.09,295.34
2016,5,1,11,30,48.0,423.0,4.5,23.0,468.0,348.73,264.45
2016,5,1,11,45,35.0,386.5,4.5,23.0,419.5,320.77,243.57
2016,5,1,12,0,22.0,350.0,4.5,23.0,371.0,285.6,216.96
2016,5,1,12,15,51.5,412.5,4.5,23.0,462.5,365.01,277.31
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,444.65,336.7
2016,5,1,12,45,187.0,475.0,4.5,23.0,655.0,546.32,413.34
2016,5,1,13,0,293.0,475.0,4.5,23.0,756.0,656.51,494.59
2016,5,1,13,15,160.5,423.0,4.55,23.0,576.5,504.6,382.97
2016,5,1,13,30,28.0,371.0,4.6,23.0,397.0,338.17,257.03
2016,5,1,13,45,120.5,413.0,4.65,23.0,522.0,478.46,364.95
2016,5,1,14,0,213.0,455.0,4.7,23.0,647.0,607.4,461.2
2016,5,1,14,15,301.5,413.0,4.7,23.0,675.0,674.82,512.28
2016,5,1,14,30,390.0,371.0,4.7,23.0,703.0,723.67,550.28
2016,5,1,14,45,544.0,286.5,4.75,23.0,728.5,809.11,615.97
2016,5,1,15,0,698.0,202.0,4.8,23.0,754.0,879.09,670.21
2016,5,1,15,15,681.5,197.0,4.75,23.0,712.0,858.18,656.12
2016,5,1,15,30,665.0,192.0,4.7,23.0,670.0,834.14,640.34
2016,5,1,15,45,609.5,194.0,4.7,23.0,609.0,779.22,602.07
2016,5,1,16,0,554.0,196.0,4.7,23.0,548.0,715.19,556.98
2016,5,1,16,15,581.0,168.5,4.55,22.5,510.0,707.82,554.69
2016,5,1,16,30,608.0,141.0,4.4,22.0,472.0,688.05,543.15
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,621.13,493.97
2016,5,1,17,0,500.0,146.0,4.2,22.0,370.0,565.69,452.49
2016,5,1,17,15,455.0,134.0,3.95,21.5,316.5,502.67,405.25
2016,5,1,17,30,410.0,122.0,3.7,21.0,263.0,441.38,358.05
2016,5,1,17,45,350.0,106.5,3.5,21.0,211.5,368.87,299.83
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,287.77,233.32
2016,5,1,18,15,216.5,70.5,3.3,20.5,114.0,212.44,170.04
2016,5,1,18,30,143.0,50.0,3.3,20.0,68.0,143.64,110.8
2016,5,1,18,45,71.5,28.0,3.3,19.5,37.0,77.19,47.44
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.02,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,5.3,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,8.72,2.15
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,12.15,5.3
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,15.98,8.76
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,19.81,12.19
2016,5,2,7,45,73.0,110.5,5.65,13.5,144.5,79.23,65.04
2016,5,2,8,0,146.0,195.0,5.7,14.0,263.0,129.26,108.52
2016,5,2,8,15,73.0,120.0,5.7,14.0,154.0,85.44,69.8
2016,5,2,8,30,0.0,45.0,5.7,14.0,45.0,34.49,24.84
2016,5,2,8,45,0.0,69.0,5.7,14.5,69.0,53.06,40.96
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,71.72,56.94
2016,5,2,9,15,0.0,62.0,5.6,15.0,62.0,47.73,34.21
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,23.84,14.24
2016,5,2,9,45,0.0,41.5,5.45,15.5,41.5,31.97,20.91
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,40.14,27.55
2016,5,2,10,15,15.5,198.5,5.25,16.0,212.0,154.36,120.03
2016,5,2,10,30,31.0,345.0,5.1,16.0,372.0,258.34,202.2
2016,5,2,10,45,18.5,259.0,5.0,16.0,275.5,202.97,158.43
2016,5,2,11,0,6.0,173.0,4.9,16.0,179.0,135.5,104.63
2016,5,2,11,15,27.0,298.5,4.85,16.0,324.0,240.22,187.98
2016,5,2,11,30,48.0,424.0,4.8,16.0,469.0,349.06,272.58
2016,5,2,11,45,32.0,359.5,4.75,16.0,390.0,298.19,232.9
2016,5,2,12,0,16.0,295.0,4.7,16.0,311.0,239.16,186.69
2016,5,2,12,15,50.0,386.5,4.75,16.0,435.5,342.93,268.28
2016,5,2,12,30,84.0,478.0,4.8,16.0,560.0,448.74,349.58
2016,5,2,12,45,80.0,472.5,4.85,16.0,550.0,449.85,350.32
2016,5,2,13,0,76.0,467.0,4.9,16.0,540.0,449.98,350.67
2016,5,2,13,15,60.5,441.0,4.9,16.0,499.0,421.65,329.08
2016,5,2,13,30,45.0,415.0,4.9,16.0,458.0,391.27,305.83
2016,5,2,13,45,22.5,266.0,4.9,16.5,287.5,244.0,191.04
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,91.42,68.81
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.0,136.2,105.3
2016,5,2,14,30,10.0,217.0,4.7,17.0,225.0,182.28,142.44
2016,5,2,14,45,38.0,288.5,4.6,17.5,319.0,286.97,225.92
2016,5,2,15,0,66.0,360.0,4.5,18.0,413.0,384.54,301.87
2016,5,2,15,15,36.5,281.5,4.35,18.0,311.0,283.49,223.01
2016,5,2,15,30,7.0,203.0,4.2,18.0,209.0,170.0,132.81
2016,5,2,15,45,12.5,215.0,4.1,18.0,224.0,186.45,146.71
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,203.6,161.03
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,162.97,128.71
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,122.77,96.29
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,125.32,98.91
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,128.33,101.86
2016,5,2,17,15,3.0,129.0,3.0,16.5,130.5,109.28,86.47
2016,5,2,17,30,0.0,109.0,2.7,16.0,109.0,90.36,70.96
2016,5,2,17,45,219.5,90.0,2.4,16.0,142.5,248.66,206.89
2016,5,2,18,0,439.0,71.0,2.1,16.0,176.0,370.34,304.89
2016,5,2,18,15,351.5,57.5,1.8,15.5,127.5,281.61,229.05
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,206.22,163.01
2016,5,2,18,45,150.0,26.5,1.2,14.5,44.5,120.44,79.89
2016,5,2,19,0,36.0,9.0,0.9,14.0,10.0,21.17,0.0
2016,5,2,19,15,18.0,4.5,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
