Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,7.08,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,13.98,2.64
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,32.98,22.31
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,51.31,39.02
2016,5,13,6,45,106.5,88.5,2.4,18.5,111.5,62.81,49.47
2016,5,13,7,0,94.0,105.0,2.4,19.0,131.0,73.96,59.28
2016,5,13,7,15,212.0,132.5,2.4,19.5,208.5,91.1,73.99
2016,5,13,7,30,330.0,160.0,2.4,20.0,286.0,109.23,89.21
2016,5,13,7,45,373.5,174.5,2.4,21.0,338.0,118.53,96.43
2016,5,13,8,0,417.0,189.0,2.4,22.0,390.0,124.2,100.44
2016,5,13,8,15,449.0,201.5,2.4,22.5,441.0,130.32,104.97
2016,5,13,8,30,481.0,214.0,2.4,23.0,492.0,136.12,109.18
2016,5,13,8,45,507.0,223.5,2.4,23.5,540.0,139.78,111.6
2016,5,13,9,0,533.0,233.0,2.4,24.0,588.0,143.17,113.8
2016,5,13,9,15,553.5,241.0,2.35,24.5,632.5,161.35,113.14
2016,5,13,9,30,574.0,249.0,2.3,25.0,677.0,208.58,136.39
2016,5,13,9,45,596.5,251.0,2.25,25.5,717.5,253.71,166.56
2016,5,13,10,0,619.0,253.0,2.2,26.0,758.0,301.35,202.87
2016,5,13,10,15,631.5,257.5,2.1,26.0,791.5,349.79,242.16
2016,5,13,10,30,644.0,262.0,2.0,26.0,825.0,399.01,282.21
2016,5,13,10,45,658.5,261.5,1.95,26.5,853.0,446.41,319.86
2016,5,13,11,0,673.0,261.0,1.9,27.0,881.0,494.25,356.9
2016,5,13,11,15,679.0,263.0,1.85,27.0,900.0,539.6,391.91
2016,5,13,11,30,685.0,265.0,1.8,27.0,919.0,584.15,425.38
2016,5,13,11,45,712.5,249.0,1.75,27.5,936.0,628.08,456.87
2016,5,13,12,0,740.0,233.0,1.7,28.0,953.0,671.89,487.45
2016,5,13,12,15,740.5,233.5,1.65,28.0,956.5,709.21,513.52
2016,5,13,12,30,741.0,234.0,1.6,28.0,960.0,744.41,537.61
2016,5,13,12,45,482.5,365.0,1.6,28.0,836.5,685.77,494.84
2016,5,13,13,0,224.0,496.0,1.6,28.0,713.0,594.7,429.31
2016,5,13,13,15,207.0,490.5,1.6,28.0,689.5,589.62,426.73
2016,5,13,13,30,190.0,485.0,1.6,28.0,666.0,582.32,421.95
2016,5,13,13,45,201.0,472.5,1.6,28.0,660.0,590.89,428.71
2016,5,13,14,0,212.0,460.0,1.6,28.0,654.0,598.31,434.62
2016,5,13,14,15,166.5,443.5,1.6,28.0,593.0,550.94,401.82
2016,5,13,14,30,121.0,427.0,1.6,28.0,532.0,501.41,367.38
2016,5,13,14,45,91.5,395.0,1.6,28.0,472.5,431.14,318.41
2016,5,13,15,0,62.0,363.0,1.6,28.0,413.0,377.77,280.49
2016,5,13,15,15,212.5,338.0,1.55,28.0,496.5,509.34,379.38
2016,5,13,15,30,363.0,313.0,1.5,28.0,580.0,637.4,471.22
2016,5,13,15,45,319.5,300.5,1.5,28.0,524.0,585.8,434.99
2016,5,13,16,0,276.0,288.0,1.5,28.0,468.0,533.97,399.48
2016,5,13,16,15,347.0,247.0,1.45,27.5,455.0,547.13,412.85
2016,5,13,16,30,418.0,206.0,1.4,27.0,442.0,573.28,434.5
2016,5,13,16,45,440.0,178.0,1.35,27.0,404.0,550.63,419.86
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,524.2,402.57
2016,5,13,17,15,416.5,145.5,1.2,26.5,321.0,471.56,364.84
2016,5,13,17,30,371.0,141.0,1.1,26.0,276.0,406.15,317.01
2016,5,13,17,45,320.0,123.5,1.0,25.5,226.0,342.12,268.66
2016,5,13,18,0,269.0,106.0,0.9,25.0,176.0,281.71,221.44
2016,5,13,18,15,206.0,84.0,0.9,24.5,130.0,213.39,166.65
2016,5,13,18,30,143.0,62.0,0.9,24.0,84.0,150.43,114.72
2016,5,13,18,45,71.5,38.5,0.9,24.0,49.5,78.43,54.49
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,11.44,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,8.65,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,16.81,4.8
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,32.09,21.37
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,47.35,35.17
2016,5,14,6,45,255.5,77.5,1.7,21.5,139.5,56.83,43.71
2016,5,14,7,0,332.0,90.0,1.7,22.0,183.0,65.02,50.86
2016,5,14,7,15,314.5,115.5,1.65,22.5,219.0,82.43,65.66
2016,5,14,7,30,297.0,141.0,1.6,23.0,255.0,97.75,78.36
2016,5,14,7,45,237.5,173.0,1.55,23.5,273.5,115.17,92.55
2016,5,14,8,0,178.0,205.0,1.5,24.0,292.0,135.66,109.02
2016,5,14,8,15,170.0,231.5,1.5,24.5,322.5,150.06,120.19
2016,5,14,8,30,162.0,258.0,1.5,25.0,353.0,163.82,130.69
2016,5,14,8,45,136.5,282.0,1.5,25.5,366.5,175.3,139.22
2016,5,14,9,0,111.0,306.0,1.5,26.0,380.0,196.03,155.06
2016,5,14,9,15,82.5,315.0,1.45,26.0,372.5,204.79,153.05
2016,5,14,9,30,54.0,324.0,1.4,26.0,365.0,217.91,161.82
2016,5,14,9,45,57.5,346.0,1.4,26.0,391.5,239.89,177.52
2016,5,14,10,0,61.0,368.0,1.4,26.0,418.0,262.67,194.13
2016,5,14,10,15,73.0,393.5,1.3,26.0,455.5,290.83,214.41
2016,5,14,10,30,85.0,419.0,1.2,26.0,493.0,320.93,236.08
2016,5,14,10,45,57.0,392.5,1.15,26.0,443.0,303.47,223.94
2016,5,14,11,0,29.0,366.0,1.1,26.0,393.0,280.89,207.84
2016,5,14,11,15,22.5,334.5,1.0,26.0,356.0,263.77,195.28
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,239.83,177.57
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,161.45,119.1
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,80.06,57.03
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.0,106.31,77.64
2016,5,14,12,30,6.0,165.0,0.6,25.0,171.0,132.98,98.25
2016,5,14,12,45,11.5,235.5,0.6,25.0,246.5,193.04,143.72
2016,5,14,13,0,17.0,306.0,0.6,25.0,322.0,254.44,189.11
2016,5,14,13,15,8.5,189.5,0.65,24.5,197.5,155.7,115.48
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,56.83,39.41
2016,5,14,13,45,4.5,137.5,0.8,24.0,142.0,111.54,82.56
2016,5,14,14,0,9.0,202.0,0.9,24.0,211.0,167.42,125.7
2016,5,14,14,15,4.5,143.0,1.0,23.5,147.5,116.09,86.24
2016,5,14,14,30,0.0,84.0,1.1,23.0,84.0,65.15,46.45
2016,5,14,14,45,0.0,81.0,1.25,23.0,81.0,62.73,44.67
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,60.32,42.85
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,48.23,33.35
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,36.19,23.78
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,45.42,31.35
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,54.66,38.94
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,71.29,52.66
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,89.17,67.47
2016,5,14,16,45,47.0,155.5,1.6,21.0,177.5,173.37,137.06
2016,5,14,17,0,94.0,197.0,1.6,21.0,241.0,253.23,201.62
2016,5,14,17,15,77.0,175.0,1.65,21.0,208.0,218.8,174.3
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,185.32,147.68
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,153.73,122.22
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,122.36,96.38
2016,5,14,18,15,25.5,77.5,2.05,20.5,83.5,88.42,67.97
2016,5,14,18,30,9.0,53.0,2.3,20.0,54.0,49.89,35.47
2016,5,14,18,45,4.5,32.0,2.55,20.0,32.5,28.49,16.86
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,8.36,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,4.33,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,6.69,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,12.96,2.95
2016,5,15,6,15,12.5,39.5,2.7,14.0,41.5,29.45,19.78
2016,5,15,6,30,25.0,62.0,2.7,14.0,66.0,45.12,34.28
2016,5,15,6,45,50.5,84.0,2.75,14.5,97.0,60.37,48.15
2016,5,15,7,0,76.0,106.0,2.8,15.0,128.0,75.48,61.6
2016,5,15,7,15,38.0,111.0,2.8,15.0,122.0,79.68,65.27
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,85.3,70.04
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,110.37,91.5
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,129.24,107.21
2016,5,15,8,15,58.5,220.0,2.9,16.5,252.0,147.18,121.88
2016,5,15,8,30,76.0,250.0,2.9,17.0,294.0,164.61,135.91
2016,5,15,8,45,81.5,275.0,2.95,17.5,326.5,178.8,147.06
2016,5,15,9,0,87.0,300.0,3.0,18.0,359.0,192.56,157.74
2016,5,15,9,15,94.0,325.0,2.95,18.5,392.5,210.03,162.32
2016,5,15,9,30,101.0,350.0,2.9,19.0,426.0,236.37,179.75
2016,5,15,9,45,180.5,369.5,2.9,19.5,514.0,263.84,196.3
2016,5,15,10,0,260.0,389.0,2.9,20.0,602.0,302.27,222.46
2016,5,15,10,15,235.0,412.0,2.85,20.0,611.0,340.25,253.4
2016,5,15,10,30,210.0,435.0,2.8,20.0,620.0,366.38,275.0
2016,5,15,10,45,170.0,449.5,2.8,20.5,602.5,378.86,285.63
2016,5,15,11,0,130.0,464.0,2.8,21.0,585.0,387.04,292.33
2016,5,15,11,15,87.5,443.5,2.7,21.0,525.5,369.79,280.05
2016,5,15,11,30,45.0,423.0,2.6,21.0,466.0,341.73,259.22
2016,5,15,11,45,68.0,454.0,2.55,21.5,520.0,385.56,291.49
2016,5,15,12,0,91.0,485.0,2.5,22.0,574.0,432.38,325.31
2016,5,15,12,15,73.0,469.5,2.45,22.0,541.5,418.11,314.58
2016,5,15,12,30,55.0,454.0,2.4,22.0,509.0,401.38,302.21
2016,5,15,12,45,50.0,443.0,2.35,22.5,492.5,395.84,297.66
2016,5,15,13,0,45.0,432.0,2.3,23.0,476.0,389.15,292.23
2016,5,15,13,15,35.5,399.0,2.3,23.0,433.5,359.09,270.28
2016,5,15,13,30,26.0,366.0,2.3,23.0,391.0,327.26,246.91
2016,5,15,13,45,32.5,378.5,2.3,23.0,409.0,347.33,262.31
2016,5,15,14,0,39.0,391.0,2.3,23.0,427.0,367.87,277.85
2016,5,15,14,15,41.5,383.5,2.3,22.5,421.0,367.11,278.21
2016,5,15,14,30,44.0,376.0,2.3,22.0,415.0,366.07,278.49
2016,5,15,14,45,47.5,364.5,2.3,22.0,404.5,361.9,276.02
2016,5,15,15,0,51.0,353.0,2.3,22.0,394.0,357.39,273.35
2016,5,15,15,15,34.0,303.5,2.3,22.0,330.5,297.7,228.6
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,221.92,170.78
2016,5,15,15,45,14.5,235.0,2.3,22.0,246.0,204.13,157.54
2016,5,15,16,0,12.0,216.0,2.3,22.0,225.0,186.27,143.99
2016,5,15,16,15,44.5,229.5,2.25,21.5,256.0,242.68,190.06
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,285.04,224.77
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,155.8,122.46
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,35.21,23.58
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,30.57,19.93
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,25.94,16.19
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,21.33,12.35
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,16.73,8.47
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,12.53,4.89
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,8.34,1.28
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,4.92,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.51,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.79,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,9.44,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,18.24,6.7
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,32.13,21.74
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,46.03,34.52
2016,5,16,6,45,213.0,81.0,2.55,18.0,132.5,58.67,45.99
2016,5,16,7,0,260.0,99.0,2.8,18.0,173.0,71.09,57.03
2016,5,16,7,15,281.0,120.5,3.0,18.0,216.0,85.0,69.13
2016,5,16,7,30,302.0,142.0,3.2,18.0,259.0,98.43,80.61
2016,5,16,7,45,177.0,168.5,3.4,18.5,240.0,115.21,94.6
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,132.19,108.53
2016,5,16,8,15,35.0,200.5,3.7,19.0,219.0,136.32,111.61
2016,5,16,8,30,18.0,206.0,3.8,19.0,217.0,147.19,120.38
2016,5,16,8,45,19.5,223.5,3.9,19.5,236.0,159.16,129.76
2016,5,16,9,0,21.0,241.0,4.0,20.0,255.0,171.0,138.94
2016,5,16,9,15,11.5,197.0,3.95,20.5,204.5,144.63,111.07
2016,5,16,9,30,2.0,153.0,3.9,21.0,154.0,115.42,87.48
2016,5,16,9,45,3.5,160.5,3.85,21.5,163.0,121.65,92.0
2016,5,16,10,0,5.0,168.0,3.8,22.0,172.0,128.09,96.66
2016,5,16,10,15,17.0,257.0,3.65,22.5,271.5,195.39,148.45
2016,5,16,10,30,29.0,346.0,3.5,23.0,371.0,255.26,193.49
2016,5,16,10,45,122.5,405.5,3.35,23.5,518.0,332.27,249.46
2016,5,16,11,0,216.0,465.0,3.2,24.0,665.0,426.18,317.65
2016,5,16,11,15,119.5,410.5,3.05,24.0,522.0,360.7,270.47
2016,5,16,11,30,23.0,356.0,2.9,24.0,379.0,282.63,212.59
2016,5,16,11,45,33.5,394.0,2.8,24.5,427.0,320.49,240.56
2016,5,16,12,0,44.0,432.0,2.7,25.0,475.0,361.88,270.42
2016,5,16,12,15,35.5,408.0,2.75,25.0,442.5,344.5,257.59
2016,5,16,12,30,27.0,384.0,2.8,25.0,410.0,325.28,243.52
2016,5,16,12,45,45.5,423.0,2.85,25.5,467.5,375.78,280.63
2016,5,16,13,0,64.0,462.0,2.9,26.0,525.0,428.55,318.67
2016,5,16,13,15,183.5,463.0,3.0,26.0,639.0,544.64,404.67
2016,5,16,13,30,303.0,464.0,3.1,26.0,753.0,667.69,493.26
2016,5,16,13,45,268.0,461.5,3.25,26.0,712.5,649.11,480.05
2016,5,16,14,0,233.0,459.0,3.4,26.0,672.0,612.67,455.18
2016,5,16,14,15,121.0,330.0,3.5,25.5,440.5,404.8,306.07
2016,5,16,14,30,9.0,201.0,3.6,25.0,209.0,167.22,125.66
2016,5,16,14,45,8.5,199.0,3.7,25.0,206.0,165.46,124.87
2016,5,16,15,0,8.0,197.0,3.8,25.0,203.0,163.69,123.74
2016,5,16,15,15,5.0,175.5,3.85,25.0,179.5,143.45,108.14
2016,5,16,15,30,2.0,154.0,3.9,25.0,156.0,123.19,92.43
2016,5,16,15,45,6.0,181.5,4.0,25.0,186.0,150.12,114.01
2016,5,16,16,0,10.0,209.0,4.1,25.0,216.0,178.23,136.48
2016,5,16,16,15,70.0,230.5,4.1,24.5,271.0,264.24,206.21
2016,5,16,16,30,130.0,252.0,4.1,24.0,326.0,353.33,277.36
2016,5,16,16,45,177.5,223.5,4.1,24.0,314.0,359.4,284.0
2016,5,16,17,0,225.0,195.0,4.1,24.0,302.0,377.59,299.9
2016,5,16,17,15,213.5,171.5,4.05,23.5,262.5,323.57,259.04
2016,5,16,17,30,202.0,148.0,4.0,23.0,223.0,285.55,229.84
2016,5,16,17,45,354.0,108.5,3.95,22.5,213.5,357.66,289.33
2016,5,16,18,0,506.0,69.0,3.9,22.0,204.0,392.06,316.68
2016,5,16,18,15,429.0,58.5,3.65,21.5,154.5,315.26,252.57
2016,5,16,18,30,352.0,48.0,3.4,21.0,105.0,244.68,192.05
2016,5,16,18,45,242.0,33.5,3.2,20.5,65.5,160.52,119.06
2016,5,16,19,0,132.0,19.0,3.0,20.0,26.0,83.17,21.6
2016,5,16,19,15,66.0,9.5,2.9,19.5,13.0,28.34,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,4.72,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,9.12,0.72
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,20.22,11.66
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,31.36,21.77
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,44.54,33.56
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,57.6,45.04
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,52.09,40.1
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,45.19,33.91
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,52.94,40.41
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,60.71,46.84
2016,5,17,8,15,0.0,114.0,3.5,21.0,114.0,86.15,68.35
2016,5,17,8,30,0.0,149.0,3.5,21.0,149.0,110.44,88.62
2016,5,17,8,45,1.5,161.5,3.5,21.5,163.0,119.38,95.6
2016,5,17,9,0,3.0,174.0,3.5,22.0,177.0,128.25,102.47
2016,5,17,9,15,23.5,244.5,3.45,22.5,262.5,175.3,134.15
2016,5,17,9,30,44.0,315.0,3.4,23.0,348.0,211.59,160.29
2016,5,17,9,45,31.5,302.0,3.35,23.5,326.5,210.17,158.75
2016,5,17,10,0,19.0,289.0,3.3,24.0,305.0,214.5,162.07
2016,5,17,10,15,16.5,276.0,3.25,24.0,290.0,208.23,157.18
2016,5,17,10,30,14.0,263.0,3.2,24.0,275.0,200.91,151.54
2016,5,17,10,45,16.5,292.0,3.15,24.0,307.0,224.67,169.56
2016,5,17,11,0,19.0,321.0,3.1,24.0,339.0,249.06,187.9
2016,5,17,11,15,19.5,328.5,3.05,24.0,347.5,257.57,194.19
2016,5,17,11,30,20.0,336.0,3.0,24.0,356.0,266.14,200.57
2016,5,17,11,45,45.5,403.5,2.95,24.5,448.5,334.33,251.1
2016,5,17,12,0,71.0,471.0,2.9,25.0,541.0,408.03,304.53
2016,5,17,12,15,445.0,321.0,2.85,25.0,758.5,569.18,426.32
2016,5,17,12,30,819.0,171.0,2.8,25.0,976.0,737.3,549.45
2016,5,17,12,45,816.0,172.0,2.8,25.0,971.0,768.28,570.86
2016,5,17,13,0,813.0,173.0,2.8,25.0,966.0,796.37,590.95
2016,5,17,13,15,810.0,172.0,2.8,25.0,953.0,819.66,607.6
2016,5,17,13,30,807.0,171.0,2.8,25.0,940.0,839.56,621.47
2016,5,17,13,45,800.5,170.5,2.8,25.5,919.5,853.42,629.89
2016,5,17,14,0,794.0,170.0,2.8,26.0,899.0,863.63,635.97
2016,5,17,14,15,786.5,168.0,2.8,25.5,871.0,867.95,640.77
2016,5,17,14,30,779.0,166.0,2.8,25.0,843.0,868.6,643.28
2016,5,17,14,45,774.5,160.0,2.85,25.0,810.0,864.54,641.89
2016,5,17,15,0,770.0,154.0,2.9,25.0,777.0,856.84,638.19
2016,5,17,15,15,757.0,150.5,2.9,25.0,737.0,840.54,628.45
2016,5,17,15,30,744.0,147.0,2.9,25.0,697.0,820.97,616.6
2016,5,17,15,45,381.0,189.5,2.95,25.0,470.5,542.05,416.68
2016,5,17,16,0,18.0,232.0,3.0,25.0,244.0,205.39,156.79
2016,5,17,16,15,70.5,242.0,2.95,24.5,283.5,275.88,214.51
2016,5,17,16,30,123.0,252.0,2.9,24.0,323.0,347.13,271.31
2016,5,17,16,45,361.0,185.5,2.9,24.0,363.0,475.05,374.64
2016,5,17,17,0,599.0,119.0,2.9,24.0,403.0,595.81,468.82
2016,5,17,17,15,559.5,111.0,2.8,23.5,350.0,538.33,426.26
2016,5,17,17,30,520.0,103.0,2.7,23.0,297.0,481.5,384.02
2016,5,17,17,45,467.5,93.0,2.65,23.0,245.5,409.54,328.17
2016,5,17,18,0,415.0,83.0,2.6,23.0,194.0,348.36,278.89
2016,5,17,18,15,341.5,69.5,2.6,22.5,146.5,275.94,219.55
2016,5,17,18,30,268.0,56.0,2.6,22.0,99.0,210.01,163.78
2016,5,17,18,45,172.5,38.0,2.6,21.5,61.5,136.55,100.68
2016,5,17,19,0,77.0,20.0,2.6,21.0,24.0,56.91,16.58
2016,5,17,19,15,38.5,10.0,2.65,21.0,12.0,19.99,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,8.26,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,16.02,5.89
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,31.52,21.56
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,46.56,35.45
2016,5,18,6,45,47.5,88.0,3.7,15.5,100.0,62.86,50.17
2016,5,18,7,0,62.0,112.0,3.7,16.0,130.0,78.9,64.38
2016,5,18,7,15,73.5,136.5,3.65,16.0,162.0,94.93,78.39
2016,5,18,7,30,85.0,161.0,3.6,16.0,194.0,110.68,91.91
2016,5,18,7,45,96.0,184.5,3.6,16.5,227.0,125.6,104.3
2016,5,18,8,0,107.0,208.0,3.6,17.0,260.0,135.85,112.48
2016,5,18,8,15,62.5,208.0,3.5,17.5,239.5,141.07,116.25
2016,5,18,8,30,18.0,208.0,3.4,18.0,219.0,148.48,121.85
2016,5,18,8,45,69.0,258.5,3.35,18.5,305.0,170.36,139.54
2016,5,18,9,0,120.0,309.0,3.3,19.0,391.0,187.76,153.22
2016,5,18,9,15,225.0,320.0,3.3,19.0,485.0,202.35,154.4
2016,5,18,9,30,330.0,331.0,3.3,19.0,579.0,229.73,166.17
2016,5,18,9,45,171.0,286.5,3.3,19.5,415.5,216.57,160.19
2016,5,18,10,0,12.0,242.0,3.3,20.0,252.0,181.34,138.98
2016,5,18,10,15,40.5,325.5,3.25,20.5,361.0,239.25,182.62
2016,5,18,10,30,69.0,409.0,3.2,21.0,470.0,307.94,233.86
2016,5,18,10,45,92.5,435.5,3.15,21.5,520.0,343.86,260.07
2016,5,18,11,0,116.0,462.0,3.1,22.0,570.0,377.63,284.74
2016,5,18,11,15,151.0,476.0,3.05,22.0,619.0,418.47,315.14
2016,5,18,11,30,186.0,490.0,3.0,22.0,668.0,462.89,348.1
2016,5,18,11,45,95.0,321.0,2.95,22.5,412.0,304.85,231.16
2016,5,18,12,0,4.0,152.0,2.9,23.0,156.0,120.45,89.45
2016,5,18,12,15,8.5,198.0,2.85,23.0,206.5,159.58,120.16
2016,5,18,12,30,13.0,244.0,2.8,23.0,257.0,199.46,150.87
2016,5,18,12,45,68.5,370.5,2.8,23.5,438.0,349.81,264.83
2016,5,18,13,0,124.0,497.0,2.8,24.0,619.0,512.61,382.82
2016,5,18,13,15,71.5,411.0,2.8,24.0,481.0,397.17,298.26
2016,5,18,13,30,19.0,325.0,2.8,24.0,343.0,273.97,206.49
2016,5,18,13,45,60.0,389.5,2.85,24.0,445.0,379.22,286.48
2016,5,18,14,0,101.0,454.0,2.9,24.0,547.0,476.78,358.46
2016,5,18,14,15,73.5,417.0,2.95,24.0,484.0,424.41,319.93
2016,5,18,14,30,46.0,380.0,3.0,24.0,421.0,370.3,280.18
2016,5,18,14,45,122.0,387.5,3.1,24.0,488.0,466.36,353.9
2016,5,18,15,0,198.0,395.0,3.2,24.0,555.0,544.67,413.17
2016,5,18,15,15,273.5,357.5,3.3,23.5,566.5,596.33,454.02
2016,5,18,15,30,349.0,320.0,3.4,23.0,578.0,626.19,479.63
2016,5,18,15,45,257.5,312.5,3.5,23.0,496.0,539.38,415.73
2016,5,18,16,0,166.0,305.0,3.6,23.0,414.0,435.69,338.31
2016,5,18,16,15,87.0,244.0,3.65,22.5,300.5,290.97,228.15
2016,5,18,16,30,8.0,183.0,3.7,22.0,187.0,155.54,120.57
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.0,135.73,105.18
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,116.09,89.59
2016,5,18,17,15,0.0,124.0,3.8,21.5,124.0,100.36,77.29
2016,5,18,17,30,0.0,105.0,3.8,21.0,105.0,84.57,64.72
2016,5,18,17,45,197.5,97.5,3.8,20.5,151.0,232.21,189.55
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,343.97,280.2
2016,5,18,18,15,322.0,75.0,3.65,19.5,149.0,271.29,218.96
2016,5,18,18,30,249.0,60.0,3.5,19.0,101.0,205.04,162.09
2016,5,18,18,45,159.0,40.5,3.35,18.5,63.0,123.5,92.05
2016,5,18,19,0,69.0,21.0,3.2,18.0,25.0,55.36,19.29
2016,5,18,19,15,34.5,10.5,3.15,17.5,12.5,19.09,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.57,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.02,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,6.82,0.25
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,10.62,3.76
2016,5,19,6,45,0.0,19.5,3.35,15.5,19.5,14.82,7.58
2016,5,19,7,0,0.0,25.0,3.6,16.0,25.0,19.03,11.35
2016,5,19,7,15,0.0,16.5,3.4,16.0,16.5,12.55,5.56
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,6.08,0.0
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,16.4,8.88
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,26.76,17.93
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,21.41,13.15
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,16.07,8.41
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,26.84,17.75
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,37.67,27.05
2016,5,19,9,15,0.0,65.5,3.05,17.0,65.5,50.47,36.15
2016,5,19,9,30,0.0,82.0,3.0,17.0,82.0,63.33,46.59
2016,5,19,9,45,0.0,99.5,2.95,17.5,99.5,76.73,57.29
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,89.79,67.6
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,105.68,80.15
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,121.87,92.88
2016,5,19,10,45,2.0,127.0,1.7,18.5,129.0,98.47,73.94
2016,5,19,11,0,0.0,96.0,1.3,19.0,96.0,74.3,54.45
2016,5,19,11,15,4.0,141.0,1.25,19.0,145.0,110.65,83.37
2016,5,19,11,30,8.0,186.0,1.2,19.0,194.0,147.46,112.21
2016,5,19,11,45,86.0,345.0,1.2,19.5,429.5,316.6,241.61
2016,5,19,12,0,164.0,504.0,1.2,20.0,665.0,491.77,368.04
2016,5,19,12,15,279.0,471.5,1.2,20.0,746.5,562.68,418.83
2016,5,19,12,30,394.0,439.0,1.2,20.0,828.0,640.14,474.4
2016,5,19,12,45,415.5,436.5,1.2,20.5,844.0,676.42,498.59
2016,5,19,13,0,437.0,434.0,1.2,21.0,860.0,717.57,526.01
2016,5,19,13,15,406.5,432.0,1.2,21.5,824.5,705.58,516.92
2016,5,19,13,30,376.0,430.0,1.2,22.0,789.0,695.42,509.45
2016,5,19,13,45,343.0,435.5,1.2,22.5,757.0,686.46,502.51
2016,5,19,14,0,310.0,441.0,1.2,23.0,725.0,674.77,493.69
2016,5,19,14,15,245.5,438.0,1.2,23.0,659.0,625.63,459.81
2016,5,19,14,30,181.0,435.0,1.2,23.0,593.0,556.99,412.34
2016,5,19,14,45,111.0,388.5,1.2,23.0,484.0,456.93,341.66
2016,5,19,15,0,41.0,342.0,1.2,23.0,375.0,336.43,253.79
2016,5,19,15,15,80.0,346.0,1.3,23.0,407.0,377.48,286.72
2016,5,19,15,30,119.0,350.0,1.4,23.0,439.0,436.93,331.85
2016,5,19,15,45,66.5,286.5,1.5,23.0,336.0,312.54,239.6
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,193.68,148.55
2016,5,19,16,15,13.0,208.0,1.75,22.5,216.5,180.67,139.55
2016,5,19,16,30,12.0,193.0,1.9,22.0,200.0,167.67,130.1
2016,5,19,16,45,6.0,160.0,2.05,22.0,163.5,134.43,103.94
2016,5,19,17,0,0.0,127.0,2.2,22.0,127.0,101.57,77.7
2016,5,19,17,15,0.0,110.5,2.2,21.5,110.5,88.03,67.14
2016,5,19,17,30,0.0,94.0,2.2,21.0,94.0,74.46,56.35
2016,5,19,17,45,222.5,87.5,2.2,21.0,148.0,235.53,191.72
2016,5,19,18,0,445.0,81.0,2.2,21.0,202.0,361.43,291.64
2016,5,19,18,15,371.0,68.5,2.05,20.5,154.0,288.67,230.88
2016,5,19,18,30,297.0,56.0,1.9,20.0,106.0,222.37,174.56
2016,5,19,18,45,198.0,39.0,1.8,19.5,67.0,147.34,110.06
2016,5,19,19,0,99.0,22.0,1.7,19.0,28.0,75.42,31.44
2016,5,19,19,15,49.5,11.0,1.7,18.5,14.0,24.13,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,13.5,0.8,14.5,19.0,10.62,0.0
2016,5,20,6,0,142.0,27.0,0.9,15.0,38.0,20.4,9.62
2016,5,20,6,15,241.5,43.0,0.9,15.5,79.5,32.42,22.41
2016,5,20,6,30,341.0,59.0,0.9,16.0,121.0,44.39,33.49
2016,5,20,6,45,415.5,69.5,0.9,16.5,171.0,52.35,40.77
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,62.52,49.75
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,70.36,56.45
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,84.79,68.68
2016,5,20,7,45,24.5,155.5,0.9,18.5,167.5,112.18,91.73
2016,5,20,8,0,49.0,196.0,0.9,19.0,220.0,132.83,108.57
2016,5,20,8,15,99.0,229.0,0.95,19.5,285.0,152.94,124.71
2016,5,20,8,30,149.0,262.0,1.0,20.0,350.0,165.54,134.39
2016,5,20,8,45,185.5,285.0,1.05,20.5,404.0,178.1,143.96
2016,5,20,9,0,222.0,308.0,1.1,21.0,458.0,190.25,153.1
2016,5,20,9,15,182.5,333.5,1.15,21.5,463.0,205.75,155.36
2016,5,20,9,30,143.0,359.0,1.2,22.0,468.0,233.17,172.61
2016,5,20,9,45,129.0,378.5,1.3,22.5,480.5,257.57,190.09
2016,5,20,10,0,115.0,398.0,1.4,23.0,493.0,280.53,207.51
2016,5,20,10,15,473.5,272.5,1.45,23.0,686.0,308.44,217.52
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,384.17,268.65
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,436.85,312.36
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,487.3,353.5
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,534.87,391.8
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,580.88,427.87
2016,5,20,11,45,866.0,146.5,1.75,24.5,985.5,624.93,461.02
2016,5,20,12,0,877.0,141.0,1.8,25.0,999.0,667.53,492.26
2016,5,20,12,15,877.5,141.0,1.8,25.0,1002.5,705.19,519.89
2016,5,20,12,30,878.0,141.0,1.8,25.0,1006.0,740.6,545.4
2016,5,20,12,45,875.5,142.0,1.8,25.5,1000.5,772.08,566.65
2016,5,20,13,0,873.0,143.0,1.8,26.0,995.0,800.76,585.43
2016,5,20,13,15,869.5,142.0,1.8,26.0,981.5,824.02,600.77
2016,5,20,13,30,866.0,141.0,1.8,26.0,968.0,843.82,613.91
2016,5,20,13,45,859.0,141.0,1.8,26.0,946.5,857.93,623.42
2016,5,20,14,0,852.0,141.0,1.8,26.0,925.0,868.33,630.66
2016,5,20,14,15,844.5,139.5,1.8,26.0,897.0,873.32,634.52
2016,5,20,14,30,837.0,138.0,1.8,26.0,869.0,874.58,636.14
2016,5,20,14,45,830.0,134.5,1.85,26.0,834.5,883.39,643.38
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,875.56,639.8
2016,5,20,15,15,810.5,128.0,1.95,26.0,758.5,859.82,631.27
2016,5,20,15,30,798.0,125.0,2.0,26.0,717.0,840.69,620.58
2016,5,20,15,45,780.0,122.5,2.05,26.0,671.0,814.18,604.96
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,784.84,587.35
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,748.92,565.8
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,714.77,545.21
2016,5,20,16,45,690.5,107.5,2.15,25.0,472.0,667.91,514.3
2016,5,20,17,0,661.0,103.0,2.2,25.0,419.0,620.09,481.36
2016,5,20,17,15,623.5,96.5,2.1,24.5,365.5,563.94,441.58
2016,5,20,17,30,586.0,90.0,2.0,24.0,312.0,508.22,400.93
2016,5,20,17,45,534.0,82.0,1.9,24.0,259.0,442.86,350.79
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,380.07,301.03
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,306.16,241.78
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,234.76,182.57
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,157.5,116.92
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,85.0,38.85
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,28.13,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.0,13.0,2.05,19.5,15.0,10.23,0.0
2016,5,21,6,0,50.0,26.0,2.3,20.0,30.0,19.75,9.03
2016,5,21,6,15,111.0,50.5,2.35,20.0,68.5,36.86,25.7
2016,5,21,6,30,172.0,75.0,2.4,20.0,107.0,53.8,41.0
2016,5,21,6,45,86.0,73.5,2.45,20.5,89.5,53.94,41.44
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,54.31,41.8
2016,5,21,7,15,25.0,112.0,2.5,21.5,122.0,80.31,64.12
2016,5,21,7,30,50.0,152.0,2.5,22.0,172.0,105.35,85.16
2016,5,21,7,45,39.0,168.0,2.55,22.5,185.0,115.78,93.48
2016,5,21,8,0,28.0,184.0,2.6,23.0,198.0,125.92,101.43
2016,5,21,8,15,90.5,223.0,2.6,23.0,275.5,149.71,120.82
2016,5,21,8,30,153.0,262.0,2.6,23.0,353.0,165.66,133.51
2016,5,21,8,45,149.5,291.0,2.65,23.5,385.5,179.91,144.43
2016,5,21,9,0,146.0,320.0,2.7,24.0,418.0,193.43,154.65
2016,5,21,9,15,116.5,334.0,2.7,24.0,416.0,202.68,153.16
2016,5,21,9,30,87.0,348.0,2.7,24.0,414.0,232.49,173.84
2016,5,21,9,45,111.0,374.5,2.7,24.5,463.0,262.56,194.3
2016,5,21,10,0,135.0,401.0,2.7,25.0,512.0,286.19,210.57
2016,5,21,10,15,109.0,411.0,2.65,25.0,503.0,309.15,228.99
2016,5,21,10,30,83.0,421.0,2.6,25.0,494.0,319.03,237.37
2016,5,21,10,45,53.5,384.5,2.6,25.5,432.5,294.85,219.85
2016,5,21,11,0,24.0,348.0,2.6,26.0,371.0,264.75,197.57
2016,5,21,11,15,16.0,263.5,2.55,26.0,279.0,208.02,155.17
2016,5,21,11,30,8.0,179.0,2.5,26.0,187.0,142.1,105.14
2016,5,21,11,45,95.0,341.5,2.5,26.0,434.5,318.5,238.62
2016,5,21,12,0,182.0,504.0,2.5,26.0,682.0,501.62,370.81
2016,5,21,12,15,149.0,502.5,2.45,26.0,649.0,494.29,364.55
2016,5,21,12,30,116.0,501.0,2.4,26.0,616.0,483.76,356.81
2016,5,21,12,45,68.5,426.5,2.4,26.5,495.0,393.82,291.73
2016,5,21,13,0,21.0,352.0,2.4,27.0,374.0,293.43,217.76
2016,5,21,13,15,114.5,419.5,2.4,27.0,530.0,449.01,333.22
2016,5,21,13,30,208.0,487.0,2.4,27.0,686.0,591.59,434.58
2016,5,21,13,45,122.0,437.0,2.45,27.0,553.0,486.11,358.96
2016,5,21,14,0,36.0,387.0,2.5,27.0,420.0,359.49,266.99
2016,5,21,14,15,24.5,324.0,2.55,27.0,346.5,296.73,221.65
2016,5,21,14,30,13.0,261.0,2.6,27.0,273.0,220.05,164.66
2016,5,21,14,45,50.0,322.0,2.65,27.0,363.5,322.29,242.71
2016,5,21,15,0,87.0,383.0,2.7,27.0,454.0,415.11,311.79
2016,5,21,15,15,328.5,314.5,2.75,27.0,562.0,599.44,450.96
2016,5,21,15,30,570.0,246.0,2.8,27.0,670.0,760.19,568.08
2016,5,21,15,45,386.5,275.0,2.85,27.0,554.5,608.55,459.36
2016,5,21,16,0,203.0,304.0,2.9,27.0,439.0,463.34,352.68
2016,5,21,16,15,238.5,273.5,2.9,26.5,420.0,460.22,353.87
2016,5,21,16,30,274.0,243.0,2.9,26.0,401.0,471.41,364.69
2016,5,21,16,45,354.5,211.5,2.95,26.0,395.0,494.15,384.47
2016,5,21,17,0,435.0,180.0,3.0,26.0,389.0,526.52,410.74
2016,5,21,17,15,396.5,165.5,2.95,25.5,338.0,470.1,369.45
2016,5,21,17,30,358.0,151.0,2.9,25.0,287.0,401.4,318.27
2016,5,21,17,45,308.0,133.5,2.85,24.5,237.0,339.47,270.48
2016,5,21,18,0,258.0,116.0,2.8,24.0,187.0,281.03,223.95
2016,5,21,18,15,201.5,93.0,2.65,23.5,141.0,216.51,171.2
2016,5,21,18,30,145.0,70.0,2.5,23.0,95.0,156.62,121.14
2016,5,21,18,45,89.5,44.5,2.45,23.0,58.0,90.01,65.15
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,33.49,13.09
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,12.75,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,11.41,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,21.76,10.65
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,35.28,24.27
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,48.71,36.46
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,48.67,36.72
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,50.89,38.67
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,65.99,51.56
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,80.89,64.04
2016,5,22,7,45,102.0,158.5,2.75,23.5,209.0,108.43,86.96
2016,5,22,8,0,204.0,208.0,2.8,24.0,309.0,137.99,111.12
2016,5,22,8,15,206.5,234.5,2.8,24.0,346.5,152.6,122.74
2016,5,22,8,30,209.0,261.0,2.8,24.0,384.0,166.6,133.78
2016,5,22,8,45,119.0,260.5,2.8,24.5,332.5,164.65,131.46
2016,5,22,9,0,29.0,260.0,2.8,25.0,281.0,171.16,136.08
2016,5,22,9,15,100.0,310.5,2.75,25.0,385.5,202.0,152.4
2016,5,22,9,30,171.0,361.0,2.7,25.0,490.0,236.31,173.06
2016,5,22,9,45,95.0,324.0,2.7,25.5,396.5,232.33,171.37
2016,5,22,10,0,19.0,287.0,2.7,26.0,303.0,212.85,159.23
2016,5,22,10,15,27.5,327.0,2.7,26.0,351.5,235.74,176.12
2016,5,22,10,30,36.0,367.0,2.7,26.0,400.0,269.62,201.21
2016,5,22,10,45,33.0,369.0,2.75,26.5,399.5,276.48,205.94
2016,5,22,11,0,30.0,371.0,2.8,27.0,399.0,282.75,210.25
2016,5,22,11,15,28.5,373.5,2.8,27.0,400.5,289.61,215.33
2016,5,22,11,30,27.0,376.0,2.8,27.0,402.0,296.22,220.19
2016,5,22,11,45,37.5,409.5,2.85,27.0,446.5,332.32,246.8
2016,5,22,12,0,48.0,443.0,2.9,27.0,491.0,370.38,274.59
2016,5,22,12,15,39.0,421.0,2.95,27.0,460.0,354.82,263.22
2016,5,22,12,30,30.0,399.0,3.0,27.0,429.0,337.43,250.61
2016,5,22,12,45,60.5,442.0,3.1,27.5,502.0,399.94,296.34
2016,5,22,13,0,91.0,485.0,3.2,28.0,575.0,465.57,343.37
2016,5,22,13,15,195.5,475.5,3.25,28.0,664.5,559.66,412.38
2016,5,22,13,30,300.0,466.0,3.3,28.0,754.0,659.79,484.21
2016,5,22,13,45,178.5,444.0,3.35,28.0,614.0,539.01,398.0
2016,5,22,14,0,57.0,422.0,3.4,28.0,474.0,408.23,302.68
2016,5,22,14,15,127.5,428.5,3.4,28.0,541.0,496.12,368.65
2016,5,22,14,30,198.0,435.0,3.4,28.0,608.0,569.4,422.55
2016,5,22,14,45,263.0,402.5,3.45,28.0,622.5,618.78,459.45
2016,5,22,15,0,328.0,370.0,3.5,28.0,637.0,649.3,483.4
2016,5,22,15,15,499.5,278.5,3.5,27.5,662.0,731.17,546.76
2016,5,22,15,30,671.0,187.0,3.5,27.0,687.0,796.48,598.03
2016,5,22,15,45,562.0,215.0,3.55,27.0,615.5,716.23,541.3
2016,5,22,16,0,453.0,243.0,3.6,27.0,544.0,645.4,490.7
2016,5,22,16,15,519.5,203.0,3.55,27.0,522.5,651.75,498.51
2016,5,22,16,30,586.0,163.0,3.5,27.0,501.0,659.85,506.89
2016,5,22,16,45,300.5,165.5,3.45,27.0,338.5,403.6,315.37
2016,5,22,17,0,15.0,168.0,3.4,27.0,176.0,149.73,114.41
2016,5,22,17,15,10.0,148.0,3.25,26.5,153.0,129.31,99.03
2016,5,22,17,30,5.0,128.0,3.1,26.0,130.0,109.17,83.28
2016,5,22,17,45,2.5,106.5,3.0,25.5,107.5,89.38,67.59
2016,5,22,18,0,0.0,85.0,2.9,25.0,85.0,69.65,51.64
2016,5,22,18,15,0.0,65.0,2.8,24.5,65.0,52.72,37.72
2016,5,22,18,30,0.0,45.0,2.7,24.0,45.0,35.52,23.37
2016,5,22,18,45,0.0,28.0,2.65,24.0,28.0,21.39,11.37
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,8.35,0.0
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,4.33,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
