Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,11.41,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,21.82,10.85
2016,5,23,6,15,226.5,45.0,2.6,21.5,80.5,33.75,22.94
2016,5,23,6,30,320.0,61.0,2.7,22.0,121.0,45.61,33.66
2016,5,23,6,45,386.5,73.5,2.85,22.5,169.5,54.76,41.81
2016,5,23,7,0,453.0,86.0,3.0,23.0,218.0,63.8,49.62
2016,5,23,7,15,502.5,95.5,3.05,23.0,270.5,72.78,57.27
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,78.82,62.27
2016,5,23,7,45,276.0,98.5,3.2,23.5,207.5,67.55,52.32
2016,5,23,8,0,0.0,92.0,3.3,24.0,92.0,70.38,54.41
2016,5,23,8,15,0.0,103.5,3.35,24.0,103.5,78.85,61.33
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,87.25,68.14
2016,5,23,8,45,0.0,125.0,3.45,24.5,125.0,94.54,73.83
2016,5,23,9,0,0.0,135.0,3.5,25.0,135.0,101.77,79.43
2016,5,23,9,15,1.0,144.0,3.55,25.0,144.5,108.36,80.81
2016,5,23,9,30,2.0,153.0,3.6,25.0,154.0,115.37,86.04
2016,5,23,9,45,69.0,271.0,3.65,25.5,327.5,197.34,146.32
2016,5,23,10,0,136.0,389.0,3.7,26.0,501.0,279.25,205.21
2016,5,23,10,15,138.0,404.5,3.75,26.0,522.0,304.05,224.11
2016,5,23,10,30,140.0,420.0,3.8,26.0,543.0,329.17,243.5
2016,5,23,10,45,141.5,432.0,3.9,26.5,560.0,352.32,260.92
2016,5,23,11,0,143.0,444.0,4.0,27.0,577.0,375.62,278.26
2016,5,23,11,15,131.5,465.0,4.05,27.0,589.5,398.46,295.59
2016,5,23,11,30,120.0,486.0,4.1,27.0,602.0,420.61,312.1
2016,5,23,11,45,66.0,358.0,4.15,27.5,422.0,311.18,231.8
2016,5,23,12,0,12.0,230.0,4.2,28.0,242.0,185.21,137.13
2016,5,23,12,15,14.5,273.0,4.25,28.0,287.5,221.21,164.51
2016,5,23,12,30,17.0,316.0,4.3,28.0,333.0,257.93,191.98
2016,5,23,12,45,18.5,328.0,4.35,28.0,346.5,270.32,201.24
2016,5,23,13,0,20.0,340.0,4.4,28.0,360.0,282.85,210.68
2016,5,23,13,15,18.0,317.5,4.4,28.0,335.5,265.0,197.48
2016,5,23,13,30,16.0,295.0,4.4,28.0,311.0,246.6,183.9
2016,5,23,13,45,23.5,334.0,4.4,28.0,357.0,298.73,223.14
2016,5,23,14,0,31.0,373.0,4.4,28.0,403.0,342.19,255.54
2016,5,23,14,15,19.5,285.0,4.35,28.0,304.0,244.62,182.97
2016,5,23,14,30,8.0,197.0,4.3,28.0,205.0,162.74,121.01
2016,5,23,14,45,31.0,279.0,4.25,28.0,305.5,265.95,200.33
2016,5,23,15,0,54.0,361.0,4.2,28.0,406.0,364.34,274.25
2016,5,23,15,15,234.5,329.5,4.15,28.0,507.0,530.49,401.0
2016,5,23,15,30,415.0,298.0,4.1,28.0,608.0,673.42,507.07
2016,5,23,15,45,338.0,297.5,4.05,28.0,539.5,588.03,445.34
2016,5,23,16,0,261.0,297.0,4.0,28.0,471.0,521.09,396.59
2016,5,23,16,15,450.0,219.0,3.95,27.5,491.0,610.39,468.1
2016,5,23,16,30,639.0,141.0,3.9,27.0,511.0,678.48,522.85
2016,5,23,16,45,608.0,135.0,3.9,27.0,459.5,631.22,489.16
2016,5,23,17,0,577.0,129.0,3.9,27.0,408.0,583.2,454.88
2016,5,23,17,15,538.0,121.0,3.8,26.5,355.5,527.3,414.53
2016,5,23,17,30,499.0,113.0,3.7,26.0,303.0,465.49,368.7
2016,5,23,17,45,443.5,102.5,3.65,26.0,252.0,400.27,318.0
2016,5,23,18,0,388.0,92.0,3.6,26.0,201.0,338.46,268.54
2016,5,23,18,15,316.5,77.5,3.6,25.5,153.5,267.98,211.31
2016,5,23,18,30,245.0,63.0,3.6,25.0,106.0,203.72,157.63
2016,5,23,18,45,159.0,44.0,3.6,24.5,68.0,125.41,92.24
2016,5,23,19,0,73.0,25.0,3.6,24.0,30.0,62.41,32.16
2016,5,23,19,15,36.5,12.5,3.7,23.5,15.0,21.11,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.5,15.0,2.6,21.5,17.0,11.8,0.0
2016,5,24,6,0,55.0,30.0,2.7,22.0,34.0,22.48,11.42
2016,5,24,6,15,120.5,51.0,2.9,22.0,70.5,37.31,25.9
2016,5,24,6,30,186.0,72.0,3.1,22.0,107.0,52.1,39.23
2016,5,24,6,45,267.0,83.0,3.3,22.5,151.5,60.63,46.86
2016,5,24,7,0,348.0,94.0,3.5,23.0,196.0,67.76,53.02
2016,5,24,7,15,244.0,127.5,3.65,23.0,206.5,88.72,70.92
2016,5,24,7,30,140.0,161.0,3.8,23.0,217.0,109.35,88.26
2016,5,24,7,45,191.5,182.5,4.0,23.5,271.0,123.19,99.43
2016,5,24,8,0,243.0,204.0,4.2,24.0,325.0,132.07,106.28
2016,5,24,8,15,170.5,231.5,4.25,24.5,321.0,150.31,120.79
2016,5,24,8,30,98.0,259.0,4.3,25.0,317.0,169.96,136.25
2016,5,24,8,45,178.0,281.5,4.4,25.5,397.5,176.31,140.7
2016,5,24,9,0,258.0,304.0,4.5,26.0,478.0,179.19,142.34
2016,5,24,9,15,236.0,331.0,4.55,26.0,499.0,205.39,153.75
2016,5,24,9,30,214.0,358.0,4.6,26.0,520.0,238.49,173.3
2016,5,24,9,45,328.0,342.0,4.65,26.5,605.5,258.8,181.74
2016,5,24,10,0,442.0,326.0,4.7,27.0,691.0,293.82,203.78
2016,5,24,10,15,249.5,363.0,4.65,27.0,570.5,301.89,218.51
2016,5,24,10,30,57.0,400.0,4.6,27.0,450.0,296.58,220.83
2016,5,24,10,45,53.0,407.5,4.6,27.5,455.5,308.52,229.53
2016,5,24,11,0,49.0,415.0,4.6,28.0,461.0,319.92,237.66
2016,5,24,11,15,75.5,447.5,4.6,28.0,519.5,362.82,269.21
2016,5,24,11,30,102.0,480.0,4.6,28.0,578.0,409.25,303.22
2016,5,24,11,45,215.0,475.5,4.65,28.5,685.5,482.43,356.54
2016,5,24,12,0,328.0,471.0,4.7,29.0,793.0,566.84,417.49
2016,5,24,12,15,276.5,487.5,4.7,29.0,759.5,567.26,417.63
2016,5,24,12,30,225.0,504.0,4.7,29.0,726.0,560.91,412.94
2016,5,24,12,45,274.5,488.5,4.7,29.0,758.0,606.28,446.33
2016,5,24,13,0,324.0,473.0,4.7,29.0,790.0,649.96,478.23
2016,5,24,13,15,288.0,476.5,4.65,29.0,755.5,641.64,471.98
2016,5,24,13,30,252.0,480.0,4.6,29.0,721.0,630.09,463.59
2016,5,24,13,45,172.0,466.0,4.55,29.0,629.0,551.13,407.04
2016,5,24,14,0,92.0,452.0,4.5,29.0,537.0,463.99,343.71
2016,5,24,14,15,81.0,430.5,4.45,29.0,504.0,440.34,327.14
2016,5,24,14,30,70.0,409.0,4.4,29.0,471.0,415.57,309.49
2016,5,24,14,45,208.0,387.0,4.35,29.0,559.5,537.12,401.61
2016,5,24,15,0,346.0,365.0,4.3,29.0,648.0,658.2,490.66
2016,5,24,15,15,436.0,310.5,4.15,28.5,648.5,703.2,525.47
2016,5,24,15,30,526.0,256.0,4.0,28.0,649.0,728.17,546.91
2016,5,24,15,45,310.0,278.5,3.9,28.0,506.5,544.51,413.19
2016,5,24,16,0,94.0,301.0,3.8,28.0,364.0,350.2,266.59
2016,5,24,16,15,90.0,276.0,3.65,27.5,332.5,323.52,248.27
2016,5,24,16,30,86.0,251.0,3.5,27.0,301.0,296.43,228.88
2016,5,24,16,45,76.5,228.0,3.35,27.0,269.0,266.98,206.8
2016,5,24,17,0,67.0,205.0,3.2,27.0,237.0,237.67,184.59
2016,5,24,17,15,59.5,180.0,3.1,26.5,206.5,207.81,162.06
2016,5,24,17,30,52.0,155.0,3.0,26.0,176.0,178.09,139.18
2016,5,24,17,45,39.0,130.5,2.95,26.0,145.0,145.77,113.4
2016,5,24,18,0,26.0,106.0,2.9,26.0,114.0,114.14,87.76
2016,5,24,18,15,14.0,82.0,2.95,25.5,86.0,77.31,57.67
2016,5,24,18,30,2.0,58.0,3.0,25.0,58.0,49.82,34.87
2016,5,24,18,45,1.0,36.0,3.05,25.0,36.0,29.59,17.86
2016,5,24,19,0,0.0,14.0,3.1,25.0,14.0,10.65,1.14
2016,5,24,19,15,0.0,7.0,3.1,24.5,7.0,5.51,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,3.35,22.5,10.0,7.87,0.0
2016,5,25,6,0,0.0,20.0,3.4,23.0,20.0,15.26,5.98
2016,5,25,6,15,4.0,42.0,3.5,23.0,43.0,31.36,20.8
2016,5,25,6,30,8.0,64.0,3.6,23.0,66.0,46.99,34.71
2016,5,25,6,45,24.5,86.0,3.7,23.5,93.0,61.76,47.65
2016,5,25,7,0,41.0,108.0,3.8,24.0,120.0,76.68,60.43
2016,5,25,7,15,31.0,125.5,3.9,24.0,136.0,88.43,70.38
2016,5,25,7,30,21.0,143.0,4.0,24.0,152.0,102.96,82.5
2016,5,25,7,45,128.0,174.5,4.1,24.5,237.0,117.75,94.47
2016,5,25,8,0,235.0,206.0,4.2,25.0,322.0,132.98,106.61
2016,5,25,8,15,117.5,156.5,4.2,25.0,214.5,108.52,85.86
2016,5,25,8,30,0.0,107.0,4.2,25.0,107.0,81.61,63.14
2016,5,25,8,45,0.0,116.5,4.25,25.5,116.5,88.58,68.6
2016,5,25,9,0,0.0,126.0,4.3,26.0,126.0,95.49,73.95
2016,5,25,9,15,13.5,208.0,4.35,26.0,218.5,151.64,114.28
2016,5,25,9,30,27.0,290.0,4.4,26.0,311.0,195.23,146.76
2016,5,25,9,45,18.0,252.5,4.45,26.5,267.0,186.59,139.69
2016,5,25,10,0,9.0,215.0,4.5,27.0,223.0,161.87,120.6
2016,5,25,10,15,15.0,266.5,4.45,27.0,280.5,200.83,150.07
2016,5,25,10,30,21.0,318.0,4.4,27.0,338.0,240.75,179.96
2016,5,25,10,45,18.5,305.5,4.4,27.5,323.0,234.32,174.69
2016,5,25,11,0,16.0,293.0,4.4,28.0,308.0,227.02,168.84
2016,5,25,11,15,12.5,243.5,4.35,28.0,255.5,191.32,141.92
2016,5,25,11,30,9.0,194.0,4.3,28.0,203.0,153.84,113.49
2016,5,25,11,45,12.0,238.5,4.25,28.0,250.5,190.24,141.17
2016,5,25,12,0,15.0,283.0,4.2,28.0,298.0,227.33,169.04
2016,5,25,12,15,48.0,383.5,4.15,28.0,431.5,331.17,246.52
2016,5,25,12,30,81.0,484.0,4.1,28.0,565.0,438.9,324.98
2016,5,25,12,45,49.5,402.0,4.05,28.5,451.5,358.6,265.71
2016,5,25,13,0,18.0,320.0,4.0,29.0,338.0,265.2,196.38
2016,5,25,13,15,52.5,395.0,4.0,29.0,446.0,365.89,271.45
2016,5,25,13,30,87.0,470.0,4.0,29.0,554.0,462.92,341.95
2016,5,25,13,45,70.0,444.0,4.0,29.0,510.5,432.37,319.72
2016,5,25,14,0,53.0,418.0,4.0,29.0,467.0,400.06,296.49
2016,5,25,14,15,56.5,409.0,3.95,29.0,459.5,399.31,296.52
2016,5,25,14,30,60.0,400.0,3.9,29.0,452.0,398.17,296.22
2016,5,25,14,45,61.0,384.5,3.85,29.0,436.0,388.42,289.66
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,378.14,282.76
2016,5,25,15,15,39.5,313.5,3.85,29.0,345.5,308.84,231.77
2016,5,25,15,30,17.0,258.0,3.9,29.0,271.0,224.09,168.25
2016,5,25,15,45,16.0,242.5,4.0,29.0,254.5,210.75,158.7
2016,5,25,16,0,15.0,227.0,4.1,29.0,238.0,197.33,148.91
2016,5,25,16,15,7.5,176.5,4.1,29.0,182.0,147.73,110.87
2016,5,25,16,30,0.0,126.0,4.1,29.0,126.0,99.04,72.98
2016,5,25,16,45,5.0,145.0,4.2,29.0,147.5,119.82,89.83
2016,5,25,17,0,10.0,164.0,4.3,29.0,169.0,141.96,107.71
2016,5,25,17,15,5.5,144.5,4.1,28.5,147.5,122.5,92.77
2016,5,25,17,30,1.0,125.0,3.9,28.0,126.0,103.3,77.84
2016,5,25,17,45,0.5,104.5,3.75,27.5,105.0,85.85,64.16
2016,5,25,18,0,0.0,84.0,3.6,27.0,84.0,68.32,50.14
2016,5,25,18,15,0.0,64.0,3.45,26.5,64.0,51.4,36.35
2016,5,25,18,30,0.0,44.0,3.3,26.0,44.0,34.27,22.18
2016,5,25,18,45,0.0,28.5,3.2,25.5,28.5,21.77,11.65
2016,5,25,19,0,0.0,13.0,3.1,25.0,13.0,9.88,0.83
2016,5,25,19,15,0.0,6.5,3.1,24.5,6.5,5.11,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,23.5,1.5,1.18,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.27,0.0
2016,5,26,6,15,0.0,7.0,3.05,24.0,7.0,5.3,0.0
2016,5,26,6,30,0.0,11.0,3.2,24.0,11.0,8.34,1.51
2016,5,26,6,45,0.0,15.5,3.35,24.5,15.5,11.77,4.52
2016,5,26,7,0,0.0,20.0,3.5,25.0,20.0,15.21,7.49
2016,5,26,7,15,19.0,85.0,3.7,25.0,93.0,63.35,48.79
2016,5,26,7,30,38.0,150.0,3.9,25.0,166.0,104.19,83.22
2016,5,26,7,45,24.0,158.0,4.15,25.5,169.0,113.87,90.84
2016,5,26,8,0,10.0,166.0,4.4,26.0,172.0,119.97,95.39
2016,5,26,8,15,5.0,125.5,4.45,26.0,128.5,94.25,73.66
2016,5,26,8,30,0.0,85.0,4.5,26.0,85.0,65.44,49.4
2016,5,26,8,45,0.0,79.5,4.55,26.0,79.5,61.22,45.73
2016,5,26,9,0,0.0,74.0,4.6,26.0,74.0,57.01,42.07
2016,5,26,9,15,0.0,79.5,4.6,26.0,79.5,61.33,45.54
2016,5,26,9,30,0.0,85.0,4.6,26.0,85.0,65.67,46.7
2016,5,26,9,45,0.0,89.5,4.7,26.5,89.5,69.24,49.3
2016,5,26,10,0,0.0,94.0,4.8,27.0,94.0,72.64,51.76
2016,5,26,10,15,205.5,225.5,4.7,26.5,407.0,206.5,148.62
2016,5,26,10,30,411.0,357.0,4.6,26.0,720.0,365.32,264.49
2016,5,26,10,45,389.0,387.5,4.55,26.0,739.5,411.88,301.64
2016,5,26,11,0,367.0,418.0,4.5,26.0,759.0,449.55,331.64
2016,5,26,11,15,472.5,375.5,4.4,26.0,824.5,496.52,367.3
2016,5,26,11,30,578.0,333.0,4.3,26.0,890.0,556.72,412.88
2016,5,26,11,45,607.0,316.5,4.25,26.5,907.0,590.23,438.29
2016,5,26,12,0,636.0,300.0,4.2,27.0,924.0,631.0,468.37
2016,5,26,12,15,508.0,373.0,4.5,27.0,872.5,637.36,473.15
2016,5,26,12,30,380.0,446.0,4.8,27.0,821.0,626.98,465.73
2016,5,26,12,45,191.0,293.5,5.15,27.5,482.5,388.13,292.75
2016,5,26,13,0,2.0,141.0,5.5,28.0,144.0,111.69,81.13
2016,5,26,13,15,367.0,181.5,5.6,28.0,534.0,467.14,357.84
2016,5,26,13,30,732.0,222.0,5.7,28.0,924.0,813.98,610.32
2016,5,26,13,45,734.0,214.5,5.85,28.5,906.0,828.62,619.43
2016,5,26,14,0,736.0,207.0,6.0,29.0,888.0,839.75,627.63
2016,5,26,14,15,443.0,322.5,5.85,29.0,729.0,700.13,523.75
2016,5,26,14,30,150.0,438.0,5.7,29.0,570.0,527.48,393.73
2016,5,26,14,45,77.5,306.0,5.6,29.0,374.5,330.14,248.99
2016,5,26,15,0,5.0,174.0,5.5,29.0,179.0,141.65,104.77
2016,5,26,15,15,96.0,265.5,5.3,28.5,338.0,329.6,251.35
2016,5,26,15,30,187.0,357.0,5.1,28.0,497.0,497.69,378.33
2016,5,26,15,45,98.0,279.5,4.9,28.0,353.0,347.54,265.26
2016,5,26,16,0,9.0,202.0,4.7,28.0,209.0,170.29,128.41
2016,5,26,16,15,48.0,227.5,4.5,27.5,256.5,240.28,184.62
2016,5,26,16,30,87.0,253.0,4.3,27.0,304.0,298.49,231.06
2016,5,26,16,45,258.0,209.5,4.1,27.0,339.5,415.48,324.64
2016,5,26,17,0,429.0,166.0,3.9,27.0,375.0,503.88,394.34
2016,5,26,17,15,361.0,165.0,3.8,26.5,326.5,426.17,335.81
2016,5,26,17,30,293.0,164.0,3.7,26.0,278.0,370.1,292.87
2016,5,26,17,45,250.5,144.0,3.65,26.0,230.5,313.2,248.33
2016,5,26,18,0,208.0,124.0,3.6,26.0,183.0,259.17,205.0
2016,5,26,18,15,156.0,100.5,3.7,25.5,139.5,189.32,148.52
2016,5,26,18,30,104.0,77.0,3.8,25.0,96.0,134.96,103.42
2016,5,26,18,45,52.0,50.0,3.9,24.5,59.5,79.76,57.46
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,18.36,6.72
2016,5,26,19,15,0.0,11.5,4.15,23.5,11.5,9.05,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.5,4.9,22.5,4.5,3.54,0.0
2016,5,27,6,0,0.0,9.0,4.9,23.0,9.0,6.82,0.0
2016,5,27,6,15,0.0,19.0,4.9,23.0,19.0,14.45,6.56
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,22.1,13.38
2016,5,27,6,45,0.0,41.0,4.9,23.0,41.0,31.32,21.51
2016,5,27,7,0,0.0,53.0,4.9,23.0,53.0,40.56,29.57
2016,5,27,7,15,0.0,33.0,5.05,23.0,33.0,25.17,16.21
2016,5,27,7,30,0.0,13.0,5.2,23.0,13.0,9.89,2.92
2016,5,27,7,45,0.0,37.5,5.35,23.5,37.5,28.66,19.04
2016,5,27,8,0,0.0,62.0,5.5,24.0,62.0,47.56,35.03
2016,5,27,8,15,0.0,46.0,5.6,24.0,46.0,35.25,24.42
2016,5,27,8,30,0.0,30.0,5.7,24.0,30.0,22.98,13.9
2016,5,27,8,45,0.0,33.0,5.8,24.5,33.0,25.31,15.78
2016,5,27,9,0,0.0,36.0,5.9,25.0,36.0,27.65,17.64
2016,5,27,9,15,8.5,147.5,5.8,25.5,154.0,111.05,86.82
2016,5,27,9,30,17.0,259.0,5.7,26.0,272.0,187.26,141.33
2016,5,27,9,45,19.0,273.0,5.6,26.5,288.5,199.95,150.19
2016,5,27,10,0,21.0,287.0,5.5,27.0,305.0,212.94,159.45
2016,5,27,10,15,29.5,329.5,5.4,27.0,355.0,236.96,177.22
2016,5,27,10,30,38.0,372.0,5.3,27.0,405.0,272.29,203.58
2016,5,27,10,45,41.0,380.5,5.25,27.5,417.5,285.85,213.26
2016,5,27,11,0,44.0,389.0,5.2,28.0,430.0,299.72,223.18
2016,5,27,11,15,33.5,372.5,5.0,28.0,404.0,290.18,216.09
2016,5,27,11,30,23.0,356.0,4.8,28.0,378.0,281.26,209.38
2016,5,27,11,45,24.5,355.0,4.65,28.5,379.0,283.64,210.68
2016,5,27,12,0,26.0,354.0,4.5,29.0,380.0,288.64,213.91
2016,5,27,12,15,18.0,275.0,4.2,29.0,293.0,227.29,168.24
2016,5,27,12,30,10.0,196.0,3.9,29.0,206.0,159.56,117.31
2016,5,27,12,45,11.0,211.5,3.6,29.0,222.5,173.19,127.71
2016,5,27,13,0,12.0,227.0,3.3,29.0,239.0,186.93,138.07
2016,5,27,13,15,11.0,214.5,2.9,29.0,225.5,177.01,130.55
2016,5,27,13,30,10.0,202.0,2.5,29.0,212.0,166.84,122.88
2016,5,27,13,45,14.5,261.0,2.2,29.0,275.5,218.54,161.75
2016,5,27,14,0,19.0,320.0,1.9,29.0,339.0,271.6,200.84
2016,5,27,14,15,96.0,379.5,1.65,29.0,465.0,422.02,311.04
2016,5,27,14,30,173.0,439.0,1.4,29.0,591.0,547.64,398.66
2016,5,27,14,45,237.5,409.5,1.2,29.0,609.5,581.57,422.12
2016,5,27,15,0,302.0,380.0,1.0,29.0,628.0,631.35,456.05
2016,5,27,15,15,511.0,273.0,0.9,29.0,667.5,730.09,525.84
2016,5,27,15,30,720.0,166.0,0.8,29.0,707.0,810.77,581.21
2016,5,27,15,45,712.5,157.0,0.7,29.0,664.0,788.06,565.51
2016,5,27,16,0,705.0,148.0,0.6,29.0,621.0,762.31,549.17
2016,5,27,16,15,496.0,196.5,0.65,28.5,516.5,621.22,455.89
2016,5,27,16,30,287.0,245.0,0.7,28.0,412.0,479.18,357.78
2016,5,27,16,45,452.5,182.5,0.75,28.0,417.0,550.47,413.76
2016,5,27,17,0,618.0,120.0,0.8,28.0,422.0,599.96,451.75
2016,5,27,17,15,580.0,113.0,0.85,27.5,369.0,544.89,414.25
2016,5,27,17,30,542.0,106.0,0.9,27.0,316.0,490.27,376.68
2016,5,27,17,45,495.0,95.5,0.95,26.5,264.5,420.99,326.78
2016,5,27,18,0,448.0,85.0,1.0,26.0,213.0,361.97,282.33
2016,5,27,18,15,376.0,73.0,0.95,25.5,164.5,291.47,226.74
2016,5,27,18,30,304.0,61.0,0.9,25.0,116.0,227.07,174.18
2016,5,27,18,45,210.5,44.5,0.9,24.5,76.5,155.35,114.9
2016,5,27,19,0,117.0,28.0,0.9,24.0,37.0,82.61,49.38
2016,5,27,19,15,58.5,14.0,0.95,23.5,18.5,28.93,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,17.0,2.75,21.5,20.5,13.38,0.0
2016,5,28,6,0,79.0,34.0,2.8,22.0,41.0,25.14,13.9
2016,5,28,6,15,167.0,54.0,2.95,22.0,82.0,39.59,27.9
2016,5,28,6,30,255.0,74.0,3.1,22.0,123.0,53.99,40.89
2016,5,28,6,45,330.5,87.5,3.3,22.5,172.0,63.58,49.41
2016,5,28,7,0,406.0,101.0,3.5,23.0,221.0,73.06,57.57
2016,5,28,7,15,458.5,111.5,3.65,23.5,273.5,80.17,63.46
2016,5,28,7,30,511.0,122.0,3.8,24.0,326.0,87.14,69.08
2016,5,28,7,45,262.5,147.0,4.0,24.5,252.5,100.67,80.11
2016,5,28,8,0,14.0,172.0,4.2,25.0,179.0,123.8,98.97
2016,5,28,8,15,137.0,213.0,4.25,25.5,293.5,140.17,111.93
2016,5,28,8,30,260.0,254.0,4.3,26.0,408.0,157.26,125.31
2016,5,28,8,45,262.0,278.5,4.35,26.5,445.5,168.4,133.7
2016,5,28,9,0,264.0,303.0,4.4,27.0,483.0,178.82,141.44
2016,5,28,9,15,292.5,319.5,4.35,27.0,531.0,188.52,148.82
2016,5,28,9,30,321.0,336.0,4.3,27.0,579.0,224.98,158.86
2016,5,28,9,45,169.0,306.5,4.3,27.5,435.0,223.54,160.84
2016,5,28,10,0,17.0,277.0,4.3,28.0,291.0,205.42,152.87
2016,5,28,10,15,405.0,223.5,4.2,28.0,581.0,253.01,175.84
2016,5,28,10,30,793.0,170.0,4.1,28.0,871.0,375.15,259.74
2016,5,28,10,45,437.0,309.0,4.1,28.5,697.0,374.8,270.43
2016,5,28,11,0,81.0,448.0,4.1,29.0,523.0,354.17,260.84
2016,5,28,11,15,249.5,433.0,4.05,29.0,672.0,426.83,313.39
2016,5,28,11,30,418.0,418.0,4.0,29.0,821.0,523.55,383.57
2016,5,28,11,45,343.0,454.5,3.95,29.5,788.0,536.43,392.5
2016,5,28,12,0,268.0,491.0,3.9,30.0,755.0,539.19,393.76
2016,5,28,12,15,302.5,480.0,3.85,30.0,778.5,574.96,419.9
2016,5,28,12,30,337.0,469.0,3.8,30.0,802.0,611.98,446.62
2016,5,28,12,45,585.0,317.0,3.8,30.0,892.0,697.33,511.01
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,785.78,576.94
2016,5,28,13,15,829.5,164.0,3.8,30.0,969.0,809.11,593.3
2016,5,28,13,30,826.0,163.0,3.8,30.0,956.0,828.99,607.41
2016,5,28,13,45,820.0,162.0,3.8,30.0,935.5,843.25,617.31
2016,5,28,14,0,814.0,161.0,3.8,30.0,915.0,853.83,624.88
2016,5,28,14,15,806.5,159.0,3.8,30.0,887.5,858.54,628.66
2016,5,28,14,30,799.0,157.0,3.8,30.0,860.0,859.56,630.13
2016,5,28,14,45,779.0,160.5,3.8,30.0,823.5,851.27,625.5
2016,5,28,15,0,759.0,164.0,3.8,30.0,787.0,839.47,618.67
2016,5,28,15,15,745.5,161.0,3.75,29.5,747.0,823.93,610.4
2016,5,28,15,30,732.0,158.0,3.7,29.0,707.0,811.58,604.39
2016,5,28,15,45,714.0,154.0,3.65,29.0,662.0,785.04,587.46
2016,5,28,16,0,696.0,150.0,3.6,29.0,617.0,755.86,568.68
2016,5,28,16,15,535.5,188.0,3.5,28.5,531.0,643.4,489.0
2016,5,28,16,30,375.0,226.0,3.4,28.0,445.0,527.28,404.65
2016,5,28,16,45,484.5,176.5,3.3,28.0,431.5,567.63,437.59
2016,5,28,17,0,594.0,127.0,3.2,28.0,418.0,589.05,455.68
2016,5,28,17,15,555.5,119.5,3.1,27.5,366.0,533.93,416.02
2016,5,28,17,30,517.0,112.0,3.0,27.0,314.0,472.32,370.92
2016,5,28,17,45,472.0,101.0,2.95,26.5,263.0,412.58,325.77
2016,5,28,18,0,427.0,90.0,2.9,26.0,212.0,355.23,280.89
2016,5,28,18,15,356.0,77.0,2.9,25.5,164.0,285.23,224.5
2016,5,28,18,30,285.0,64.0,2.9,25.0,116.0,221.24,171.35
2016,5,28,18,45,193.5,46.5,2.9,25.0,76.5,150.35,111.75
2016,5,28,19,0,102.0,29.0,2.9,25.0,37.0,78.67,47.71
2016,5,28,19,15,51.0,14.5,2.9,24.5,18.5,27.0,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,9.83,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,18.98,9.18
2016,5,29,6,15,13.5,46.5,2.25,22.0,49.5,34.38,23.53
2016,5,29,6,30,27.0,68.0,2.3,22.0,74.0,49.34,36.92
2016,5,29,6,45,47.5,90.0,2.4,22.0,103.5,64.47,50.29
2016,5,29,7,0,68.0,112.0,2.5,22.0,133.0,79.42,63.27
2016,5,29,7,15,34.0,110.5,2.55,22.0,121.0,79.7,63.43
2016,5,29,7,30,0.0,109.0,2.6,22.0,109.0,80.98,64.34
2016,5,29,7,45,169.0,149.0,2.7,22.5,233.5,104.41,83.87
2016,5,29,8,0,338.0,189.0,2.8,23.0,358.0,125.87,101.38
2016,5,29,8,15,356.5,209.5,2.85,23.5,405.0,137.07,110.1
2016,5,29,8,30,375.0,230.0,2.9,24.0,452.0,147.77,118.3
2016,5,29,8,45,226.5,265.5,2.95,24.5,403.0,170.03,135.88
2016,5,29,9,0,78.0,301.0,3.0,25.0,354.0,193.11,153.85
2016,5,29,9,15,119.5,331.5,3.0,25.0,419.0,199.29,158.35
2016,5,29,9,30,161.0,362.0,3.0,25.0,484.0,233.0,171.32
2016,5,29,9,45,131.5,378.5,3.0,25.5,482.0,254.5,186.72
2016,5,29,10,0,102.0,395.0,3.0,26.0,480.0,282.8,208.59
2016,5,29,10,15,219.0,403.0,3.0,26.0,594.0,322.59,234.51
2016,5,29,10,30,336.0,411.0,3.0,26.0,708.0,376.48,272.47
2016,5,29,10,45,230.5,438.5,3.05,26.5,645.5,387.19,283.72
2016,5,29,11,0,125.0,466.0,3.1,27.0,583.0,378.02,278.92
2016,5,29,11,15,74.0,412.5,3.05,27.0,482.5,336.71,249.64
2016,5,29,11,30,23.0,359.0,3.0,27.0,382.0,283.22,210.54
2016,5,29,11,45,32.5,394.5,3.0,27.5,426.5,316.54,234.83
2016,5,29,12,0,42.0,430.0,3.0,28.0,471.0,354.6,262.1
2016,5,29,12,15,171.5,457.5,2.95,28.0,627.0,470.51,347.09
2016,5,29,12,30,301.0,485.0,2.9,28.0,783.0,597.76,437.77
2016,5,29,12,45,219.5,493.5,2.9,28.0,710.5,560.51,410.52
2016,5,29,13,0,138.0,502.0,2.9,28.0,638.0,519.59,380.93
2016,5,29,13,15,162.0,496.0,2.85,28.0,653.5,544.74,399.56
2016,5,29,13,30,186.0,490.0,2.8,28.0,669.0,569.81,417.77
2016,5,29,13,45,323.5,439.0,2.75,28.0,742.5,662.25,485.05
2016,5,29,14,0,461.0,388.0,2.7,28.0,816.0,757.0,552.13
2016,5,29,14,15,631.5,269.5,2.6,28.0,836.5,813.93,594.42
2016,5,29,14,30,802.0,151.0,2.5,28.0,857.0,855.15,624.81
2016,5,29,14,45,471.0,275.5,2.4,28.0,686.5,692.08,509.89
2016,5,29,15,0,140.0,400.0,2.3,28.0,516.0,491.09,363.29
2016,5,29,15,15,348.0,324.0,2.15,27.5,591.0,618.31,460.39
2016,5,29,15,30,556.0,248.0,2.0,27.0,666.0,740.62,549.13
2016,5,29,15,45,639.5,191.5,1.95,27.0,643.5,758.7,563.34
2016,5,29,16,0,723.0,135.0,1.9,27.0,621.0,761.15,567.49
2016,5,29,16,15,701.5,130.5,1.9,26.5,573.0,725.78,545.97
2016,5,29,16,30,680.0,126.0,1.9,26.0,525.0,688.41,522.6
2016,5,29,16,45,645.0,123.5,1.95,26.0,472.5,641.36,490.85
2016,5,29,17,0,610.0,121.0,2.0,26.0,420.0,593.66,457.91
2016,5,29,17,15,572.5,113.5,1.9,25.5,368.0,538.86,419.19
2016,5,29,17,30,535.0,106.0,1.8,25.0,316.0,484.52,379.71
2016,5,29,17,45,478.5,98.0,1.7,25.0,264.0,412.63,325.04
2016,5,29,18,0,422.0,90.0,1.6,25.0,212.0,351.94,277.28
2016,5,29,18,15,352.5,77.0,1.6,24.5,164.0,283.0,222.3
2016,5,29,18,30,283.0,64.0,1.6,24.0,116.0,219.93,170.28
2016,5,29,18,45,188.5,47.0,1.65,24.0,76.5,148.51,110.62
2016,5,29,19,0,94.0,30.0,1.7,24.0,37.0,77.27,47.78
2016,5,29,19,15,47.0,15.0,1.85,23.5,18.5,26.15,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.39,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.75,0.0
2016,5,30,6,15,0.0,3.5,0.95,21.0,3.5,2.65,0.0
2016,5,30,6,30,0.0,6.0,1.0,21.0,6.0,4.54,0.0
2016,5,30,6,45,0.0,8.0,1.05,21.0,8.0,6.07,0.0
2016,5,30,7,0,0.0,10.0,1.1,21.0,10.0,7.59,1.02
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,9.12,2.36
2016,5,30,7,30,0.0,14.0,0.8,21.0,14.0,10.66,3.69
2016,5,30,7,45,0.0,52.0,0.7,21.5,52.0,39.81,28.97
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,68.98,53.67
2016,5,30,8,15,0.0,82.0,0.5,22.0,82.0,63.07,48.39
2016,5,30,8,30,0.0,74.0,0.4,22.0,74.0,56.91,43.01
2016,5,30,8,45,85.0,194.5,0.35,22.5,252.0,129.26,102.9
2016,5,30,9,0,170.0,315.0,0.3,23.0,430.0,191.95,152.5
2016,5,30,9,15,368.5,281.5,0.6,23.0,554.0,171.9,136.17
2016,5,30,9,30,567.0,248.0,0.9,23.0,678.0,191.98,126.61
2016,5,30,9,45,460.0,309.0,1.2,23.5,670.0,248.66,168.93
2016,5,30,10,0,353.0,370.0,1.5,24.0,662.0,301.99,213.22
2016,5,30,10,15,519.0,299.5,1.75,24.0,748.0,327.1,228.33
2016,5,30,10,30,685.0,229.0,2.0,24.0,834.0,370.57,260.28
2016,5,30,10,45,713.5,218.0,2.25,24.5,865.0,417.23,298.72
2016,5,30,11,0,742.0,207.0,2.5,25.0,896.0,465.29,337.8
2016,5,30,11,15,747.5,208.5,2.55,25.0,915.5,511.63,375.31
2016,5,30,11,30,753.0,210.0,2.6,25.0,935.0,554.77,409.66
2016,5,30,11,45,796.5,181.5,2.7,25.5,957.5,598.97,443.62
2016,5,30,12,0,840.0,153.0,2.8,26.0,980.0,635.8,472.01
2016,5,30,12,15,841.5,153.5,2.65,26.0,984.0,672.79,499.26
2016,5,30,12,30,843.0,154.0,2.5,26.0,988.0,707.87,524.41
2016,5,30,12,45,845.5,151.5,2.45,26.0,985.0,739.67,547.27
2016,5,30,13,0,848.0,149.0,2.4,26.0,982.0,769.03,568.07
2016,5,30,13,15,846.0,148.0,2.3,26.0,970.0,793.13,584.36
2016,5,30,13,30,844.0,147.0,2.2,26.0,958.0,813.96,597.71
2016,5,30,13,45,842.5,144.0,2.1,26.0,939.5,830.2,607.98
2016,5,30,14,0,841.0,141.0,2.0,26.0,921.0,842.86,615.91
2016,5,30,14,15,834.5,139.5,1.9,26.0,894.0,848.91,619.54
2016,5,30,14,30,828.0,138.0,1.8,26.0,867.0,851.3,620.89
2016,5,30,14,45,820.5,135.0,1.75,26.5,834.0,860.13,625.85
2016,5,30,15,0,813.0,132.0,1.7,27.0,801.0,852.81,620.3
2016,5,30,15,15,801.5,129.5,1.65,27.0,761.0,839.04,612.03
2016,5,30,15,30,790.0,127.0,1.6,27.0,721.0,821.92,601.71
2016,5,30,15,45,778.0,122.0,1.6,27.0,677.0,798.64,587.89
2016,5,30,16,0,766.0,117.0,1.6,27.0,633.0,772.35,572.09
2016,5,30,16,15,746.0,113.5,1.65,27.0,584.5,738.41,551.45
2016,5,30,16,30,726.0,110.0,1.7,27.0,536.0,702.25,529.05
2016,5,30,16,45,700.0,105.5,1.75,27.0,484.0,662.05,503.05
2016,5,30,17,0,674.0,101.0,1.8,27.0,432.0,617.28,472.79
2016,5,30,17,15,638.5,95.0,1.7,26.5,379.0,563.53,435.27
2016,5,30,17,30,603.0,89.0,1.6,26.0,326.0,510.01,396.85
2016,5,30,17,45,542.0,84.0,1.5,26.0,272.5,442.81,346.07
2016,5,30,18,0,481.0,79.0,1.4,26.0,219.0,378.65,296.14
2016,5,30,18,15,412.0,68.5,1.3,25.0,170.5,303.43,237.22
2016,5,30,18,30,343.0,58.0,1.2,24.0,122.0,240.48,185.75
2016,5,30,18,45,242.5,43.5,1.1,23.5,81.5,166.2,124.01
2016,5,30,19,0,142.0,29.0,1.0,23.0,41.0,102.06,65.52
2016,5,30,19,15,71.0,14.5,1.05,23.0,20.5,33.06,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,7.5,1.85,21.0,7.5,5.9,0.0
2016,5,31,6,0,0.0,15.0,1.9,21.0,15.0,11.4,3.36
2016,5,31,6,15,0.0,30.0,1.95,21.0,30.0,22.91,13.9
2016,5,31,6,30,0.0,45.0,2.0,21.0,45.0,34.34,24.16
2016,5,31,6,45,0.0,62.5,2.1,21.5,62.5,47.15,35.44
2016,5,31,7,0,0.0,80.0,2.2,22.0,80.0,59.85,46.42
2016,5,31,7,15,13.5,113.5,2.25,22.0,119.0,83.02,66.29
2016,5,31,7,30,27.0,147.0,2.3,22.0,158.0,102.41,82.61
2016,5,31,7,45,18.0,156.0,2.35,22.5,163.5,112.59,90.73
2016,5,31,8,0,9.0,165.0,2.4,23.0,169.0,119.38,95.89
2016,5,31,8,15,9.0,177.0,2.45,23.0,182.0,128.1,102.8
2016,5,31,8,30,9.0,189.0,2.5,23.0,195.0,136.72,109.58
2016,5,31,8,45,7.0,187.5,2.6,23.5,192.5,136.62,108.91
2016,5,31,9,0,5.0,186.0,2.7,24.0,190.0,136.28,108.1
2016,5,31,9,15,5.5,187.0,2.75,24.0,191.5,137.53,108.82
2016,5,31,9,30,6.0,188.0,2.8,24.0,193.0,139.75,105.27
2016,5,31,9,45,14.5,247.5,2.85,24.5,260.0,182.46,137.52
2016,5,31,10,0,23.0,307.0,2.9,25.0,327.0,226.09,169.91
2016,5,31,10,15,187.5,354.0,2.9,25.5,520.0,285.59,208.53
2016,5,31,10,30,352.0,401.0,2.9,26.0,713.0,374.36,270.4
2016,5,31,10,45,185.5,362.0,2.95,26.5,527.0,322.43,237.07
2016,5,31,11,0,19.0,323.0,3.0,27.0,341.0,249.19,185.36
2016,5,31,11,15,9.5,214.0,3.1,27.0,223.0,167.78,124.31
2016,5,31,11,30,0.0,105.0,3.2,27.0,105.0,81.31,57.99
2016,5,31,11,45,0.0,106.0,3.3,27.0,106.0,82.19,58.71
2016,5,31,12,0,0.0,107.0,3.4,27.0,107.0,83.09,59.39
2016,5,31,12,15,2.0,129.0,3.65,27.0,131.0,101.58,73.72
2016,5,31,12,30,4.0,151.0,3.9,27.0,155.0,120.33,88.22
2016,5,31,12,45,2.0,129.5,4.2,27.0,131.5,102.46,74.4
2016,5,31,13,0,0.0,108.0,4.5,27.0,108.0,84.28,60.32
2016,5,31,13,15,0.0,87.5,4.55,27.0,87.5,68.25,47.89
2016,5,31,13,30,0.0,67.0,4.6,27.0,67.0,52.17,35.37
2016,5,31,13,45,0.0,55.5,4.65,27.0,55.5,43.13,28.32
2016,5,31,14,0,0.0,44.0,4.7,27.0,44.0,34.13,21.28
2016,5,31,14,15,0.0,54.5,4.4,26.5,54.5,42.26,27.77
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,50.37,34.28
2016,5,31,14,45,0.0,49.5,3.8,26.0,49.5,38.27,24.77
2016,5,31,15,0,0.0,34.0,3.5,26.0,34.0,26.23,15.26
2016,5,31,15,15,0.0,35.0,3.4,25.5,35.0,26.97,15.94
2016,5,31,15,30,0.0,36.0,3.3,25.0,36.0,27.71,16.62
2016,5,31,15,45,0.0,34.0,3.25,24.5,34.0,26.14,15.45
2016,5,31,16,0,0.0,32.0,3.2,24.0,32.0,24.57,14.27
2016,5,31,16,15,0.0,46.5,3.1,24.0,46.5,35.7,23.36
2016,5,31,16,30,0.0,61.0,3.0,24.0,61.0,46.85,32.5
2016,5,31,16,45,0.0,76.5,2.95,24.0,76.5,58.8,42.33
2016,5,31,17,0,0.0,92.0,2.9,24.0,92.0,71.14,52.51
2016,5,31,17,15,0.0,80.5,2.85,23.5,80.5,61.86,45.24
2016,5,31,17,30,0.0,69.0,2.8,23.0,69.0,52.93,38.17
2016,5,31,17,45,0.0,57.0,2.8,23.0,57.0,43.65,30.62
2016,5,31,18,0,0.0,45.0,2.8,23.0,45.0,34.39,22.98
2016,5,31,18,15,0.0,35.0,2.7,22.5,35.0,26.7,16.59
2016,5,31,18,30,0.0,25.0,2.6,22.0,25.0,19.03,10.11
2016,5,31,18,45,0.0,16.0,2.55,22.0,16.0,12.15,4.22
2016,5,31,19,0,0.0,7.0,2.5,22.0,7.0,5.3,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.0,3.5,2.75,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,48.5,17.0,1.0,20.5,21.0,13.38,0.0
2016,6,1,6,0,97.0,34.0,1.1,21.0,42.0,25.26,14.35
2016,6,1,6,15,180.5,52.5,1.05,21.0,82.5,38.76,27.4
2016,6,1,6,30,264.0,71.0,1.0,21.0,123.0,52.01,39.41
2016,6,1,6,45,336.5,84.0,0.95,21.5,171.5,61.28,47.65
2016,6,1,7,0,409.0,97.0,0.9,22.0,220.0,70.46,55.54
2016,6,1,7,15,458.5,107.5,0.8,22.0,271.0,77.58,61.55
2016,6,1,7,30,508.0,118.0,0.7,22.0,322.0,84.56,67.29
2016,6,1,7,45,548.0,125.5,0.65,22.5,374.5,91.15,72.46
2016,6,1,8,0,588.0,133.0,0.6,23.0,427.0,94.89,75.14
2016,6,1,8,15,616.5,139.5,0.6,23.0,477.5,97.56,77.07
2016,6,1,8,30,645.0,146.0,0.6,23.0,528.0,100.07,78.87
2016,6,1,8,45,665.5,151.5,0.6,23.0,576.0,101.58,79.85
2016,6,1,9,0,686.0,157.0,0.6,23.0,624.0,102.92,80.69
2016,6,1,9,15,703.0,161.5,0.65,23.0,668.0,104.76,81.99
2016,6,1,9,30,720.0,166.0,0.7,23.0,712.0,155.66,94.04
2016,6,1,9,45,530.5,268.5,0.8,23.5,683.0,235.83,156.07
2016,6,1,10,0,341.0,371.0,0.9,24.0,654.0,298.55,210.1
2016,6,1,10,15,364.0,368.5,0.9,24.0,681.0,330.71,234.25
2016,6,1,10,30,387.0,366.0,0.9,24.0,708.0,364.53,260.46
2016,6,1,10,45,583.0,274.5,0.95,24.5,808.0,400.63,285.27
2016,6,1,11,0,779.0,183.0,1.0,25.0,908.0,464.02,331.62
2016,6,1,11,15,783.5,184.5,1.0,25.0,927.0,509.99,367.87
2016,6,1,11,30,788.0,186.0,1.0,25.0,946.0,554.68,402.28
2016,6,1,11,45,483.5,346.0,1.0,25.0,814.5,537.72,391.4
2016,6,1,12,0,179.0,506.0,1.0,25.0,683.0,493.07,358.86
2016,6,1,12,15,309.0,476.5,1.0,25.0,782.5,572.84,416.15
2016,6,1,12,30,439.0,447.0,1.0,25.0,882.0,662.25,478.05
2016,6,1,12,45,418.0,441.5,1.0,25.5,854.5,666.51,479.77
2016,6,1,13,0,397.0,436.0,1.0,26.0,827.0,667.52,480.02
2016,6,1,13,15,442.5,386.0,1.05,26.0,816.5,689.03,496.68
2016,6,1,13,30,488.0,336.0,1.1,26.0,806.0,703.33,508.56
2016,6,1,13,45,462.5,364.0,1.15,26.0,802.0,721.61,520.83
2016,6,1,14,0,437.0,392.0,1.2,26.0,798.0,736.85,531.01
2016,6,1,14,15,431.5,378.0,1.3,26.0,769.0,731.54,529.23
2016,6,1,14,30,426.0,364.0,1.4,26.0,740.0,723.37,525.73
2016,6,1,14,45,316.5,382.0,1.55,26.0,655.5,637.46,467.88
2016,6,1,15,0,207.0,400.0,1.7,26.0,571.0,547.18,405.43
2016,6,1,15,15,216.5,377.5,1.75,26.0,548.5,537.04,400.43
2016,6,1,15,30,226.0,355.0,1.8,26.0,526.0,525.33,393.74
2016,6,1,15,45,402.5,278.0,1.9,26.0,559.5,633.07,475.21
2016,6,1,16,0,579.0,201.0,2.0,26.0,593.0,705.73,530.56
2016,6,1,16,15,554.5,190.0,1.95,26.0,542.0,657.4,497.3
2016,6,1,16,30,530.0,179.0,1.9,26.0,491.0,615.15,468.64
2016,6,1,16,45,379.5,192.5,1.85,26.0,405.0,502.63,386.46
2016,6,1,17,0,229.0,206.0,1.8,26.0,319.0,382.26,296.36
2016,6,1,17,15,218.5,182.0,1.7,25.5,280.0,329.56,258.27
2016,6,1,17,30,208.0,158.0,1.6,25.0,241.0,292.12,230.42
2016,6,1,17,45,187.0,136.0,1.55,25.0,202.0,250.52,197.98
2016,6,1,18,0,166.0,114.0,1.5,25.0,163.0,209.97,165.58
2016,6,1,18,15,137.0,92.0,1.4,24.5,127.0,166.51,130.27
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,125.12,95.84
2016,6,1,18,45,67.0,49.0,1.2,23.5,61.0,82.09,59.76
2016,6,1,19,0,26.0,28.0,1.1,23.0,31.0,35.74,20.36
2016,6,1,19,15,13.0,14.0,1.15,22.5,15.5,14.97,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
