Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.16,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,8.34,0.98
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,16.36,8.34
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,24.41,15.57
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,34.79,24.78
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,45.2,33.9
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,77.3,61.64
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,104.22,84.5
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,123.6,100.63
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,142.52,116.17
2016,6,2,8,15,121.0,238.5,2.75,21.0,306.0,152.69,124.22
2016,6,2,8,30,144.0,265.0,2.8,21.0,351.0,166.96,135.63
2016,6,2,8,45,72.0,187.5,2.85,21.5,230.5,131.7,105.67
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,84.13,65.55
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,154.76,124.0
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,228.05,172.49
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,239.83,180.6
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,249.09,187.7
2016,6,2,10,15,33.0,332.0,3.0,23.0,361.0,238.42,180.02
2016,6,2,10,30,19.0,307.0,3.0,23.0,325.0,231.94,175.52
2016,6,2,10,45,18.5,309.5,3.05,23.5,327.0,236.48,178.61
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,240.81,181.51
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,332.72,249.94
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,433.63,323.62
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,432.04,322.14
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,427.99,319.03
2016,6,2,12,15,157.5,497.5,2.3,24.0,653.0,488.01,362.79
2016,6,2,12,30,222.0,506.0,2.1,24.0,726.0,553.22,409.24
2016,6,2,12,45,117.5,379.5,1.9,24.5,496.5,394.76,294.43
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,207.88,154.93
2016,6,2,13,15,233.0,337.5,1.6,25.0,562.5,475.57,356.41
2016,6,2,13,30,453.0,422.0,1.5,25.0,858.0,742.93,540.67
2016,6,2,13,45,319.0,446.0,1.45,25.0,750.0,660.98,481.16
2016,6,2,14,0,185.0,470.0,1.4,25.0,642.0,567.94,415.84
2016,6,2,14,15,367.0,400.0,1.45,25.0,728.0,682.54,500.18
2016,6,2,14,30,549.0,330.0,1.5,25.0,814.0,798.48,581.5
2016,6,2,14,45,697.5,223.0,1.55,25.0,814.0,840.7,613.64
2016,6,2,15,0,846.0,116.0,1.6,25.0,814.0,851.02,623.05
2016,6,2,15,15,835.5,113.5,1.6,25.0,774.0,838.15,615.65
2016,6,2,15,30,825.0,111.0,1.6,25.0,734.0,821.89,606.32
2016,6,2,15,45,606.0,191.5,1.6,25.0,634.0,727.03,542.01
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,592.32,446.29
2016,6,2,16,15,576.5,184.0,1.55,25.0,541.0,676.12,510.82
2016,6,2,16,30,766.0,96.0,1.5,25.0,548.0,715.93,541.56
2016,6,2,16,45,744.5,91.5,1.5,25.0,496.5,674.82,514.32
2016,6,2,17,0,723.0,87.0,1.5,25.0,445.0,632.08,485.66
2016,6,2,17,15,690.5,82.0,1.4,24.5,392.0,582.24,450.89
2016,6,2,17,30,658.0,77.0,1.3,24.0,339.0,530.17,413.55
2016,6,2,17,45,615.0,70.5,1.25,24.0,286.0,470.38,368.71
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,412.27,323.58
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,343.39,268.86
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,279.34,215.97
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,203.88,152.92
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,138.41,92.69
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,47.74,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,9.91,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,19.71,10.2
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,34.16,23.83
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,48.14,36.54
2016,6,3,6,45,27.5,87.5,1.65,18.5,95.5,62.87,49.64
2016,6,3,7,0,37.0,109.0,1.7,19.0,121.0,77.38,62.26
2016,6,3,7,15,21.5,121.0,1.7,19.0,128.0,87.88,71.26
2016,6,3,7,30,6.0,133.0,1.7,19.0,135.0,96.62,78.58
2016,6,3,7,45,111.0,171.0,1.7,19.5,226.0,115.61,94.33
2016,6,3,8,0,216.0,209.0,1.7,20.0,317.0,138.91,113.42
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.0,98.38,78.65
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,78.01,61.08
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,80.18,62.6
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,82.19,63.96
2016,6,3,9,15,845.5,88.0,2.4,22.0,696.5,83.6,64.95
2016,6,3,9,30,858.0,90.0,2.5,22.0,741.0,137.85,76.97
2016,6,3,9,45,620.0,222.0,2.7,22.5,705.5,218.64,141.11
2016,6,3,10,0,382.0,354.0,2.9,23.0,670.0,296.6,210.15
2016,6,3,10,15,424.0,355.0,2.95,23.0,719.5,329.41,235.1
2016,6,3,10,30,466.0,356.0,3.0,23.0,769.0,375.18,271.01
2016,6,3,10,45,436.0,378.0,3.05,23.5,773.5,410.14,300.05
2016,6,3,11,0,406.0,400.0,3.1,24.0,778.0,441.74,325.7
2016,6,3,11,15,336.0,439.5,3.1,24.0,756.5,467.94,347.16
2016,6,3,11,30,266.0,479.0,3.1,24.0,735.0,481.62,358.39
2016,6,3,11,45,345.5,458.0,3.1,24.5,795.0,534.59,397.12
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,589.97,437.22
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,652.2,485.37
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,712.02,532.42
2016,6,3,12,45,571.0,306.0,2.95,25.0,871.0,671.37,499.22
2016,6,3,13,0,246.0,497.0,2.9,25.0,739.0,594.07,439.35
2016,6,3,13,15,255.0,488.0,2.85,25.0,736.5,615.68,455.45
2016,6,3,13,30,264.0,479.0,2.8,25.0,734.0,629.99,465.91
2016,6,3,13,45,566.5,300.0,2.75,25.0,831.0,750.88,557.24
2016,6,3,14,0,869.0,121.0,2.7,25.0,928.0,844.37,625.34
2016,6,3,14,15,863.0,119.5,2.65,25.0,901.5,850.83,629.24
2016,6,3,14,30,857.0,118.0,2.6,25.0,875.0,853.58,631.48
2016,6,3,14,45,604.5,242.5,2.55,25.0,766.5,777.21,577.41
2016,6,3,15,0,352.0,367.0,2.5,25.0,658.0,656.74,489.61
2016,6,3,15,15,583.0,240.0,2.45,25.0,693.0,759.66,568.16
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,813.63,608.33
2016,6,3,15,45,798.0,111.0,2.35,25.0,683.5,799.99,599.66
2016,6,3,16,0,782.0,109.0,2.3,25.0,639.0,773.43,582.77
2016,6,3,16,15,454.0,186.0,2.15,25.0,488.5,572.01,437.81
2016,6,3,16,30,126.0,263.0,2.0,25.0,338.0,352.62,271.28
2016,6,3,16,45,168.5,236.0,1.9,25.0,326.0,356.22,276.78
2016,6,3,17,0,211.0,209.0,1.8,25.0,314.0,356.35,278.48
2016,6,3,17,15,205.5,184.0,1.7,24.5,276.5,322.17,253.44
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,287.42,227.52
2016,6,3,17,45,186.0,136.0,1.55,24.0,201.5,249.3,197.76
2016,6,3,18,0,172.0,113.0,1.5,24.0,164.0,211.56,167.56
2016,6,3,18,15,148.5,91.0,1.35,23.5,128.5,170.62,134.13
2016,6,3,18,30,125.0,69.0,1.2,23.0,93.0,131.16,101.1
2016,6,3,18,45,87.0,49.0,1.05,22.5,63.5,89.73,66.05
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,51.06,32.02
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,18.86,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,121.5,14.0,2.05,17.5,25.0,11.29,0.0
2016,6,4,6,0,243.0,28.0,2.3,18.0,50.0,22.79,12.68
2016,6,4,6,15,341.0,39.0,2.4,18.5,93.0,31.64,21.6
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,40.48,29.72
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,55.13,42.7
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,72.93,58.18
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,83.83,67.39
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,94.67,76.35
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,106.42,85.92
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,118.1,95.28
2016,6,4,8,15,52.0,212.0,3.45,22.5,242.5,143.24,115.76
2016,6,4,8,30,97.0,261.0,3.6,23.0,318.0,171.06,138.1
2016,6,4,8,45,74.5,274.0,3.75,23.5,320.5,178.51,143.47
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,185.58,148.53
2016,6,4,9,15,104.0,324.5,4.0,24.0,402.0,206.3,164.92
2016,6,4,9,30,156.0,362.0,4.1,24.0,481.0,230.24,170.72
2016,6,4,9,45,239.0,369.5,4.2,24.5,562.0,252.41,181.92
2016,6,4,10,0,322.0,377.0,4.3,25.0,643.0,295.74,210.87
2016,6,4,10,15,392.5,367.0,4.35,25.0,704.5,335.22,239.58
2016,6,4,10,30,463.0,357.0,4.4,25.0,766.0,373.89,269.17
2016,6,4,10,45,443.0,376.0,4.45,25.5,777.0,410.69,299.46
2016,6,4,11,0,423.0,395.0,4.5,26.0,788.0,445.12,327.18
2016,6,4,11,15,427.5,407.5,4.55,26.0,812.5,484.97,358.56
2016,6,4,11,30,432.0,420.0,4.6,26.0,837.0,524.78,389.35
2016,6,4,11,45,401.0,433.5,4.65,26.0,824.0,548.76,408.16
2016,6,4,12,0,370.0,447.0,4.7,26.0,811.0,564.95,420.91
2016,6,4,12,15,352.0,459.0,4.75,26.0,806.5,585.66,436.59
2016,6,4,12,30,334.0,471.0,4.8,26.0,802.0,604.58,450.68
2016,6,4,12,45,364.5,453.5,4.85,26.0,814.0,634.11,473.1
2016,6,4,13,0,395.0,436.0,4.9,26.0,826.0,663.18,495.11
2016,6,4,13,15,337.5,455.5,4.9,26.0,785.5,652.91,487.26
2016,6,4,13,30,280.0,475.0,4.9,26.0,745.0,638.75,476.59
2016,6,4,13,45,250.5,470.5,4.95,26.0,708.5,623.97,466.34
2016,6,4,14,0,221.0,466.0,5.0,26.0,672.0,593.43,444.88
2016,6,4,14,15,180.0,452.5,4.95,25.5,617.5,554.72,417.65
2016,6,4,14,30,139.0,439.0,4.9,25.0,563.0,513.92,388.51
2016,6,4,14,45,75.0,336.5,4.85,25.0,403.5,353.24,269.33
2016,6,4,15,0,11.0,234.0,4.8,25.0,244.0,196.14,148.7
2016,6,4,15,15,82.5,298.0,4.7,25.0,361.0,328.65,252.85
2016,6,4,15,30,154.0,362.0,4.6,25.0,478.0,469.84,360.14
2016,6,4,15,45,152.0,338.0,4.55,25.0,447.5,446.53,343.2
2016,6,4,16,0,150.0,314.0,4.5,25.0,417.0,422.19,325.97
2016,6,4,16,15,280.0,267.5,4.3,24.5,440.5,496.43,386.21
2016,6,4,16,30,410.0,221.0,4.1,24.0,464.0,562.4,439.23
2016,6,4,16,45,419.0,195.5,3.9,24.0,424.0,533.58,418.63
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,502.08,396.12
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,459.44,364.78
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,415.98,332.1
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,367.13,293.59
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,318.96,254.67
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,263.23,209.11
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,210.82,164.98
2016,6,4,18,45,199.0,47.0,1.55,21.5,79.0,151.16,114.33
2016,6,4,19,0,131.0,30.0,1.3,21.0,42.0,98.19,66.52
2016,6,4,19,15,65.5,15.0,1.3,21.0,21.0,39.4,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,11.82,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,23.57,13.24
2016,6,5,6,15,307.5,43.5,3.6,19.5,93.0,33.21,22.83
2016,6,5,6,30,409.0,56.0,3.7,20.0,136.0,45.0,33.5
2016,6,5,6,45,480.5,64.5,3.8,20.5,187.0,51.39,39.27
2016,6,5,7,0,552.0,73.0,3.9,21.0,238.0,57.78,44.82
2016,6,5,7,15,599.5,79.5,4.0,21.5,292.0,62.34,48.61
2016,6,5,7,30,647.0,86.0,4.1,22.0,346.0,66.85,52.24
2016,6,5,7,45,684.0,90.5,4.25,23.0,401.0,69.75,54.31
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,72.62,56.3
2016,6,5,8,15,746.5,99.0,4.45,24.0,509.0,81.02,63.16
2016,6,5,8,30,772.0,103.0,4.5,24.0,562.0,83.27,64.81
2016,6,5,8,45,794.0,105.5,4.55,24.5,612.5,84.36,65.36
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,85.37,65.87
2016,6,5,9,15,830.5,110.5,4.6,25.0,708.5,86.08,66.26
2016,6,5,9,30,845.0,113.0,4.6,25.0,754.0,147.73,84.97
2016,6,5,9,45,858.0,114.5,4.65,25.5,795.0,202.61,117.84
2016,6,5,10,0,871.0,116.0,4.7,26.0,836.0,258.09,159.86
2016,6,5,10,15,494.0,276.0,4.75,26.0,688.0,301.36,210.21
2016,6,5,10,30,117.0,436.0,4.8,26.0,540.0,324.83,241.15
2016,6,5,10,45,226.0,436.0,4.85,26.5,644.0,379.93,280.13
2016,6,5,11,0,335.0,436.0,4.9,27.0,748.0,438.27,322.39
2016,6,5,11,15,622.5,279.0,4.9,27.0,874.0,490.23,361.1
2016,6,5,11,30,910.0,122.0,4.9,27.0,1000.0,567.57,420.6
2016,6,5,11,45,636.0,286.0,4.95,27.5,903.5,573.81,426.06
2016,6,5,12,0,362.0,450.0,5.0,28.0,807.0,561.29,415.48
2016,6,5,12,15,228.0,472.0,4.95,28.0,697.5,513.77,380.97
2016,6,5,12,30,94.0,494.0,4.9,28.0,588.0,451.05,334.28
2016,6,5,12,45,509.0,305.5,4.9,28.0,807.5,628.68,469.98
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,794.49,593.76
2016,6,5,13,15,922.0,116.5,4.85,28.0,1015.0,820.25,610.65
2016,6,5,13,30,920.0,116.0,4.8,28.0,1003.0,842.54,625.87
2016,6,5,13,45,915.5,115.5,4.8,28.0,983.0,859.15,637.56
2016,6,5,14,0,911.0,115.0,4.8,28.0,963.0,871.98,646.79
2016,6,5,14,15,905.5,114.0,4.7,28.0,936.0,879.72,652.04
2016,6,5,14,30,900.0,113.0,4.6,28.0,909.0,883.63,654.82
2016,6,5,14,45,889.0,113.0,4.6,28.0,874.0,879.98,653.27
2016,6,5,15,0,878.0,113.0,4.6,28.0,839.0,872.63,649.38
2016,6,5,15,15,867.5,111.0,4.5,27.5,799.0,860.21,642.96
2016,6,5,15,30,857.0,109.0,4.4,27.0,759.0,844.29,634.3
2016,6,5,15,45,846.0,105.5,4.3,27.0,714.0,823.12,620.83
2016,6,5,16,0,835.0,102.0,4.2,27.0,669.0,807.63,611.39
2016,6,5,16,15,817.0,98.5,3.95,26.5,619.5,774.25,590.0
2016,6,5,16,30,799.0,95.0,3.7,26.0,570.0,738.35,566.75
2016,6,5,16,45,777.5,91.0,3.45,26.0,517.5,697.09,538.34
2016,6,5,17,0,756.0,87.0,3.2,26.0,465.0,654.08,507.87
2016,6,5,17,15,724.5,82.5,2.85,25.5,410.5,602.32,470.47
2016,6,5,17,30,693.0,78.0,2.5,25.0,356.0,552.56,433.58
2016,6,5,17,45,649.5,72.0,2.15,24.5,301.5,491.82,387.35
2016,6,5,18,0,606.0,66.0,1.8,24.0,247.0,432.65,340.87
2016,6,5,18,15,539.5,58.5,1.65,23.0,195.0,362.09,285.07
2016,6,5,18,30,473.0,51.0,1.5,22.0,143.0,296.26,230.8
2016,6,5,18,45,367.5,40.0,1.4,21.5,98.0,216.1,163.61
2016,6,5,19,0,262.0,29.0,1.3,21.0,53.0,146.49,100.9
2016,6,5,19,15,131.0,14.5,1.3,20.5,26.5,66.04,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,11.74,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,23.74,13.47
2016,6,6,6,15,377.5,39.5,2.6,18.5,99.0,32.27,22.14
2016,6,6,6,30,483.0,50.0,2.8,19.0,144.0,40.84,30.04
2016,6,6,6,45,549.5,57.0,3.0,19.5,196.5,46.37,35.06
2016,6,6,7,0,616.0,64.0,3.2,20.0,249.0,51.93,39.91
2016,6,6,7,15,660.5,69.5,3.15,20.5,304.0,56.12,43.41
2016,6,6,7,30,705.0,75.0,3.1,21.0,359.0,65.2,51.04
2016,6,6,7,45,737.0,79.5,3.1,22.0,414.0,68.6,53.54
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,71.91,55.92
2016,6,6,8,15,792.0,87.5,3.2,23.5,522.0,74.25,57.55
2016,6,6,8,30,815.0,91.0,3.3,24.0,575.0,76.49,59.1
2016,6,6,8,45,832.0,94.0,3.4,24.5,624.5,78.14,60.15
2016,6,6,9,0,849.0,97.0,3.5,25.0,674.0,89.08,68.92
2016,6,6,9,15,862.0,99.5,3.5,25.5,719.5,90.63,69.84
2016,6,6,9,30,875.0,102.0,3.5,26.0,765.0,143.12,80.34
2016,6,6,9,45,884.5,104.0,3.5,26.5,805.0,199.35,113.64
2016,6,6,10,0,894.0,106.0,3.5,27.0,845.0,255.78,156.08
2016,6,6,10,15,901.0,107.5,3.45,27.0,879.0,311.2,202.11
2016,6,6,10,30,908.0,109.0,3.4,27.0,913.0,366.06,248.96
2016,6,6,10,45,912.5,111.0,3.4,27.0,939.5,419.52,294.69
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,471.69,338.62
2016,6,6,11,15,920.5,113.5,3.35,27.0,985.5,520.95,379.25
2016,6,6,11,30,924.0,114.0,3.3,27.0,1005.0,568.4,417.43
2016,6,6,11,45,927.5,113.5,3.25,27.5,1017.0,613.22,451.76
2016,6,6,12,0,931.0,113.0,3.2,28.0,1029.0,655.93,483.49
2016,6,6,12,15,931.0,113.0,3.15,28.0,1032.5,694.53,512.43
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,730.73,539.02
2016,6,6,12,45,929.0,113.5,3.1,28.0,1031.5,763.4,562.84
2016,6,6,13,0,927.0,114.0,3.1,28.0,1027.0,793.2,584.29
2016,6,6,13,15,924.0,113.5,3.05,28.0,1014.0,818.22,600.91
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,839.7,615.16
2016,6,6,13,45,915.5,112.5,3.0,28.0,980.5,855.48,625.96
2016,6,6,14,0,910.0,112.0,3.0,28.0,960.0,867.44,634.36
2016,6,6,14,15,904.0,111.0,2.95,28.0,932.5,874.73,639.47
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,878.18,642.18
2016,6,6,14,45,885.5,111.0,2.85,28.0,869.5,874.17,640.09
2016,6,6,15,0,873.0,112.0,2.8,28.0,834.0,866.51,635.76
2016,6,6,15,15,862.0,110.0,2.75,28.0,794.0,853.72,628.16
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,837.48,618.37
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,814.94,604.44
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,798.28,594.58
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,765.75,574.37
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,730.75,552.38
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,688.39,524.24
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,644.45,493.97
2016,6,6,17,15,708.0,84.0,1.95,26.5,406.0,592.4,457.55
2016,6,6,17,30,676.0,79.0,1.8,26.0,352.0,542.52,421.66
2016,6,6,17,45,631.5,73.5,1.7,25.5,298.0,482.49,377.23
2016,6,6,18,0,587.0,68.0,1.6,25.0,244.0,424.13,332.46
2016,6,6,18,15,521.5,60.0,1.45,24.0,193.0,354.4,277.64
2016,6,6,18,30,456.0,52.0,1.3,23.0,142.0,289.34,224.38
2016,6,6,18,45,353.5,41.0,1.2,22.5,97.5,211.28,159.3
2016,6,6,19,0,251.0,30.0,1.1,22.0,53.0,143.4,98.83
2016,6,6,19,15,125.5,15.0,1.1,21.5,26.5,62.86,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,12.17,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,24.24,13.77
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,34.53,23.9
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,47.28,35.35
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.0,54.29,41.62
2016,6,7,7,0,528.0,78.0,1.3,22.0,236.0,61.23,47.6
2016,6,7,7,15,575.0,85.5,1.25,22.5,289.0,66.32,51.81
2016,6,7,7,30,622.0,93.0,1.2,23.0,342.0,71.32,55.8
2016,6,7,7,45,656.5,98.5,1.2,24.0,395.5,74.61,58.14
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,77.81,60.36
2016,6,7,8,15,716.5,108.5,1.3,25.5,501.0,80.07,61.88
2016,6,7,8,30,742.0,113.0,1.4,26.0,553.0,89.17,69.06
2016,6,7,8,45,760.0,117.0,1.55,26.5,602.0,90.8,70.02
2016,6,7,9,0,778.0,121.0,1.7,27.0,651.0,92.28,70.88
2016,6,7,9,15,793.0,124.5,1.7,27.0,695.5,93.2,71.43
2016,6,7,9,30,808.0,128.0,1.7,27.0,740.0,142.59,81.72
2016,6,7,9,45,482.0,266.0,1.75,27.5,636.5,222.33,146.49
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,285.01,205.43
2016,6,7,10,15,500.5,271.0,1.8,28.0,709.5,298.51,203.96
2016,6,7,10,30,845.0,138.0,1.8,28.0,886.0,362.21,244.79
2016,6,7,10,45,850.5,140.0,1.8,28.0,912.5,412.87,287.11
2016,6,7,11,0,856.0,142.0,1.8,28.0,939.0,462.46,327.88
2016,6,7,11,15,860.5,143.0,1.85,28.0,959.0,509.72,366.12
2016,6,7,11,30,865.0,144.0,1.9,28.0,979.0,555.42,402.25
2016,6,7,11,45,874.0,140.5,1.95,28.5,992.5,599.16,435.25
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,641.35,466.24
2016,6,7,12,15,477.5,307.0,2.0,29.0,777.5,556.1,405.52
2016,6,7,12,30,72.0,477.0,2.0,29.0,549.0,422.21,307.19
2016,6,7,12,45,478.5,306.0,2.05,29.0,778.0,605.26,443.25
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,776.19,565.26
2016,6,7,13,15,882.0,134.5,2.1,29.0,994.5,800.71,580.89
2016,6,7,13,30,879.0,134.0,2.1,29.0,982.0,821.85,594.9
2016,6,7,13,45,875.5,132.5,2.15,29.5,962.5,838.23,605.08
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,850.96,612.96
2016,6,7,14,15,865.5,129.5,2.2,29.5,916.0,857.47,618.97
2016,6,7,14,30,859.0,128.0,2.2,29.0,889.0,860.23,622.74
2016,6,7,14,45,852.0,125.5,2.25,29.0,856.0,857.99,622.57
2016,6,7,15,0,845.0,123.0,2.3,29.0,823.0,852.09,620.16
2016,6,7,15,15,834.0,120.5,2.25,29.0,783.5,839.22,612.5
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,833.27,609.58
2016,6,7,15,45,808.0,115.5,2.2,29.0,699.0,810.08,595.63
2016,6,7,16,0,793.0,113.0,2.2,29.0,654.0,783.91,579.81
2016,6,7,16,15,774.5,109.5,2.1,28.5,605.0,751.16,559.88
2016,6,7,16,30,756.0,106.0,2.0,28.0,556.0,716.03,538.16
2016,6,7,16,45,732.5,101.5,1.9,28.0,504.5,674.03,510.2
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,633.41,482.07
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,582.19,446.67
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,530.85,410.21
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,468.72,363.95
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,408.68,317.79
2016,6,7,18,15,477.5,67.0,1.35,26.0,189.5,339.17,263.65
2016,6,7,18,30,411.0,58.0,1.2,25.0,139.0,274.4,211.21
2016,6,7,18,45,313.0,45.5,1.1,24.5,96.0,195.82,146.54
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,131.71,90.36
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,59.5,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.5,0.25,21.5,24.0,12.51,0.0
2016,6,8,6,0,163.0,33.0,0.2,22.0,48.0,24.83,14.14
2016,6,8,6,15,256.5,48.0,0.35,22.0,90.0,36.05,25.06
2016,6,8,6,30,350.0,63.0,0.5,22.0,132.0,47.24,35.19
2016,6,8,6,45,422.5,73.0,0.7,22.5,181.5,54.8,41.89
2016,6,8,7,0,495.0,83.0,0.9,23.0,231.0,64.6,50.29
2016,6,8,7,15,542.5,91.0,1.1,23.5,283.5,69.85,54.6
2016,6,8,7,30,590.0,99.0,1.3,24.0,336.0,75.01,58.7
2016,6,8,7,45,628.0,104.0,1.55,24.5,389.0,77.8,60.72
2016,6,8,8,0,666.0,109.0,1.8,25.0,442.0,80.55,62.68
2016,6,8,8,15,691.5,114.0,1.9,25.5,493.0,82.96,64.31
2016,6,8,8,30,717.0,119.0,2.0,26.0,544.0,85.23,65.83
2016,6,8,8,45,735.5,123.5,2.15,26.5,592.5,86.88,66.84
2016,6,8,9,0,754.0,128.0,2.3,27.0,641.0,95.94,73.93
2016,6,8,9,15,769.0,131.5,2.35,27.0,685.0,96.66,74.29
2016,6,8,9,30,784.0,135.0,2.4,27.0,729.0,143.76,83.75
2016,6,8,9,45,793.0,139.0,2.45,27.5,768.0,197.04,115.03
2016,6,8,10,0,802.0,143.0,2.5,28.0,807.0,250.71,154.78
2016,6,8,10,15,811.0,145.5,2.5,28.0,840.0,303.62,197.86
2016,6,8,10,30,820.0,148.0,2.5,28.0,873.0,356.45,242.06
2016,6,8,10,45,825.0,150.5,2.5,28.0,899.5,407.49,284.91
2016,6,8,11,0,830.0,153.0,2.5,28.0,926.0,457.59,326.29
2016,6,8,11,15,623.0,285.5,2.5,28.0,873.0,491.45,355.85
2016,6,8,11,30,416.0,418.0,2.5,28.0,820.0,511.54,372.49
2016,6,8,11,45,450.0,387.5,2.5,28.5,827.0,539.33,393.15
2016,6,8,12,0,484.0,357.0,2.5,29.0,834.0,567.5,413.83
2016,6,8,12,15,304.5,431.5,2.5,29.0,732.0,531.75,388.04
2016,6,8,12,30,125.0,506.0,2.5,29.0,630.0,483.02,351.92
2016,6,8,12,45,137.5,491.5,2.55,29.0,627.5,493.55,360.31
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,503.37,367.95
2016,6,8,13,15,310.0,448.5,2.6,29.0,749.5,622.93,454.29
2016,6,8,13,30,470.0,420.0,2.6,29.0,874.0,749.33,542.36
2016,6,8,13,45,453.5,407.0,2.65,29.0,838.0,742.62,537.92
2016,6,8,14,0,437.0,394.0,2.7,29.0,802.0,732.44,532.08
2016,6,8,14,15,423.5,382.5,2.7,29.0,769.0,722.79,526.36
2016,6,8,14,30,410.0,371.0,2.7,29.0,736.0,710.24,518.68
2016,6,8,14,45,324.0,384.5,2.7,29.0,666.0,641.8,471.26
2016,6,8,15,0,238.0,398.0,2.7,29.0,596.0,568.49,419.83
2016,6,8,15,15,488.0,278.0,2.7,28.5,658.0,705.32,523.04
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,806.51,598.61
2016,6,8,15,45,720.5,154.5,2.7,28.0,675.5,781.53,582.22
2016,6,8,16,0,703.0,151.0,2.7,28.0,631.0,753.87,564.68
2016,6,8,16,15,565.0,184.5,2.6,27.5,552.0,664.29,501.93
2016,6,8,16,30,427.0,218.0,2.5,27.0,473.0,571.04,435.4
2016,6,8,16,45,451.0,189.5,2.4,27.0,436.5,550.01,422.26
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,525.13,405.59
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.0,475.77,370.1
2016,6,8,17,30,412.0,137.0,2.0,26.0,304.0,426.99,334.29
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.0,374.77,294.34
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,323.94,254.42
2016,6,8,18,15,297.5,88.5,1.6,25.5,165.5,264.92,207.41
2016,6,8,18,30,247.0,72.0,1.5,25.0,121.0,199.44,154.11
2016,6,8,18,45,180.5,53.5,1.4,24.5,83.5,141.12,105.54
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,89.01,60.44
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,40.25,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,12.5,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,24.78,14.05
2016,6,9,6,15,240.0,49.0,1.0,22.0,88.0,36.65,25.53
2016,6,9,6,30,329.0,65.0,0.9,22.0,129.0,48.44,36.2
2016,6,9,6,45,400.0,75.5,0.85,22.5,178.0,56.24,43.13
2016,6,9,7,0,471.0,86.0,0.8,23.0,227.0,64.01,49.79
2016,6,9,7,15,518.5,94.5,1.0,23.5,278.5,72.08,56.5
2016,6,9,7,30,566.0,103.0,1.2,24.0,330.0,77.45,60.76
2016,6,9,7,45,605.5,108.0,1.4,25.0,382.5,80.11,62.53
2016,6,9,8,0,645.0,113.0,1.6,26.0,435.0,82.74,64.24
2016,6,9,8,15,671.0,118.0,1.7,26.0,486.0,85.02,65.88
2016,6,9,8,30,697.0,123.0,1.8,26.0,537.0,87.17,67.43
2016,6,9,8,45,718.5,126.5,1.95,26.5,585.5,88.18,67.9
2016,6,9,9,0,740.0,130.0,2.1,27.0,634.0,96.8,74.62
2016,6,9,9,15,755.5,133.5,2.2,27.0,678.0,97.46,74.93
2016,6,9,9,30,771.0,137.0,2.3,27.0,722.0,142.91,83.76
2016,6,9,9,45,785.0,139.0,2.4,27.5,761.5,194.89,113.77
2016,6,9,10,0,799.0,141.0,2.5,28.0,801.0,247.84,152.7
2016,6,9,10,15,512.0,288.0,2.6,28.0,718.0,309.7,212.52
2016,6,9,10,30,225.0,435.0,2.7,28.0,635.0,356.76,257.95
2016,6,9,10,45,253.5,443.5,2.8,28.5,675.0,383.58,277.68
2016,6,9,11,0,282.0,452.0,2.9,29.0,715.0,422.82,306.53
2016,6,9,11,15,561.5,300.5,2.95,29.0,838.0,470.9,341.3
2016,6,9,11,30,841.0,149.0,3.0,29.0,961.0,543.72,396.0
2016,6,9,11,45,847.0,147.5,3.1,29.0,973.5,585.98,429.19
2016,6,9,12,0,853.0,146.0,3.2,29.0,986.0,626.57,460.62
2016,6,9,12,15,854.0,146.0,3.25,29.0,990.0,663.19,488.45
2016,6,9,12,30,855.0,146.0,3.3,29.0,994.0,697.86,514.37
2016,6,9,12,45,854.0,146.0,3.35,29.5,990.5,729.14,536.43
2016,6,9,13,0,853.0,146.0,3.4,30.0,987.0,757.98,556.39
2016,6,9,13,15,850.5,145.5,3.4,30.0,975.0,782.42,573.96
2016,6,9,13,30,848.0,145.0,3.4,30.0,963.0,803.6,588.5
2016,6,9,13,45,580.5,297.5,3.4,30.0,853.0,754.77,550.76
2016,6,9,14,0,313.0,450.0,3.4,30.0,743.0,666.31,485.16
2016,6,9,14,15,569.0,295.0,3.35,30.0,807.5,769.71,563.06
2016,6,9,14,30,825.0,140.0,3.3,30.0,872.0,840.12,614.95
2016,6,9,14,45,449.5,261.5,3.3,30.0,658.5,652.27,482.19
2016,6,9,15,0,74.0,383.0,3.3,30.0,445.0,397.07,293.93
2016,6,9,15,15,156.0,369.5,3.25,29.5,491.5,474.56,354.12
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,532.95,399.03
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,501.54,377.04
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,469.21,354.61
2016,6,9,16,15,433.5,227.0,3.1,28.5,495.5,593.72,451.03
2016,6,9,16,30,656.0,141.0,3.0,28.0,533.0,678.84,517.05
2016,6,9,16,45,626.5,136.0,2.95,28.0,482.5,634.56,485.61
2016,6,9,17,0,597.0,131.0,2.9,28.0,432.0,589.32,453.77
2016,6,9,17,15,561.5,123.0,2.7,27.5,380.5,536.47,416.08
2016,6,9,17,30,526.0,115.0,2.5,27.0,329.0,476.65,372.42
2016,6,9,17,45,480.0,105.0,2.35,27.0,278.0,417.69,327.44
2016,6,9,18,0,434.0,95.0,2.2,27.0,227.0,361.08,283.03
2016,6,9,18,15,370.5,82.0,2.05,26.0,179.0,295.14,231.08
2016,6,9,18,30,307.0,69.0,1.9,25.0,131.0,234.29,181.48
2016,6,9,18,45,225.5,52.0,1.75,24.5,90.0,167.26,125.75
2016,6,9,19,0,144.0,35.0,1.6,24.0,49.0,108.38,74.84
2016,6,9,19,15,72.0,17.5,1.65,23.5,24.5,44.87,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,11.81,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,23.55,13.06
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,33.49,22.84
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,45.67,33.81
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,52.34,39.76
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,58.95,45.45
2016,6,10,7,15,571.5,81.5,1.9,23.5,284.0,63.37,49.08
2016,6,10,7,30,617.0,88.0,2.0,24.0,336.0,67.74,52.55
2016,6,10,7,45,406.0,149.5,2.1,24.5,322.5,101.29,80.55
2016,6,10,8,0,195.0,211.0,2.2,25.0,309.0,139.46,111.77
2016,6,10,8,15,233.5,231.5,2.25,25.5,361.0,145.88,116.34
2016,6,10,8,30,272.0,252.0,2.3,26.0,413.0,156.53,124.38
2016,6,10,8,45,523.0,183.0,2.35,26.5,526.0,117.41,91.85
2016,6,10,9,0,774.0,114.0,2.4,27.0,639.0,87.86,67.27
2016,6,10,9,15,788.0,117.0,2.4,27.0,683.5,88.63,67.73
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,134.34,76.53
2016,6,10,9,45,813.5,122.0,2.4,27.5,767.0,187.63,107.16
2016,6,10,10,0,825.0,124.0,2.4,28.0,806.0,248.0,151.71
2016,6,10,10,15,574.0,267.5,2.4,28.0,751.0,309.57,210.05
2016,6,10,10,30,323.0,411.0,2.4,28.0,696.0,363.8,260.03
2016,6,10,10,45,356.5,408.0,2.4,28.5,732.0,400.07,286.97
2016,6,10,11,0,390.0,405.0,2.4,29.0,768.0,438.91,315.82
2016,6,10,11,15,430.0,375.5,2.4,29.0,784.0,461.4,333.76
2016,6,10,11,30,470.0,346.0,2.4,29.0,800.0,492.19,357.66
2016,6,10,11,45,675.0,235.5,2.45,29.5,896.0,556.64,405.19
2016,6,10,12,0,880.0,125.0,2.5,30.0,992.0,628.34,457.98
2016,6,10,12,15,881.0,125.0,2.5,30.0,996.0,665.75,485.64
2016,6,10,12,30,882.0,125.0,2.5,30.0,1000.0,701.04,511.44
2016,6,10,12,45,880.0,126.0,2.55,30.0,996.0,732.78,534.56
2016,6,10,13,0,878.0,127.0,2.6,30.0,992.0,761.91,555.58
2016,6,10,13,15,875.5,126.5,2.6,30.0,980.5,786.53,572.64
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,807.82,586.91
2016,6,10,13,45,606.0,280.0,2.6,30.0,860.0,760.9,551.51
2016,6,10,14,0,339.0,434.0,2.6,30.0,751.0,673.52,487.6
2016,6,10,14,15,595.0,278.5,2.6,30.0,814.5,778.6,565.83
2016,6,10,14,30,851.0,123.0,2.6,30.0,878.0,846.63,614.99
2016,6,10,14,45,571.5,254.5,2.65,30.0,753.5,754.15,550.4
2016,6,10,15,0,292.0,386.0,2.7,30.0,629.0,619.41,453.77
2016,6,10,15,15,296.5,364.5,2.65,30.0,601.0,605.99,446.36
2016,6,10,15,30,301.0,343.0,2.6,30.0,573.0,590.57,436.82
2016,6,10,15,45,306.5,319.0,2.6,30.0,541.0,571.59,425.01
2016,6,10,16,0,312.0,295.0,2.6,30.0,509.0,550.59,411.71
2016,6,10,16,15,522.0,202.0,2.5,29.5,528.5,639.08,480.45
2016,6,10,16,30,732.0,109.0,2.4,29.0,548.0,699.67,527.85
2016,6,10,16,45,701.0,107.0,2.35,29.0,496.0,658.74,499.52
2016,6,10,17,0,670.0,105.0,2.3,29.0,444.0,613.84,468.35
2016,6,10,17,15,636.5,99.5,2.15,28.5,392.0,562.82,432.65
2016,6,10,17,30,603.0,94.0,2.0,28.0,340.0,511.81,396.02
2016,6,10,17,45,547.0,89.0,1.85,28.0,287.0,448.21,348.06
2016,6,10,18,0,491.0,84.0,1.7,28.0,234.0,387.12,300.76
2016,6,10,18,15,426.5,73.5,1.55,27.5,185.0,314.25,243.72
2016,6,10,18,30,362.0,63.0,1.4,27.0,136.0,252.96,193.86
2016,6,10,18,45,267.0,49.0,1.3,26.5,94.0,180.8,134.7
2016,6,10,19,0,172.0,35.0,1.2,26.0,52.0,118.33,81.42
2016,6,10,19,15,86.0,17.5,1.2,25.5,26.0,54.66,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,22.5,12.9,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,45.0,25.41,14.43
2016,6,11,6,15,214.5,50.0,2.2,23.5,85.5,37.2,25.77
2016,6,11,6,30,302.0,66.0,2.4,24.0,126.0,48.9,36.24
2016,6,11,6,45,151.0,69.0,2.6,24.5,99.0,50.49,37.82
2016,6,11,7,0,0.0,72.0,2.8,25.0,72.0,54.43,41.2
2016,6,11,7,15,0.0,79.0,2.9,25.0,79.0,59.93,45.84
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,65.35,50.31
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,103.34,82.0
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,138.83,110.93
2016,6,11,8,15,370.0,169.0,3.25,26.0,385.0,109.16,85.97
2016,6,11,8,30,668.0,132.0,3.3,26.0,528.0,91.99,71.47
2016,6,11,8,45,687.5,137.0,3.35,26.5,575.5,93.56,72.39
2016,6,11,9,0,707.0,142.0,3.4,27.0,623.0,94.96,73.17
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.0,145.97,114.5
2016,6,11,9,30,223.0,356.0,3.4,27.0,525.0,230.48,167.31
2016,6,11,9,45,224.5,376.5,3.45,27.5,555.0,262.02,187.47
2016,6,11,10,0,226.0,397.0,3.5,28.0,585.0,293.92,210.33
2016,6,11,10,15,165.5,414.0,3.5,28.0,554.5,308.41,223.92
2016,6,11,10,30,105.0,431.0,3.5,28.0,524.0,325.47,239.02
2016,6,11,10,45,159.5,448.5,3.55,28.5,594.5,359.87,263.13
2016,6,11,11,0,214.0,466.0,3.6,29.0,665.0,409.57,298.71
2016,6,11,11,15,499.0,325.5,3.6,29.0,803.0,461.65,335.93
2016,6,11,11,30,784.0,185.0,3.6,29.0,941.0,540.14,394.45
2016,6,11,11,45,781.0,190.5,3.6,29.0,951.5,581.55,426.66
2016,6,11,12,0,778.0,196.0,3.6,29.0,962.0,620.87,456.74
2016,6,11,12,15,779.0,196.0,3.55,29.0,966.5,656.93,483.78
2016,6,11,12,30,780.0,196.0,3.5,29.0,971.0,691.2,509.0
2016,6,11,12,45,776.5,198.0,3.5,29.5,966.5,721.88,530.31
2016,6,11,13,0,773.0,200.0,3.5,30.0,962.0,750.08,549.5
2016,6,11,13,15,769.5,199.0,3.45,30.0,950.5,773.09,565.82
2016,6,11,13,30,766.0,198.0,3.4,30.0,939.0,792.86,579.78
2016,6,11,13,45,759.5,197.5,3.4,30.0,919.5,807.22,590.21
2016,6,11,14,0,753.0,197.0,3.4,30.0,900.0,818.07,598.27
2016,6,11,14,15,745.5,194.5,3.35,30.0,874.0,822.9,602.09
2016,6,11,14,30,738.0,192.0,3.3,30.0,848.0,832.34,608.83
2016,6,11,14,45,648.0,241.5,3.25,30.0,801.5,807.52,590.66
2016,6,11,15,0,558.0,291.0,3.2,30.0,755.0,774.38,567.11
2016,6,11,15,15,603.0,247.0,3.15,29.5,726.5,777.64,572.92
2016,6,11,15,30,648.0,203.0,3.1,29.0,698.0,773.35,573.52
2016,6,11,15,45,631.0,197.0,3.05,29.0,655.0,747.75,556.85
2016,6,11,16,0,614.0,191.0,3.0,29.0,612.0,719.62,538.47
2016,6,11,16,15,591.0,184.5,2.9,29.0,565.0,683.97,514.43
2016,6,11,16,30,568.0,178.0,2.8,29.0,518.0,639.04,483.8
2016,6,11,16,45,541.5,168.5,2.7,29.0,469.0,595.34,453.48
2016,6,11,17,0,515.0,159.0,2.6,29.0,420.0,550.97,422.17
2016,6,11,17,15,478.5,149.0,2.4,28.5,369.5,499.04,385.1
2016,6,11,17,30,442.0,139.0,2.2,28.0,319.0,447.91,347.77
2016,6,11,17,45,396.0,125.5,2.05,27.5,269.5,388.75,303.49
2016,6,11,18,0,350.0,112.0,1.9,27.0,220.0,332.11,259.85
2016,6,11,18,15,289.5,95.5,1.8,26.5,173.0,256.89,200.62
2016,6,11,18,30,229.0,79.0,1.7,26.0,126.0,199.26,153.62
2016,6,11,18,45,157.5,58.0,1.65,26.0,86.0,136.99,102.09
2016,6,11,19,0,86.0,37.0,1.6,26.0,46.0,81.14,55.04
2016,6,11,19,15,43.0,18.5,1.65,25.5,23.0,37.4,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
