Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,12.87,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,25.3,14.24
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,38.77,27.03
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,51.96,38.85
2016,6,12,6,45,149.0,90.5,2.65,24.5,122.0,65.15,50.35
2016,6,12,7,0,39.0,110.0,2.8,25.0,122.0,77.96,61.25
2016,6,12,7,15,163.5,129.5,2.9,25.0,193.0,90.98,72.22
2016,6,12,7,30,288.0,149.0,3.0,25.0,264.0,102.33,81.58
2016,6,12,7,45,320.5,167.5,3.1,25.5,313.0,113.61,90.55
2016,6,12,8,0,353.0,186.0,3.2,26.0,362.0,124.52,99.08
2016,6,12,8,15,229.0,223.5,3.25,26.0,342.5,141.58,112.76
2016,6,12,8,30,105.0,261.0,3.3,26.0,323.0,171.2,136.55
2016,6,12,8,45,146.5,286.5,3.35,26.5,381.5,177.81,141.14
2016,6,12,9,0,188.0,312.0,3.4,27.0,440.0,191.12,151.13
2016,6,12,9,15,268.0,319.0,3.4,27.0,515.5,184.66,145.51
2016,6,12,9,30,348.0,326.0,3.4,27.0,591.0,213.64,150.98
2016,6,12,9,45,343.5,348.0,3.4,27.5,620.5,252.29,175.4
2016,6,12,10,0,339.0,370.0,3.4,28.0,650.0,290.68,203.32
2016,6,12,10,15,404.5,361.5,3.35,28.0,709.5,321.23,224.93
2016,6,12,10,30,470.0,353.0,3.3,28.0,769.0,367.35,259.52
2016,6,12,10,45,383.5,400.0,3.3,28.5,746.0,403.97,290.38
2016,6,12,11,0,297.0,447.0,3.3,29.0,723.0,424.36,307.82
2016,6,12,11,15,383.5,432.0,3.3,29.0,797.0,479.11,347.97
2016,6,12,11,30,470.0,417.0,3.3,29.0,871.0,535.72,389.57
2016,6,12,11,45,452.0,427.5,3.35,29.5,868.5,563.0,409.61
2016,6,12,12,0,434.0,438.0,3.4,30.0,866.0,588.02,427.58
2016,6,12,12,15,428.0,440.0,3.35,30.0,863.5,613.01,445.81
2016,6,12,12,30,422.0,442.0,3.3,30.0,861.0,636.66,462.77
2016,6,12,12,45,307.5,473.5,3.3,30.0,778.5,602.65,438.38
2016,6,12,13,0,193.0,505.0,3.3,30.0,696.0,555.78,404.6
2016,6,12,13,15,275.0,473.5,3.3,30.0,741.5,613.74,447.13
2016,6,12,13,30,357.0,442.0,3.3,30.0,787.0,667.71,486.18
2016,6,12,13,45,412.0,417.5,3.3,30.0,808.5,714.45,519.42
2016,6,12,14,0,467.0,393.0,3.3,30.0,830.0,753.99,547.76
2016,6,12,14,15,478.5,373.0,3.25,30.0,809.5,758.82,551.81
2016,6,12,14,30,490.0,353.0,3.2,30.0,789.0,760.7,554.17
2016,6,12,14,45,499.0,331.0,3.2,30.0,760.5,755.72,552.21
2016,6,12,15,0,508.0,309.0,3.2,30.0,732.0,747.63,548.25
2016,6,12,15,15,400.5,327.0,3.15,30.0,651.0,673.67,496.44
2016,6,12,15,30,293.0,345.0,3.1,30.0,570.0,585.16,434.01
2016,6,12,15,45,437.0,274.5,3.05,30.0,586.5,653.13,486.33
2016,6,12,16,0,581.0,204.0,3.0,30.0,603.0,704.5,525.79
2016,6,12,16,15,567.0,191.5,2.9,29.5,556.5,663.74,499.08
2016,6,12,16,30,553.0,179.0,2.8,29.0,510.0,628.35,476.14
2016,6,12,16,45,527.0,169.5,2.7,29.0,462.0,585.47,446.27
2016,6,12,17,0,501.0,160.0,2.6,29.0,414.0,541.94,415.48
2016,6,12,17,15,475.0,147.0,2.4,28.5,366.0,494.55,381.84
2016,6,12,17,30,449.0,134.0,2.2,28.0,318.0,447.21,347.42
2016,6,12,17,45,406.0,121.0,2.05,28.0,269.0,390.1,304.05
2016,6,12,18,0,363.0,108.0,1.9,28.0,220.0,335.24,261.33
2016,6,12,18,15,301.5,92.5,1.85,27.5,173.0,271.03,210.79
2016,6,12,18,30,240.0,77.0,1.8,27.0,126.0,201.84,155.09
2016,6,12,18,45,169.0,57.5,1.75,26.5,87.0,140.97,105.0
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,86.72,59.27
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,39.97,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.5,17.0,2.9,23.5,23.0,12.9,0.0
2016,6,13,6,0,131.0,34.0,3.0,24.0,46.0,25.41,14.3
2016,6,13,6,15,223.5,50.0,3.15,24.0,86.5,37.25,25.74
2016,6,13,6,30,316.0,66.0,3.3,24.0,127.0,49.02,36.33
2016,6,13,6,45,401.0,74.0,3.5,24.5,177.0,55.24,41.89
2016,6,13,7,0,486.0,82.0,3.7,25.0,227.0,63.75,49.16
2016,6,13,7,15,534.5,90.0,3.75,25.5,279.0,69.04,53.49
2016,6,13,7,30,583.0,98.0,3.8,26.0,331.0,74.22,57.6
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.0,103.89,82.15
2016,6,13,8,0,180.0,211.0,3.9,27.0,301.0,139.12,110.8
2016,6,13,8,15,226.5,231.0,3.85,27.0,356.5,151.41,120.42
2016,6,13,8,30,273.0,251.0,3.8,27.0,412.0,156.07,123.77
2016,6,13,8,45,294.5,270.5,3.8,27.5,458.5,165.34,130.62
2016,6,13,9,0,316.0,290.0,3.8,28.0,505.0,174.11,137.0
2016,6,13,9,15,561.0,204.0,3.75,28.0,616.5,123.37,95.7
2016,6,13,9,30,806.0,118.0,3.7,28.0,728.0,130.69,74.27
2016,6,13,9,45,817.5,120.0,3.7,28.5,767.0,191.88,110.3
2016,6,13,10,0,829.0,122.0,3.7,29.0,806.0,244.82,148.88
2016,6,13,10,15,837.0,123.5,3.65,29.5,839.0,296.84,190.96
2016,6,13,10,30,845.0,125.0,3.6,30.0,872.0,348.5,234.07
2016,6,13,10,45,850.0,127.5,3.6,30.5,898.5,399.1,276.35
2016,6,13,11,0,855.0,130.0,3.6,31.0,925.0,448.61,316.99
2016,6,13,11,15,859.0,131.0,3.55,31.0,944.0,495.45,355.27
2016,6,13,11,30,863.0,132.0,3.5,31.0,963.0,540.71,391.37
2016,6,13,11,45,864.0,133.5,3.5,31.0,974.5,582.86,424.43
2016,6,13,12,0,865.0,135.0,3.5,31.0,986.0,622.92,455.16
2016,6,13,12,15,578.0,312.0,3.5,31.0,882.0,613.1,446.87
2016,6,13,12,30,291.0,489.0,3.5,31.0,778.0,582.06,422.03
2016,6,13,12,45,575.0,313.5,3.5,31.5,882.0,669.86,487.69
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,753.14,549.46
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.0,777.67,566.69
2016,6,13,13,30,854.0,137.0,3.5,32.0,962.0,798.95,581.13
2016,6,13,13,45,847.5,137.0,3.5,32.0,942.5,813.97,591.43
2016,6,13,14,0,841.0,137.0,3.5,32.0,923.0,825.41,599.48
2016,6,13,14,15,834.5,135.5,3.5,32.0,897.0,832.0,604.42
2016,6,13,14,30,828.0,134.0,3.5,32.0,871.0,834.98,607.11
2016,6,13,14,45,607.5,243.5,3.5,32.0,773.0,773.81,563.98
2016,6,13,15,0,387.0,353.0,3.5,32.0,675.0,668.51,488.71
2016,6,13,15,15,437.5,314.0,3.4,31.5,662.0,693.17,509.01
2016,6,13,15,30,488.0,275.0,3.3,31.0,649.0,699.21,516.18
2016,6,13,15,45,447.5,272.5,3.25,31.0,599.5,659.72,489.14
2016,6,13,16,0,407.0,270.0,3.2,31.0,550.0,619.1,461.29
2016,6,13,16,15,374.0,256.0,3.05,30.5,498.5,556.66,418.84
2016,6,13,16,30,341.0,242.0,2.9,30.0,447.0,510.83,387.31
2016,6,13,16,45,287.5,226.5,2.8,30.0,389.0,448.46,342.1
2016,6,13,17,0,234.0,211.0,2.7,30.0,331.0,387.94,297.51
2016,6,13,17,15,225.0,187.5,2.5,29.5,292.0,351.58,271.52
2016,6,13,17,30,216.0,164.0,2.3,29.0,253.0,314.78,244.5
2016,6,13,17,45,198.5,141.5,2.15,29.0,214.0,273.68,213.0
2016,6,13,18,0,181.0,119.0,2.0,29.0,175.0,221.68,172.41
2016,6,13,18,15,153.5,97.5,1.95,28.5,138.5,179.08,138.48
2016,6,13,18,30,126.0,76.0,1.9,28.0,102.0,138.4,105.21
2016,6,13,18,45,86.0,55.5,1.9,27.5,71.0,95.77,69.96
2016,6,13,19,0,46.0,35.0,1.9,27.0,40.0,56.26,36.82
2016,6,13,19,15,23.0,17.5,2.05,26.5,20.0,25.75,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,13.21,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,25.93,14.68
2016,6,14,6,15,182.5,53.0,3.3,24.0,83.5,39.1,27.28
2016,6,14,6,30,269.0,71.0,3.4,24.0,123.0,52.05,38.91
2016,6,14,6,45,336.5,84.5,3.55,24.5,171.0,61.62,47.34
2016,6,14,7,0,404.0,98.0,3.7,25.0,219.0,71.06,55.39
2016,6,14,7,15,455.0,108.0,3.75,25.0,270.0,77.86,61.11
2016,6,14,7,30,506.0,118.0,3.8,25.0,321.0,84.54,66.59
2016,6,14,7,45,312.5,165.0,3.9,25.5,296.0,112.04,89.31
2016,6,14,8,0,119.0,212.0,4.0,26.0,271.0,138.31,110.58
2016,6,14,8,15,74.0,218.0,3.9,26.0,256.5,146.85,117.17
2016,6,14,8,30,29.0,224.0,3.8,26.0,242.0,150.3,119.55
2016,6,14,8,45,21.5,224.5,3.7,26.5,238.0,160.04,126.83
2016,6,14,9,0,14.0,225.0,3.6,27.0,234.0,161.24,127.13
2016,6,14,9,15,21.0,257.5,3.45,27.5,272.5,182.23,143.35
2016,6,14,9,30,28.0,290.0,3.3,28.0,311.0,192.84,143.63
2016,6,14,9,45,56.0,338.0,3.15,28.5,383.5,229.31,169.01
2016,6,14,10,0,84.0,386.0,3.0,29.0,456.0,270.05,197.35
2016,6,14,10,15,74.5,396.5,2.95,29.0,461.0,284.79,208.52
2016,6,14,10,30,65.0,407.0,2.9,29.0,466.0,298.28,218.87
2016,6,14,10,45,54.0,405.5,2.85,29.5,455.0,302.67,222.03
2016,6,14,11,0,43.0,404.0,2.8,30.0,444.0,305.31,223.76
2016,6,14,11,15,38.5,402.0,2.9,30.0,438.5,309.05,226.68
2016,6,14,11,30,34.0,400.0,3.0,30.0,433.0,311.98,228.95
2016,6,14,11,45,159.5,443.0,3.1,30.5,599.5,416.78,304.56
2016,6,14,12,0,285.0,486.0,3.2,31.0,766.0,533.42,386.94
2016,6,14,12,15,220.5,498.0,3.35,31.0,716.0,523.09,379.62
2016,6,14,12,30,156.0,510.0,3.5,31.0,666.0,504.7,366.73
2016,6,14,12,45,509.0,324.5,3.7,31.0,828.0,636.13,465.6
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,755.32,554.83
2016,6,14,13,15,602.5,295.0,4.0,31.0,886.0,726.83,530.67
2016,6,14,13,30,343.0,451.0,4.1,31.0,782.0,663.09,482.46
2016,6,14,13,45,597.0,292.0,4.25,31.5,855.5,760.52,555.48
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,829.82,606.59
2016,6,14,14,15,844.5,131.5,4.4,31.5,902.5,836.48,612.54
2016,6,14,14,30,838.0,130.0,4.4,31.0,876.0,839.5,616.53
2016,6,14,14,45,829.5,128.0,4.45,31.0,843.0,836.77,615.74
2016,6,14,15,0,821.0,126.0,4.5,31.0,810.0,830.48,612.69
2016,6,14,15,15,810.0,124.0,4.45,31.0,771.5,829.45,612.98
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,814.01,603.53
2016,6,14,15,45,564.0,207.5,4.4,31.0,626.0,701.27,523.95
2016,6,14,16,0,329.0,293.0,4.4,31.0,519.0,561.54,421.74
2016,6,14,16,15,528.5,202.0,4.25,30.5,534.0,643.46,487.01
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,698.09,531.18
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,658.5,503.34
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,614.63,472.32
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,564.02,436.21
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,513.39,399.2
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,453.62,353.63
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,395.76,308.36
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,328.75,255.45
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,262.19,201.37
2016,6,14,18,45,290.5,49.0,2.4,27.5,98.5,190.54,142.34
2016,6,14,19,0,197.0,36.0,2.3,27.0,56.0,128.37,89.36
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.0,59.79,7.14
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.85,23.5,20.5,13.24,0.0
2016,6,15,6,0,59.0,35.0,3.0,24.0,41.0,25.86,14.59
2016,6,15,6,15,133.0,56.5,3.15,24.5,80.0,41.03,28.83
2016,6,15,6,30,207.0,78.0,3.3,25.0,119.0,56.12,42.19
2016,6,15,6,45,281.5,92.5,3.5,25.5,166.0,66.78,51.52
2016,6,15,7,0,356.0,107.0,3.7,26.0,213.0,76.34,59.64
2016,6,15,7,15,406.5,118.5,3.8,26.0,263.0,83.88,65.95
2016,6,15,7,30,457.0,130.0,3.9,26.0,313.0,91.23,71.96
2016,6,15,7,45,510.5,134.0,4.05,26.5,366.0,93.88,73.77
2016,6,15,8,0,564.0,138.0,4.2,27.0,419.0,97.9,76.68
2016,6,15,8,15,593.5,145.0,4.3,27.0,469.5,100.76,78.77
2016,6,15,8,30,623.0,152.0,4.4,27.0,520.0,103.44,80.7
2016,6,15,8,45,664.0,148.0,4.5,27.5,571.0,99.58,77.09
2016,6,15,9,0,705.0,144.0,4.6,28.0,622.0,96.13,73.87
2016,6,15,9,15,721.5,148.0,4.6,28.5,666.0,96.67,73.95
2016,6,15,9,30,738.0,152.0,4.6,29.0,710.0,144.11,86.87
2016,6,15,9,45,764.5,147.0,4.7,29.5,752.5,191.48,111.93
2016,6,15,10,0,791.0,142.0,4.8,30.0,795.0,241.27,147.37
2016,6,15,10,15,800.5,144.0,4.8,30.0,828.5,293.24,189.52
2016,6,15,10,30,810.0,146.0,4.8,30.0,862.0,345.2,233.2
2016,6,15,10,45,823.5,143.5,4.85,30.5,891.0,397.09,276.37
2016,6,15,11,0,837.0,141.0,4.9,31.0,920.0,445.95,316.7
2016,6,15,11,15,841.5,142.5,4.85,31.0,940.0,492.55,355.1
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,537.66,391.44
2016,6,15,11,45,856.5,139.0,4.8,31.5,974.0,580.45,424.51
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,621.82,455.68
2016,6,15,12,15,868.0,134.5,4.7,32.0,992.5,659.23,483.81
2016,6,15,12,30,869.0,135.0,4.6,32.0,997.0,694.63,509.86
2016,6,15,12,45,869.5,134.0,4.55,32.0,994.0,726.65,533.38
2016,6,15,13,0,870.0,133.0,4.5,32.0,991.0,756.24,554.81
2016,6,15,13,15,867.5,132.0,4.4,32.0,980.0,780.64,572.1
2016,6,15,13,30,865.0,131.0,4.3,32.0,969.0,801.72,586.2
2016,6,15,13,45,861.0,130.0,4.2,32.5,950.0,818.13,595.96
2016,6,15,14,0,857.0,129.0,4.1,33.0,931.0,830.95,603.35
2016,6,15,14,15,851.5,127.5,4.0,33.0,905.0,838.47,608.5
2016,6,15,14,30,846.0,126.0,3.9,33.0,879.0,842.35,611.35
2016,6,15,14,45,837.5,124.5,3.8,33.0,846.5,840.06,610.22
2016,6,15,15,0,829.0,123.0,3.7,33.0,814.0,834.22,606.88
2016,6,15,15,15,819.0,120.5,3.6,32.5,776.0,822.72,601.11
2016,6,15,15,30,809.0,118.0,3.5,32.0,738.0,818.08,600.07
2016,6,15,15,45,795.0,115.5,3.45,32.0,694.5,796.35,586.58
2016,6,15,16,0,781.0,113.0,3.4,32.0,651.0,771.66,571.21
2016,6,15,16,15,763.0,109.5,3.25,31.5,603.5,739.99,551.71
2016,6,15,16,30,745.0,106.0,3.1,31.0,556.0,705.95,530.43
2016,6,15,16,45,722.0,102.0,3.0,31.0,505.0,665.58,503.36
2016,6,15,17,0,699.0,98.0,2.9,31.0,454.0,626.5,476.2
2016,6,15,17,15,667.0,93.0,2.7,30.5,402.0,576.33,441.11
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,525.99,405.02
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,467.98,362.16
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,411.42,319.02
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.0,344.65,266.83
2016,6,15,18,30,426.0,58.0,2.0,28.0,146.0,282.22,216.19
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.0,208.86,155.94
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,142.7,99.62
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,65.93,10.81
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.0,3.45,23.5,23.0,12.88,0.0
2016,6,16,6,0,126.0,34.0,3.7,24.0,46.0,25.37,14.16
2016,6,16,6,15,220.5,50.0,3.8,24.0,87.0,37.23,25.7
2016,6,16,6,30,315.0,66.0,3.9,24.0,128.0,49.01,36.31
2016,6,16,6,45,402.0,74.5,4.05,24.5,178.0,55.59,42.18
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,64.59,49.88
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,69.5,53.89
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,74.33,57.71
2016,6,16,7,45,636.5,99.5,4.25,26.5,387.5,74.98,57.92
2016,6,16,8,0,686.0,101.0,4.3,27.0,442.0,75.83,58.28
2016,6,16,8,15,711.5,105.5,4.3,27.5,493.5,78.16,59.87
2016,6,16,8,30,737.0,110.0,4.3,28.0,545.0,87.13,66.94
2016,6,16,8,45,763.0,110.5,4.35,28.5,595.0,86.8,66.29
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,86.53,65.72
2016,6,16,9,15,803.0,113.5,4.4,29.0,689.5,87.1,66.0
2016,6,16,9,30,817.0,116.0,4.4,29.0,734.0,127.76,72.39
2016,6,16,9,45,830.5,116.5,4.45,29.5,774.0,189.12,107.57
2016,6,16,10,0,844.0,117.0,4.5,30.0,814.0,242.27,145.86
2016,6,16,10,15,852.0,119.0,4.5,30.0,847.5,295.37,189.06
2016,6,16,10,30,860.0,121.0,4.5,30.0,881.0,348.12,233.61
2016,6,16,10,45,866.5,121.5,4.55,30.5,907.5,398.84,276.34
2016,6,16,11,0,873.0,122.0,4.6,31.0,934.0,448.57,317.6
2016,6,16,11,15,877.0,123.0,4.6,31.0,954.0,496.28,357.0
2016,6,16,11,30,881.0,124.0,4.6,31.0,974.0,542.37,394.23
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.5,585.28,427.38
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,626.08,458.04
2016,6,16,12,15,884.5,126.5,4.6,32.0,1001.5,663.77,486.68
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,699.33,513.22
2016,6,16,12,45,883.5,127.0,4.6,32.5,1002.0,731.01,535.55
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,760.12,555.62
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,785.1,573.27
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,806.74,587.89
2016,6,16,13,45,871.5,126.0,4.45,33.0,955.5,822.89,598.85
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,835.42,607.49
2016,6,16,14,15,860.0,124.5,4.35,33.0,910.0,842.62,612.67
2016,6,16,14,30,854.0,123.0,4.3,33.0,884.0,846.12,615.53
2016,6,16,14,45,841.5,124.0,4.25,33.0,850.0,842.72,613.9
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,835.82,610.1
2016,6,16,15,15,818.5,122.5,4.1,33.0,777.5,823.98,602.9
2016,6,16,15,30,808.0,120.0,4.0,33.0,739.0,819.15,600.57
2016,6,16,15,45,793.0,117.5,3.95,33.0,695.5,796.68,586.56
2016,6,16,16,0,778.0,115.0,3.9,33.0,652.0,771.27,570.67
2016,6,16,16,15,760.0,111.5,3.75,32.5,604.0,739.71,551.28
2016,6,16,16,30,742.0,108.0,3.6,32.0,556.0,705.8,530.1
2016,6,16,16,45,717.0,104.0,3.5,31.5,505.0,666.94,504.91
2016,6,16,17,0,692.0,100.0,3.4,31.0,454.0,623.89,475.86
2016,6,16,17,15,660.0,95.0,3.15,30.5,402.0,573.97,440.69
2016,6,16,17,30,628.0,90.0,2.9,30.0,350.0,523.9,404.53
2016,6,16,17,45,583.5,83.5,2.7,30.0,297.5,464.9,360.04
2016,6,16,18,0,539.0,77.0,2.5,30.0,245.0,407.57,315.62
2016,6,16,18,15,475.0,68.5,2.35,29.0,195.5,340.27,263.43
2016,6,16,18,30,411.0,60.0,2.2,28.0,146.0,277.39,212.8
2016,6,16,18,45,317.5,48.0,2.1,27.5,103.0,200.74,150.0
2016,6,16,19,0,224.0,36.0,2.0,27.0,60.0,138.21,96.69
2016,6,16,19,15,112.0,18.0,2.1,26.5,30.0,64.31,12.53
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,12.98,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,24.88,13.81
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,35.46,24.26
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,46.08,33.81
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,53.24,40.17
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,57.89,44.15
2016,6,17,7,15,602.0,79.0,3.8,25.5,291.0,62.08,47.58
2016,6,17,7,30,648.0,85.0,3.8,26.0,344.0,66.24,50.86
2016,6,17,7,45,691.5,87.0,3.85,26.5,399.0,67.62,51.73
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,74.77,57.4
2016,6,17,8,15,758.5,92.5,3.9,27.5,506.0,76.92,58.85
2016,6,17,8,30,782.0,96.0,3.9,28.0,558.0,78.99,60.21
2016,6,17,8,45,804.5,97.0,3.9,28.5,608.0,79.35,60.17
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,89.04,67.77
2016,6,17,9,15,840.5,100.0,3.85,29.0,702.5,90.28,68.58
2016,6,17,9,30,854.0,102.0,3.8,29.0,747.0,130.89,74.13
2016,6,17,9,45,866.0,103.0,3.8,29.5,787.0,185.4,103.31
2016,6,17,10,0,878.0,104.0,3.8,30.0,827.0,240.42,142.89
2016,6,17,10,15,885.5,105.5,3.75,30.5,861.0,294.89,186.74
2016,6,17,10,30,893.0,107.0,3.7,31.0,895.0,348.91,231.73
2016,6,17,10,45,899.0,107.0,3.7,31.5,922.0,400.77,275.13
2016,6,17,11,0,905.0,107.0,3.7,32.0,949.0,451.54,316.89
2016,6,17,11,15,908.5,108.0,3.65,32.0,968.5,500.5,356.88
2016,6,17,11,30,912.0,109.0,3.6,32.0,988.0,547.73,394.52
2016,6,17,11,45,916.0,108.0,3.55,32.5,1000.5,591.99,428.18
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,634.21,459.35
2016,6,17,12,15,920.5,107.0,3.4,33.0,1017.0,672.78,487.89
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,709.01,514.11
2016,6,17,12,45,920.0,107.0,3.25,33.0,1017.0,741.84,537.62
2016,6,17,13,0,919.0,107.0,3.2,33.0,1013.0,771.95,558.85
2016,6,17,13,15,916.5,106.5,3.15,33.0,1001.5,797.4,575.79
2016,6,17,13,30,914.0,106.0,3.1,33.0,990.0,819.4,590.2
2016,6,17,13,45,909.5,105.0,3.05,33.5,971.0,835.77,599.71
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,848.39,606.83
2016,6,17,14,15,899.5,103.0,2.95,34.0,925.5,856.41,612.28
2016,6,17,14,30,894.0,102.0,2.9,34.0,899.0,860.65,615.42
2016,6,17,14,45,886.0,101.0,2.85,34.0,866.0,859.02,614.89
2016,6,17,15,0,878.0,100.0,2.8,34.0,833.0,853.7,612.12
2016,6,17,15,15,868.5,98.0,2.75,33.5,794.0,842.54,606.93
2016,6,17,15,30,859.0,96.0,2.7,33.0,755.0,827.89,599.56
2016,6,17,15,45,846.0,94.0,2.7,33.0,711.0,807.01,587.23
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,783.05,572.89
2016,6,17,16,15,817.0,89.0,2.6,32.5,619.0,752.79,554.86
2016,6,17,16,30,801.0,86.0,2.5,32.0,571.0,727.38,540.04
2016,6,17,16,45,779.5,83.0,2.45,32.0,519.5,687.82,514.46
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,646.52,487.13
2016,6,17,17,15,729.5,76.0,2.25,31.5,415.0,597.93,453.8
2016,6,17,17,30,701.0,72.0,2.1,31.0,362.0,548.74,419.14
2016,6,17,17,45,661.0,67.0,2.0,30.5,309.0,491.28,377.45
2016,6,17,18,0,621.0,62.0,1.9,30.0,256.0,436.96,336.55
2016,6,17,18,15,562.0,55.5,1.75,29.0,205.5,371.06,285.79
2016,6,17,18,30,503.0,49.0,1.6,28.0,155.0,309.12,236.0
2016,6,17,18,45,409.5,40.0,1.5,27.5,110.0,234.55,174.74
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,168.86,118.27
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,78.51,18.51
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,23.5,12.98,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,47.0,24.82,13.65
2016,6,18,6,15,261.5,47.0,2.45,24.0,88.5,35.37,24.13
2016,6,18,6,30,360.0,61.0,2.5,24.0,130.0,45.94,33.7
2016,6,18,6,45,434.0,70.0,2.65,24.5,179.5,55.27,41.91
2016,6,18,7,0,508.0,79.0,2.8,25.0,229.0,61.82,47.51
2016,6,18,7,15,555.5,86.0,2.7,25.5,281.0,66.49,51.32
2016,6,18,7,30,603.0,93.0,2.6,26.0,333.0,71.09,54.96
2016,6,18,7,45,638.0,99.0,2.55,26.5,386.0,74.69,57.66
2016,6,18,8,0,673.0,105.0,2.5,27.0,439.0,78.19,60.23
2016,6,18,8,15,699.0,109.5,2.4,27.0,490.0,80.41,61.84
2016,6,18,8,30,725.0,114.0,2.3,27.0,541.0,82.53,63.36
2016,6,18,8,45,746.5,117.0,2.2,27.5,590.0,90.58,69.62
2016,6,18,9,0,768.0,120.0,2.1,28.0,639.0,91.52,70.01
2016,6,18,9,15,783.0,123.0,1.9,28.0,683.5,92.17,70.32
2016,6,18,9,30,798.0,126.0,1.7,28.0,728.0,130.67,75.82
2016,6,18,9,45,813.0,126.5,1.55,28.5,768.5,183.2,103.75
2016,6,18,10,0,828.0,127.0,1.4,29.0,809.0,243.25,146.5
2016,6,18,10,15,836.5,129.0,1.25,29.0,843.0,295.68,188.1
2016,6,18,10,30,845.0,131.0,1.1,29.0,877.0,347.83,230.77
2016,6,18,10,45,854.0,130.5,0.95,29.5,904.5,398.18,271.29
2016,6,18,11,0,863.0,130.0,0.8,30.0,932.0,447.81,310.06
2016,6,18,11,15,868.0,131.0,0.85,30.0,952.5,495.59,347.94
2016,6,18,11,30,873.0,132.0,0.9,30.0,973.0,541.87,383.76
2016,6,18,11,45,869.0,137.5,1.0,30.5,984.0,584.33,415.54
2016,6,18,12,0,865.0,143.0,1.1,31.0,995.0,624.28,444.71
2016,6,18,12,15,866.0,143.5,1.2,31.0,999.5,661.79,472.49
2016,6,18,12,30,867.0,144.0,1.3,31.0,1004.0,697.33,498.43
2016,6,18,12,45,868.0,142.5,1.4,31.5,1001.5,729.59,520.78
2016,6,18,13,0,869.0,141.0,1.5,32.0,999.0,759.49,541.19
2016,6,18,13,15,866.5,140.5,1.55,32.0,988.0,784.59,558.82
2016,6,18,13,30,864.0,140.0,1.6,32.0,977.0,806.41,573.54
2016,6,18,13,45,860.5,138.5,1.65,32.0,958.0,823.19,584.98
2016,6,18,14,0,857.0,137.0,1.7,32.0,939.0,836.37,594.25
2016,6,18,14,15,851.0,135.5,1.7,32.0,913.0,843.84,599.51
2016,6,18,14,30,845.0,134.0,1.7,32.0,887.0,847.63,602.6
2016,6,18,14,45,833.5,133.5,1.75,32.0,853.5,844.0,601.59
2016,6,18,15,0,822.0,133.0,1.8,32.0,820.0,848.48,605.97
2016,6,18,15,15,810.5,130.5,1.8,32.0,780.5,835.75,598.84
2016,6,18,15,30,799.0,128.0,1.8,32.0,741.0,819.64,589.76
2016,6,18,15,45,781.5,126.0,1.8,32.0,696.5,795.87,575.74
2016,6,18,16,0,764.0,124.0,1.8,32.0,652.0,769.24,559.86
2016,6,18,16,15,744.5,120.5,1.75,31.5,603.5,736.88,540.8
2016,6,18,16,30,725.0,117.0,1.7,31.0,555.0,705.82,522.37
2016,6,18,16,45,693.5,114.0,1.65,31.0,503.0,660.9,492.42
2016,6,18,17,0,662.0,111.0,1.6,31.0,451.0,615.01,461.32
2016,6,18,17,15,628.5,105.0,1.5,30.5,398.5,563.96,426.55
2016,6,18,17,30,595.0,99.0,1.4,30.0,346.0,512.9,390.81
2016,6,18,17,45,541.0,93.5,1.35,29.5,293.5,450.34,345.63
2016,6,18,18,0,487.0,88.0,1.3,29.0,241.0,390.1,300.65
2016,6,18,18,15,424.0,77.0,1.25,28.5,192.0,317.83,245.03
2016,6,18,18,30,361.0,66.0,1.2,28.0,143.0,256.7,196.06
2016,6,18,18,45,268.0,52.0,1.15,27.5,100.0,185.16,137.97
2016,6,18,19,0,175.0,38.0,1.1,27.0,57.0,122.97,86.0
2016,6,18,19,15,87.5,19.0,1.15,26.5,28.5,58.4,14.09
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.5,16.5,1.5,23.5,21.5,12.98,0.0
2016,6,19,6,0,107.0,33.0,1.7,24.0,43.0,24.6,13.42
2016,6,19,6,15,192.5,50.5,1.8,24.0,82.0,37.48,25.9
2016,6,19,6,30,278.0,68.0,1.9,24.0,121.0,50.08,37.21
2016,6,19,6,45,362.5,74.5,2.05,24.5,167.0,55.18,41.82
2016,6,19,7,0,447.0,81.0,2.2,25.0,213.0,60.41,46.3
2016,6,19,7,15,447.0,100.5,2.2,25.0,255.5,72.94,56.92
2016,6,19,7,30,447.0,120.0,2.2,25.0,298.0,84.83,66.81
2016,6,19,7,45,379.0,156.0,2.25,25.5,322.0,104.84,83.21
2016,6,19,8,0,311.0,192.0,2.3,26.0,346.0,126.97,101.05
2016,6,19,8,15,375.5,201.0,2.2,26.5,407.5,132.95,105.33
2016,6,19,8,30,440.0,210.0,2.1,27.0,469.0,132.4,104.26
2016,6,19,8,45,429.0,234.5,2.05,27.5,505.5,143.19,112.44
2016,6,19,9,0,418.0,259.0,2.0,28.0,542.0,153.08,119.78
2016,6,19,9,15,469.5,258.5,1.95,28.0,596.5,151.24,117.94
2016,6,19,9,30,521.0,258.0,1.9,28.0,651.0,178.35,119.66
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,199.49,122.8
2016,6,19,10,0,769.0,153.0,1.9,29.0,787.0,240.72,147.25
2016,6,19,10,15,571.0,269.5,1.95,29.0,751.0,303.75,204.06
2016,6,19,10,30,373.0,386.0,2.0,29.0,715.0,360.44,254.28
2016,6,19,10,45,252.0,425.0,2.1,29.0,650.5,367.82,264.52
2016,6,19,11,0,131.0,464.0,2.2,29.0,586.0,371.28,270.23
2016,6,19,11,15,247.0,450.0,2.3,29.0,685.5,423.71,307.74
2016,6,19,11,30,363.0,436.0,2.4,29.0,785.0,494.46,358.67
2016,6,19,11,45,317.0,462.0,2.5,29.0,770.0,511.32,371.67
2016,6,19,12,0,271.0,488.0,2.6,29.0,755.0,524.37,381.62
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.0,606.95,443.55
2016,6,19,12,30,829.0,160.0,2.7,29.0,983.0,692.32,507.49
2016,6,19,12,45,608.0,299.0,2.75,29.0,902.0,679.59,496.19
2016,6,19,13,0,387.0,438.0,2.8,29.0,821.0,649.74,472.69
2016,6,19,13,15,225.5,446.0,2.8,29.0,668.5,551.21,402.99
2016,6,19,13,30,64.0,454.0,2.8,29.0,516.0,423.78,310.75
2016,6,19,13,45,443.5,302.0,2.85,29.0,718.0,642.92,474.67
2016,6,19,14,0,823.0,150.0,2.9,29.0,920.0,818.51,600.17
2016,6,19,14,15,816.5,148.0,2.9,29.0,894.5,838.14,612.55
2016,6,19,14,30,810.0,146.0,2.9,29.0,869.0,840.99,615.04
2016,6,19,14,45,804.5,142.0,2.9,29.0,837.5,839.17,614.68
2016,6,19,15,0,799.0,138.0,2.9,29.0,806.0,833.76,612.08
2016,6,19,15,15,560.0,239.0,2.8,29.0,696.5,732.6,540.74
2016,6,19,15,30,321.0,340.0,2.7,29.0,587.0,602.88,447.02
2016,6,19,15,45,538.0,231.5,2.65,29.0,616.0,695.29,518.07
2016,6,19,16,0,755.0,123.0,2.6,29.0,645.0,761.06,567.42
2016,6,19,16,15,560.5,180.0,2.5,29.0,552.0,655.35,491.94
2016,6,19,16,30,366.0,237.0,2.4,29.0,459.0,524.89,397.44
2016,6,19,16,45,521.0,170.5,2.35,29.0,455.0,582.35,443.18
2016,6,19,17,0,676.0,104.0,2.3,29.0,451.0,617.62,471.43
2016,6,19,17,15,644.0,98.5,2.1,28.5,399.5,567.74,435.87
2016,6,19,17,30,612.0,93.0,1.9,28.0,348.0,517.73,399.9
2016,6,19,17,45,571.5,85.5,1.7,27.5,296.5,460.69,357.67
2016,6,19,18,0,531.0,78.0,1.5,27.0,245.0,405.04,315.16
2016,6,19,18,15,469.5,69.0,1.4,26.5,195.5,338.83,263.38
2016,6,19,18,30,408.0,60.0,1.3,26.0,146.0,276.85,213.15
2016,6,19,18,45,320.5,48.0,1.25,25.5,103.5,202.5,152.21
2016,6,19,19,0,233.0,36.0,1.2,25.0,61.0,141.75,100.29
2016,6,19,19,15,116.5,18.0,1.2,24.5,30.5,66.25,18.19
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,22.5,12.2,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,45.0,23.39,12.57
2016,6,20,6,15,260.0,44.5,1.6,22.5,85.5,33.6,22.8
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,43.84,32.04
2016,6,20,6,45,428.0,67.0,1.85,24.0,174.5,52.89,39.96
2016,6,20,7,0,500.0,76.0,2.0,25.0,223.0,59.48,45.51
2016,6,20,7,15,547.0,83.0,2.05,25.5,274.5,64.2,49.38
2016,6,20,7,30,594.0,90.0,2.1,26.0,326.0,68.86,53.07
2016,6,20,7,45,633.0,94.0,2.15,26.5,378.5,71.24,54.76
2016,6,20,8,0,672.0,98.0,2.2,27.0,431.0,73.63,56.43
2016,6,20,8,15,469.0,173.5,2.15,27.5,418.5,114.23,89.64
2016,6,20,8,30,266.0,249.0,2.1,28.0,406.0,154.96,122.17
2016,6,20,8,45,236.5,278.0,2.1,28.5,426.5,176.21,138.47
2016,6,20,9,0,207.0,307.0,2.1,29.0,447.0,189.37,148.16
2016,6,20,9,15,119.5,302.0,2.05,29.0,384.0,184.61,143.93
2016,6,20,9,30,32.0,297.0,2.0,29.0,321.0,196.21,145.15
2016,6,20,9,45,425.5,210.0,1.95,29.5,559.0,176.31,113.5
2016,6,20,10,0,819.0,123.0,1.9,30.0,797.0,237.84,142.55
2016,6,20,10,15,827.5,125.0,1.85,30.0,830.5,289.73,183.9
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,341.36,226.6
2016,6,20,10,45,580.0,283.0,1.75,30.5,802.5,388.94,270.96
2016,6,20,11,0,324.0,439.0,1.7,31.0,741.0,427.14,303.82
2016,6,20,11,15,593.0,284.0,1.7,31.0,850.0,467.56,332.37
2016,6,20,11,30,862.0,129.0,1.7,31.0,959.0,533.15,380.69
2016,6,20,11,45,866.0,128.5,1.7,31.5,972.0,575.79,412.37
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,616.55,441.88
2016,6,20,12,15,871.0,128.5,1.7,32.0,990.0,654.14,469.31
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,689.68,494.73
2016,6,20,12,45,873.5,127.5,1.75,32.5,992.5,722.16,516.94
2016,6,20,13,0,875.0,126.0,1.8,33.0,990.0,752.26,537.14
2016,6,20,13,15,873.0,125.5,1.8,33.0,979.0,777.58,554.4
2016,6,20,13,30,871.0,125.0,1.8,33.0,968.0,799.63,568.72
2016,6,20,13,45,868.5,123.0,1.85,33.0,950.0,816.64,580.29
2016,6,20,14,0,866.0,121.0,1.9,33.0,932.0,830.05,589.68
2016,6,20,14,15,860.5,120.0,1.95,33.0,906.5,838.18,595.82
2016,6,20,14,30,855.0,119.0,2.0,33.0,881.0,842.66,599.79
2016,6,20,14,45,494.0,262.5,2.05,33.0,699.5,687.99,495.17
2016,6,20,15,0,133.0,406.0,2.1,33.0,518.0,484.13,350.06
2016,6,20,15,15,458.0,268.5,2.15,32.5,625.5,668.15,487.1
2016,6,20,15,30,783.0,131.0,2.2,32.0,733.0,809.38,587.75
2016,6,20,15,45,767.5,128.5,2.25,32.0,689.5,787.06,573.47
2016,6,20,16,0,752.0,126.0,2.3,32.0,646.0,761.85,558.61
2016,6,20,16,15,733.0,122.0,2.3,32.0,598.5,729.69,538.65
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,698.93,519.36
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,656.98,491.51
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,613.81,462.3
2016,6,20,17,15,628.0,104.5,2.15,31.5,398.0,563.72,427.76
2016,6,20,17,30,595.0,99.0,2.0,31.0,346.0,513.57,392.29
2016,6,20,17,45,548.5,91.5,1.95,30.5,294.5,453.49,348.73
2016,6,20,18,0,502.0,84.0,1.9,30.0,243.0,395.27,305.08
2016,6,20,18,15,438.0,74.5,1.75,29.0,194.0,322.78,249.38
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,262.13,200.83
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.0,191.16,142.82
2016,6,20,19,0,189.0,39.0,1.3,27.0,59.0,129.51,91.04
2016,6,20,19,15,94.5,19.5,1.35,26.5,29.5,61.6,17.62
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,67.0,16.0,2.4,22.5,22.0,12.59,0.0
2016,6,21,6,0,134.0,32.0,2.7,23.0,44.0,23.99,12.87
2016,6,21,6,15,229.5,47.0,2.75,23.5,84.0,35.18,23.98
2016,6,21,6,30,325.0,62.0,2.8,24.0,124.0,46.34,34.01
2016,6,21,6,45,398.0,72.0,2.85,24.5,172.5,53.86,40.69
2016,6,21,7,0,471.0,82.0,2.9,25.0,221.0,63.7,49.11
2016,6,21,7,15,520.0,90.0,2.85,25.5,272.0,68.96,53.43
2016,6,21,7,30,569.0,98.0,2.8,26.0,323.0,74.12,57.52
2016,6,21,7,45,608.5,103.0,2.8,27.0,375.5,76.92,59.42
2016,6,21,8,0,648.0,108.0,2.8,28.0,428.0,79.69,61.24
2016,6,21,8,15,674.5,113.0,2.65,28.5,479.0,82.12,62.87
2016,6,21,8,30,701.0,118.0,2.5,29.0,530.0,84.42,64.39
2016,6,21,8,45,722.0,122.0,2.35,29.5,578.5,85.85,65.19
2016,6,21,9,0,743.0,126.0,2.2,30.0,627.0,94.62,71.96
2016,6,21,9,15,758.5,129.0,2.1,30.5,671.0,95.09,71.96
2016,6,21,9,30,774.0,132.0,2.0,31.0,715.0,130.36,76.1
2016,6,21,9,45,785.5,135.0,1.9,31.5,754.5,182.57,103.4
2016,6,21,10,0,797.0,138.0,1.8,32.0,794.0,235.48,140.41
2016,6,21,10,15,806.0,140.0,1.75,32.0,827.5,287.64,181.47
2016,6,21,10,30,815.0,142.0,1.7,32.0,861.0,339.76,223.96
2016,6,21,10,45,823.5,143.0,1.7,32.5,888.5,392.56,266.5
2016,6,21,11,0,832.0,144.0,1.7,33.0,916.0,441.48,305.45
2016,6,21,11,15,836.5,145.0,1.75,33.0,936.0,487.68,342.34
2016,6,21,11,30,841.0,146.0,1.8,33.0,956.0,532.4,377.26
2016,6,21,11,45,854.0,139.5,1.9,33.0,971.0,575.58,410.49
2016,6,21,12,0,867.0,133.0,2.0,33.0,986.0,617.53,442.16
2016,6,21,12,15,616.5,291.5,2.05,33.0,900.0,619.42,442.68
2016,6,21,12,30,366.0,450.0,2.1,33.0,814.0,601.06,428.05
2016,6,21,12,45,616.5,291.5,2.15,33.5,901.5,679.53,485.19
2016,6,21,13,0,867.0,133.0,2.2,34.0,989.0,751.11,537.11
2016,6,21,13,15,864.5,132.5,2.25,34.0,978.0,776.07,554.43
2016,6,21,13,30,862.0,132.0,2.3,34.0,967.0,797.77,569.0
2016,6,21,13,45,857.5,131.5,2.35,34.0,948.5,814.44,580.38
2016,6,21,14,0,853.0,131.0,2.4,34.0,930.0,827.55,589.58
2016,6,21,14,15,847.0,129.5,2.4,34.0,904.0,834.97,594.88
2016,6,21,14,30,841.0,128.0,2.4,34.0,878.0,838.75,597.99
2016,6,21,14,45,838.5,122.5,2.45,34.0,847.5,838.29,598.86
2016,6,21,15,0,836.0,117.0,2.5,34.0,817.0,834.1,597.47
2016,6,21,15,15,825.5,115.0,2.5,33.5,778.5,822.81,592.44
2016,6,21,15,30,815.0,113.0,2.5,33.0,740.0,808.17,585.33
2016,6,21,15,45,801.5,110.5,2.5,33.0,697.0,796.87,579.32
2016,6,21,16,0,788.0,108.0,2.5,33.0,654.0,772.73,564.78
2016,6,21,16,15,770.5,105.0,2.45,32.5,606.5,742.09,546.74
2016,6,21,16,30,753.0,102.0,2.4,32.0,559.0,709.05,526.9
2016,6,21,16,45,731.0,97.5,2.4,32.0,508.5,668.91,501.09
2016,6,21,17,0,709.0,93.0,2.4,32.0,458.0,627.14,472.93
2016,6,21,17,15,678.0,88.5,2.3,31.5,406.0,580.39,440.94
2016,6,21,17,30,647.0,84.0,2.2,31.0,354.0,531.04,406.23
2016,6,21,17,45,607.5,77.5,2.1,31.0,302.0,474.42,364.34
2016,6,21,18,0,568.0,71.0,2.0,31.0,250.0,419.05,322.12
2016,6,21,18,15,507.0,63.5,1.8,30.0,200.5,353.16,271.46
2016,6,21,18,30,446.0,56.0,1.6,29.0,151.0,291.39,222.1
2016,6,21,18,45,357.0,45.0,1.45,28.0,107.5,219.04,163.32
2016,6,21,19,0,268.0,34.0,1.3,27.0,64.0,155.16,109.34
2016,6,21,19,15,134.0,17.0,1.35,26.5,32.0,70.69,21.87
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
