Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,22.5,22.5,12.2,0.0
2016,6,22,6,0,167.0,31.0,2.9,23.0,45.0,23.4,12.33
2016,6,22,6,15,265.5,44.0,3.05,23.5,85.5,33.28,22.37
2016,6,22,6,30,364.0,57.0,3.2,24.0,126.0,43.21,31.33
2016,6,22,6,45,437.0,66.0,3.35,24.5,175.0,52.24,39.3
2016,6,22,7,0,510.0,75.0,3.5,25.0,224.0,58.89,45.01
2016,6,22,7,15,557.5,81.5,3.5,25.5,276.0,63.3,48.62
2016,6,22,7,30,605.0,88.0,3.5,26.0,328.0,67.67,52.09
2016,6,22,7,45,642.0,93.0,3.5,27.0,380.5,70.77,54.28
2016,6,22,8,0,679.0,98.0,3.5,28.0,433.0,73.81,56.37
2016,6,22,8,15,704.5,102.0,3.45,28.5,484.0,75.9,57.75
2016,6,22,8,30,730.0,106.0,3.4,29.0,535.0,84.39,64.41
2016,6,22,8,45,750.5,109.5,3.4,29.5,583.5,85.93,65.3
2016,6,22,9,0,771.0,113.0,3.4,30.0,632.0,87.36,66.11
2016,6,22,9,15,785.5,116.0,3.4,30.0,676.5,88.17,66.58
2016,6,22,9,30,800.0,119.0,3.4,30.0,721.0,123.83,71.15
2016,6,22,9,45,812.5,120.5,3.4,30.5,760.5,176.69,98.71
2016,6,22,10,0,825.0,122.0,3.4,31.0,800.0,237.11,141.75
2016,6,22,10,15,833.5,124.0,3.45,31.5,834.0,289.37,183.24
2016,6,22,10,30,842.0,126.0,3.5,32.0,868.0,341.36,226.14
2016,6,22,10,45,849.0,127.0,3.55,32.5,895.5,391.73,267.95
2016,6,22,11,0,856.0,128.0,3.6,33.0,923.0,441.24,308.41
2016,6,22,11,15,860.5,129.0,3.65,33.0,943.0,488.52,347.0
2016,6,22,11,30,865.0,130.0,3.7,33.0,963.0,534.29,383.55
2016,6,22,11,45,873.0,126.5,3.75,33.0,977.0,577.43,417.38
2016,6,22,12,0,881.0,123.0,3.8,33.0,991.0,618.95,449.3
2016,6,22,12,15,882.0,123.5,3.85,33.0,995.5,657.0,478.06
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,692.93,504.77
2016,6,22,12,45,883.5,123.0,3.95,33.5,997.5,725.39,527.57
2016,6,22,13,0,884.0,122.0,4.0,34.0,995.0,755.37,548.24
2016,6,22,13,15,881.5,121.5,4.0,34.0,984.0,780.54,565.96
2016,6,22,13,30,879.0,121.0,4.0,34.0,973.0,802.39,580.73
2016,6,22,13,45,875.5,120.0,4.05,34.0,954.5,819.55,592.63
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,833.11,602.26
2016,6,22,14,15,538.0,280.5,4.1,34.0,780.5,726.38,526.48
2016,6,22,14,30,204.0,442.0,4.1,34.0,625.0,567.35,410.95
2016,6,22,14,45,512.0,285.0,4.1,34.0,719.5,723.95,527.43
2016,6,22,15,0,820.0,128.0,4.1,34.0,814.0,830.77,604.47
2016,6,22,15,15,809.5,125.5,4.05,33.5,776.0,830.26,605.61
2016,6,22,15,30,799.0,123.0,4.0,33.0,738.0,815.14,597.7
2016,6,22,15,45,569.0,207.5,4.0,33.0,632.5,705.68,521.49
2016,6,22,16,0,339.0,292.0,4.0,33.0,527.0,568.71,422.69
2016,6,22,16,15,534.5,202.0,3.9,32.5,541.5,648.97,485.99
2016,6,22,16,30,730.0,112.0,3.8,32.0,556.0,702.19,528.64
2016,6,22,16,45,703.5,108.5,3.75,32.0,505.0,663.58,502.03
2016,6,22,17,0,677.0,105.0,3.7,32.0,454.0,620.57,472.15
2016,6,22,17,15,645.0,99.5,3.5,31.5,402.0,570.69,437.24
2016,6,22,17,30,613.0,94.0,3.3,31.0,350.0,520.67,401.35
2016,6,22,17,45,567.5,87.5,3.15,30.5,298.0,461.62,357.73
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,404.31,314.05
2016,6,22,18,15,460.5,71.5,2.8,29.5,197.0,337.84,261.83
2016,6,22,18,30,399.0,62.0,2.6,29.0,148.0,271.04,207.85
2016,6,22,18,45,308.5,49.5,2.45,28.5,105.0,200.0,149.5
2016,6,22,19,0,218.0,37.0,2.3,28.0,62.0,137.98,97.11
2016,6,22,19,15,109.0,18.5,2.4,27.5,31.0,65.14,20.69
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.0,15.5,2.95,22.5,22.5,12.2,0.0
2016,6,23,6,0,162.0,31.0,3.1,23.0,45.0,23.37,12.21
2016,6,23,6,15,261.0,45.0,3.25,23.5,86.0,33.95,22.92
2016,6,23,6,30,360.0,59.0,3.4,24.0,127.0,44.56,32.47
2016,6,23,6,45,442.0,66.5,3.55,24.5,177.0,52.7,39.69
2016,6,23,7,0,524.0,74.0,3.7,25.0,227.0,58.33,44.52
2016,6,23,7,15,571.5,80.5,3.7,25.5,279.0,62.8,48.2
2016,6,23,7,30,619.0,87.0,3.7,26.0,331.0,67.22,51.71
2016,6,23,7,45,663.0,89.0,3.7,26.5,385.5,68.49,52.48
2016,6,23,8,0,707.0,91.0,3.7,27.0,440.0,69.88,53.33
2016,6,23,8,15,731.5,95.0,3.65,27.5,491.0,78.09,59.84
2016,6,23,8,30,756.0,99.0,3.6,28.0,542.0,80.4,61.39
2016,6,23,8,45,780.0,99.5,3.6,28.5,592.0,80.35,61.01
2016,6,23,9,0,804.0,100.0,3.6,29.0,642.0,80.34,60.67
2016,6,23,9,15,504.5,227.0,3.55,29.5,575.0,136.3,105.65
2016,6,23,9,30,205.0,354.0,3.5,30.0,508.0,224.24,162.09
2016,6,23,9,45,531.5,230.0,3.5,30.5,659.5,199.82,127.11
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,233.49,137.67
2016,6,23,10,15,866.0,107.5,3.5,31.0,845.0,287.04,180.72
2016,6,23,10,30,874.0,109.0,3.5,31.0,879.0,340.25,225.3
2016,6,23,10,45,881.0,109.5,3.55,31.5,906.5,391.9,268.46
2016,6,23,11,0,888.0,110.0,3.6,32.0,934.0,442.62,310.2
2016,6,23,11,15,892.0,111.0,3.65,32.0,954.0,491.15,350.03
2016,6,23,11,30,896.0,112.0,3.7,32.0,974.0,538.05,387.69
2016,6,23,11,45,891.0,117.5,3.75,32.5,984.5,581.15,420.82
2016,6,23,12,0,886.0,123.0,3.8,33.0,995.0,621.58,451.06
2016,6,23,12,15,887.0,123.5,3.8,33.0,1000.0,659.87,479.85
2016,6,23,12,30,888.0,124.0,3.8,33.0,1005.0,696.03,506.55
2016,6,23,12,45,886.0,124.5,3.85,33.5,1002.0,727.98,528.95
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,757.38,549.15
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.0,783.06,567.26
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,805.45,582.35
2016,6,23,13,45,875.5,123.5,3.95,34.0,958.5,822.37,594.07
2016,6,23,14,0,871.0,123.0,4.0,34.0,940.0,835.67,603.51
2016,6,23,14,15,865.0,122.0,3.95,34.0,914.0,843.64,609.12
2016,6,23,14,30,859.0,121.0,3.9,34.0,888.0,847.94,612.43
2016,6,23,14,45,570.0,256.5,3.9,34.0,758.0,751.82,545.31
2016,6,23,15,0,281.0,392.0,3.9,34.0,628.0,613.61,445.72
2016,6,23,15,15,553.5,251.5,3.85,33.5,687.5,733.42,536.97
2016,6,23,15,30,826.0,111.0,3.8,33.0,747.0,815.98,598.03
2016,6,23,15,45,603.0,196.0,3.8,33.0,646.0,723.45,533.69
2016,6,23,16,0,380.0,281.0,3.8,33.0,545.0,591.37,439.02
2016,6,23,16,15,335.0,268.5,3.75,32.5,489.0,538.6,403.38
2016,6,23,16,30,290.0,256.0,3.7,32.0,433.0,486.21,366.9
2016,6,23,16,45,283.0,232.5,3.7,32.0,392.5,451.8,343.1
2016,6,23,17,0,276.0,209.0,3.7,32.0,352.0,416.35,318.07
2016,6,23,17,15,458.0,148.0,3.5,31.5,353.5,485.9,373.69
2016,6,23,17,30,640.0,87.0,3.3,31.0,355.0,530.88,409.62
2016,6,23,17,45,591.5,82.0,3.15,30.5,302.0,470.7,364.71
2016,6,23,18,0,543.0,77.0,3.0,30.0,249.0,412.43,320.32
2016,6,23,18,15,481.5,68.5,2.75,29.5,199.5,346.13,268.17
2016,6,23,18,30,420.0,60.0,2.5,29.0,150.0,283.99,217.67
2016,6,23,18,45,326.0,48.5,2.3,28.5,106.5,206.45,154.32
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,143.34,101.02
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,67.53,22.39
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,15.5,1.8,22.5,22.5,12.2,0.0
2016,6,24,6,0,173.0,31.0,2.0,23.0,45.0,23.41,12.15
2016,6,24,6,15,276.5,44.0,2.15,23.5,86.5,33.34,22.4
2016,6,24,6,30,380.0,57.0,2.3,24.0,128.0,43.33,31.43
2016,6,24,6,45,467.5,62.5,2.5,24.5,179.0,49.86,37.26
2016,6,24,7,0,555.0,68.0,2.7,25.0,230.0,54.22,41.02
2016,6,24,7,15,364.5,112.5,2.75,25.5,228.0,79.5,62.39
2016,6,24,7,30,174.0,157.0,2.8,26.0,226.0,107.64,85.74
2016,6,24,7,45,182.0,182.0,2.85,26.5,263.0,122.61,97.7
2016,6,24,8,0,190.0,207.0,2.9,27.0,300.0,137.1,109.06
2016,6,24,8,15,236.0,224.5,2.95,27.5,354.0,142.38,112.74
2016,6,24,8,30,282.0,242.0,3.0,28.0,408.0,151.82,119.78
2016,6,24,8,45,280.5,268.0,3.05,28.5,445.0,163.91,128.87
2016,6,24,9,0,279.0,294.0,3.1,29.0,482.0,175.21,137.25
2016,6,24,9,15,316.5,307.5,3.15,29.5,534.5,181.06,141.22
2016,6,24,9,30,354.0,321.0,3.2,30.0,587.0,206.5,145.09
2016,6,24,9,45,353.0,343.0,3.3,30.5,620.5,245.9,168.57
2016,6,24,10,0,352.0,365.0,3.4,31.0,654.0,285.44,196.42
2016,6,24,10,15,417.5,356.0,3.5,31.0,713.0,315.68,217.41
2016,6,24,10,30,483.0,347.0,3.6,31.0,772.0,361.59,251.55
2016,6,24,10,45,466.0,367.0,3.7,31.5,788.0,401.25,283.26
2016,6,24,11,0,449.0,387.0,3.8,32.0,804.0,438.85,312.79
2016,6,24,11,15,389.5,420.5,3.9,32.0,788.0,469.47,337.47
2016,6,24,11,30,330.0,454.0,4.0,32.0,772.0,487.93,352.49
2016,6,24,11,45,341.5,453.5,4.1,32.0,786.0,517.97,375.12
2016,6,24,12,0,353.0,453.0,4.2,32.0,800.0,548.18,397.6
2016,6,24,12,15,427.0,439.5,4.25,32.0,861.5,606.75,440.04
2016,6,24,12,30,501.0,426.0,4.3,32.0,923.0,673.81,487.85
2016,6,24,12,45,680.5,282.0,4.4,32.0,955.0,717.33,522.31
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,748.94,549.56
2016,6,24,13,15,648.0,280.5,4.5,31.5,916.5,747.24,545.64
2016,6,24,13,30,436.0,423.0,4.5,31.0,846.0,717.97,522.63
2016,6,24,13,45,321.0,447.0,4.55,31.0,755.0,654.15,477.68
2016,6,24,14,0,206.0,471.0,4.6,31.0,664.0,579.73,424.53
2016,6,24,14,15,319.5,418.5,4.55,31.0,708.5,650.63,477.52
2016,6,24,14,30,433.0,366.0,4.5,31.0,753.0,721.46,529.29
2016,6,24,14,45,510.5,323.0,4.5,31.0,763.0,756.9,556.02
2016,6,24,15,0,588.0,280.0,4.5,31.0,773.0,788.29,580.17
2016,6,24,15,15,520.0,285.0,4.4,30.5,706.0,736.47,545.21
2016,6,24,15,30,452.0,290.0,4.3,30.0,639.0,682.83,508.83
2016,6,24,15,45,294.0,305.5,4.25,30.0,527.5,547.27,411.13
2016,6,24,16,0,136.0,321.0,4.2,30.0,416.0,415.12,312.93
2016,6,24,16,15,240.0,283.0,4.05,29.5,435.0,477.82,363.28
2016,6,24,16,30,344.0,245.0,3.9,29.0,454.0,516.96,395.58
2016,6,24,16,45,193.5,224.0,3.8,29.0,339.5,360.46,277.74
2016,6,24,17,0,43.0,203.0,3.7,29.0,225.0,213.35,163.3
2016,6,24,17,15,181.5,178.0,3.45,28.5,256.0,298.0,232.71
2016,6,24,17,30,320.0,153.0,3.2,28.0,287.0,370.95,291.07
2016,6,24,17,45,297.5,133.5,2.95,28.0,244.5,325.74,255.78
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,281.31,220.74
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,233.1,182.17
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,187.33,144.53
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,135.42,101.43
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,88.29,61.64
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,41.68,12.49
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.0,13.5,2.4,23.5,14.5,10.62,0.0
2016,6,25,6,0,12.0,27.0,2.5,24.0,29.0,20.39,9.69
2016,6,25,6,15,47.5,48.0,2.55,24.0,57.0,35.2,23.88
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,49.82,36.93
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.0,63.65,49.03
2016,6,25,7,0,151.0,109.0,2.7,25.0,153.0,77.3,60.69
2016,6,25,7,15,165.5,132.5,2.85,25.0,190.0,92.43,73.47
2016,6,25,7,30,180.0,156.0,3.0,25.0,227.0,107.17,85.7
2016,6,25,7,45,113.5,174.5,3.2,25.5,221.5,117.33,93.72
2016,6,25,8,0,47.0,193.0,3.4,26.0,216.0,131.1,104.61
2016,6,25,8,15,24.0,177.5,3.55,26.0,189.5,123.24,97.71
2016,6,25,8,30,1.0,162.0,3.7,26.0,163.0,119.04,93.92
2016,6,25,8,45,4.5,181.0,3.85,26.5,184.5,132.22,104.24
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,145.25,114.31
2016,6,25,9,15,67.5,277.0,4.05,27.0,328.0,181.75,143.45
2016,6,25,9,30,127.0,354.0,4.1,27.0,450.0,218.38,161.66
2016,6,25,9,45,212.0,366.0,4.15,27.0,535.5,250.82,180.53
2016,6,25,10,0,297.0,378.0,4.2,27.0,621.0,281.66,199.37
2016,6,25,10,15,308.5,392.5,4.2,27.0,655.0,317.42,226.57
2016,6,25,10,30,320.0,407.0,4.2,27.0,689.0,354.41,255.41
2016,6,25,10,45,181.5,404.0,4.25,27.5,565.0,338.17,248.08
2016,6,25,11,0,43.0,401.0,4.3,28.0,441.0,302.25,224.16
2016,6,25,11,15,24.5,284.0,4.25,28.0,307.5,221.06,164.05
2016,6,25,11,30,6.0,167.0,4.2,28.0,174.0,131.34,96.23
2016,6,25,11,45,5.5,162.0,4.2,28.5,168.5,127.92,93.48
2016,6,25,12,0,5.0,157.0,4.2,29.0,163.0,124.38,90.58
2016,6,25,12,15,78.0,332.5,4.15,29.0,410.5,309.32,230.17
2016,6,25,12,30,151.0,508.0,4.1,29.0,658.0,497.74,366.46
2016,6,25,12,45,174.0,506.0,4.05,29.0,679.0,526.22,386.59
2016,6,25,13,0,197.0,504.0,4.0,29.0,700.0,555.2,407.65
2016,6,25,13,15,98.5,312.0,3.95,29.0,410.0,337.23,250.97
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,93.72,66.91
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,133.72,97.95
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,174.37,129.04
2016,6,25,14,15,23.0,290.5,3.75,28.5,311.5,262.05,195.68
2016,6,25,14,30,36.0,370.0,3.7,28.0,402.0,345.18,257.92
2016,6,25,14,45,24.5,313.0,3.7,28.0,334.5,287.19,214.95
2016,6,25,15,0,13.0,256.0,3.7,28.0,267.0,215.78,161.55
2016,6,25,15,15,6.5,199.0,3.7,28.0,204.5,163.29,121.81
2016,6,25,15,30,0.0,142.0,3.7,28.0,142.0,111.24,81.73
2016,6,25,15,45,4.5,175.5,3.7,28.0,179.0,142.71,106.57
2016,6,25,16,0,9.0,209.0,3.7,28.0,216.0,175.26,132.1
2016,6,25,16,15,4.5,146.0,3.65,27.5,149.5,118.64,88.51
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,63.91,45.57
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,54.18,37.99
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,44.48,30.34
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,42.52,28.96
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,40.57,27.56
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,34.39,22.6
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,28.23,17.6
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,22.47,12.9
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,16.73,8.12
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,11.77,3.92
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,6.82,0.0
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,3.4,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,12.2,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,23.16,11.72
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.0,35.02,23.84
2016,6,26,6,30,298.0,63.0,1.6,23.0,118.0,46.81,34.53
2016,6,26,6,45,378.0,72.5,1.8,23.5,166.5,54.0,40.97
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,61.22,47.19
2016,6,26,7,15,508.5,90.0,2.05,24.0,266.0,68.92,53.73
2016,6,26,7,30,559.0,98.0,2.1,24.0,317.0,74.08,57.98
2016,6,26,7,45,360.0,152.5,2.2,24.5,301.5,102.51,81.64
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,136.44,109.37
2016,6,26,8,15,165.0,231.5,2.35,25.5,320.5,150.03,119.86
2016,6,26,8,30,169.0,256.0,2.4,26.0,355.0,163.09,129.83
2016,6,26,8,45,221.5,275.0,2.45,26.5,416.5,174.32,138.2
2016,6,26,9,0,274.0,294.0,2.5,27.0,478.0,175.13,138.14
2016,6,26,9,15,537.5,204.5,2.55,27.5,597.0,125.76,97.75
2016,6,26,9,30,801.0,115.0,2.6,28.0,716.0,119.22,69.03
2016,6,26,9,45,471.5,256.0,2.7,28.5,615.0,205.05,134.58
2016,6,26,10,0,142.0,397.0,2.8,29.0,514.0,273.51,197.49
2016,6,26,10,15,159.0,416.0,2.85,29.5,552.0,303.95,218.98
2016,6,26,10,30,176.0,435.0,2.9,30.0,590.0,336.51,242.49
2016,6,26,10,45,519.0,277.5,3.0,30.5,754.5,366.26,257.65
2016,6,26,11,0,862.0,120.0,3.1,31.0,919.0,437.07,307.12
2016,6,26,11,15,866.0,121.0,3.15,31.0,939.0,484.5,345.99
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,530.37,382.84
2016,6,26,11,45,543.5,310.5,3.25,31.0,836.0,530.93,385.35
2016,6,26,12,0,217.0,499.0,3.3,31.0,713.0,501.71,363.81
2016,6,26,12,15,293.0,473.5,3.3,31.0,764.0,547.73,397.61
2016,6,26,12,30,369.0,448.0,3.3,31.0,815.0,600.94,436.0
2016,6,26,12,45,372.0,445.5,3.35,31.5,814.5,623.08,451.05
2016,6,26,13,0,375.0,443.0,3.4,32.0,814.0,643.86,465.15
2016,6,26,13,15,418.0,396.0,3.4,32.0,805.0,664.44,480.88
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,679.65,493.1
2016,6,26,13,45,490.0,362.5,3.4,32.0,830.0,730.61,528.3
2016,6,26,14,0,519.0,376.0,3.4,32.0,864.0,780.39,562.15
2016,6,26,14,15,668.5,258.0,3.35,32.0,867.5,819.57,592.61
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,830.47,603.04
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,840.65,610.57
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,834.91,607.66
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,823.09,601.88
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,807.94,593.97
2016,6,26,15,45,649.5,179.0,3.15,31.0,660.5,746.91,552.49
2016,6,26,16,0,520.0,227.0,3.1,31.0,589.0,671.76,499.51
2016,6,26,16,15,547.0,199.0,2.95,30.5,555.0,657.43,492.46
2016,6,26,16,30,574.0,171.0,2.8,30.0,521.0,647.33,487.69
2016,6,26,16,45,563.0,156.0,2.7,30.0,474.0,609.78,462.04
2016,6,26,17,0,552.0,141.0,2.6,30.0,427.0,570.34,434.8
2016,6,26,17,15,577.5,118.0,2.3,29.5,388.0,546.26,418.8
2016,6,26,17,30,603.0,95.0,2.0,29.0,349.0,517.48,398.66
2016,6,26,17,45,560.0,88.0,1.7,29.0,297.5,459.74,354.91
2016,6,26,18,0,517.0,81.0,1.4,29.0,246.0,403.55,311.4
2016,6,26,18,15,455.0,72.0,1.3,28.5,197.0,337.39,260.26
2016,6,26,18,30,393.0,63.0,1.2,28.0,148.0,270.97,207.29
2016,6,26,18,45,304.0,50.5,1.15,27.5,105.0,200.57,150.01
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,139.03,98.35
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,66.11,23.55
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,11.02,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,21.2,10.11
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,31.76,21.03
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,42.31,30.54
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,50.95,38.18
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,57.22,43.57
2016,6,27,7,15,500.5,89.0,1.75,25.5,259.5,68.09,52.69
2016,6,27,7,30,512.0,105.0,1.7,26.0,305.0,78.36,61.1
2016,6,27,7,45,476.5,133.0,1.7,27.0,341.0,92.77,72.65
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,107.92,84.55
2016,6,27,8,15,419.0,189.0,1.7,28.5,413.0,122.26,95.76
2016,6,27,8,30,397.0,217.0,1.7,29.0,449.0,135.56,105.96
2016,6,27,8,45,601.5,156.5,1.75,29.5,542.5,103.53,79.49
2016,6,27,9,0,806.0,96.0,1.8,30.0,636.0,87.31,66.0
2016,6,27,9,15,819.5,98.5,1.8,30.0,680.5,88.86,67.08
2016,6,27,9,30,833.0,101.0,1.8,30.0,725.0,122.18,70.2
2016,6,27,9,45,843.5,103.0,1.8,30.5,765.0,175.92,96.99
2016,6,27,10,0,854.0,105.0,1.8,31.0,805.0,230.07,134.63
2016,6,27,10,15,626.5,237.5,1.8,31.5,763.0,294.82,193.17
2016,6,27,10,30,399.0,370.0,1.8,32.0,721.0,348.6,241.58
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,381.45,262.12
2016,6,27,11,0,880.0,111.0,1.8,33.0,926.0,438.44,302.81
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,492.48,346.13
2016,6,27,11,30,502.0,401.0,1.8,33.0,884.0,535.53,378.43
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,574.05,406.8
2016,6,27,12,0,880.0,123.0,1.8,34.0,988.0,617.19,439.18
2016,6,27,12,15,880.5,123.0,1.8,34.0,993.0,654.76,466.49
2016,6,27,12,30,881.0,123.0,1.8,34.0,998.0,690.16,491.73
2016,6,27,12,45,880.0,123.5,1.8,34.0,995.0,722.73,514.55
2016,6,27,13,0,879.0,124.0,1.8,34.0,992.0,752.83,535.34
2016,6,27,13,15,876.5,123.5,1.85,34.0,981.0,778.15,552.89
2016,6,27,13,30,874.0,123.0,1.9,34.0,970.0,800.19,567.56
2016,6,27,13,45,869.0,122.5,1.95,34.5,951.5,816.75,577.62
2016,6,27,14,0,864.0,122.0,2.0,35.0,933.0,829.72,585.47
2016,6,27,14,15,858.0,121.0,2.0,35.0,907.5,837.78,591.09
2016,6,27,14,30,852.0,120.0,2.0,35.0,882.0,842.2,594.55
2016,6,27,14,45,830.0,127.0,2.0,35.0,846.5,836.59,591.76
2016,6,27,15,0,808.0,134.0,2.0,35.0,811.0,839.37,594.54
2016,6,27,15,15,797.0,131.5,2.0,34.5,773.0,827.54,589.22
2016,6,27,15,30,786.0,129.0,2.0,34.0,735.0,812.36,581.92
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,773.55,558.17
2016,6,27,16,0,619.0,193.0,2.1,34.0,624.0,727.71,527.93
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,719.71,526.6
2016,6,27,16,30,719.0,116.0,2.1,33.0,554.0,703.97,519.65
2016,6,27,16,45,583.5,144.5,2.15,33.0,479.5,614.49,457.61
2016,6,27,17,0,448.0,173.0,2.2,33.0,405.0,520.65,391.25
2016,6,27,17,15,526.5,134.5,2.1,32.5,377.5,520.53,394.36
2016,6,27,17,30,605.0,96.0,2.0,32.0,350.0,520.49,396.24
2016,6,27,17,45,560.5,89.0,1.9,31.5,298.5,461.72,353.47
2016,6,27,18,0,516.0,82.0,1.8,31.0,247.0,404.6,310.84
2016,6,27,18,15,456.0,72.5,1.65,30.0,198.0,338.96,260.68
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,272.86,208.4
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,203.06,151.51
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,141.92,100.13
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,67.41,24.28
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,11.41,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,21.74,10.22
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,35.59,23.97
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,49.21,36.06
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,59.47,45.06
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,69.57,53.65
2016,6,28,7,15,432.5,107.5,2.5,27.5,256.5,77.31,60.01
2016,6,28,7,30,481.0,119.0,2.3,28.0,306.0,84.87,66.04
2016,6,28,7,45,519.5,127.5,2.1,29.0,357.5,90.21,69.94
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,96.91,74.86
2016,6,28,8,15,586.5,143.0,1.7,30.5,459.0,99.79,76.74
2016,6,28,8,30,615.0,150.0,1.5,31.0,509.0,102.5,78.46
2016,6,28,8,45,638.0,156.0,1.35,31.5,556.5,104.25,79.41
2016,6,28,9,0,661.0,162.0,1.2,32.0,604.0,105.82,80.21
2016,6,28,9,15,678.0,166.5,1.2,32.0,648.0,106.17,80.25
2016,6,28,9,30,695.0,171.0,1.2,32.0,692.0,135.82,83.09
2016,6,28,9,45,707.5,175.5,1.25,32.5,731.0,185.79,108.52
2016,6,28,10,0,720.0,180.0,1.3,33.0,770.0,236.77,143.38
2016,6,28,10,15,730.0,183.5,1.4,33.0,803.5,287.35,182.45
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,342.48,226.33
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.0,390.8,265.21
2016,6,28,11,0,749.0,196.0,1.8,34.0,889.0,438.38,302.97
2016,6,28,11,15,412.0,328.0,1.9,34.0,710.5,415.91,294.2
2016,6,28,11,30,75.0,460.0,2.0,34.0,532.0,372.57,266.4
2016,6,28,11,45,441.0,315.5,2.1,34.0,748.5,477.58,341.88
2016,6,28,12,0,807.0,171.0,2.2,34.0,965.0,612.42,437.7
2016,6,28,12,15,808.0,171.5,2.25,34.0,970.0,650.09,464.71
2016,6,28,12,30,809.0,172.0,2.3,34.0,975.0,685.84,490.48
2016,6,28,12,45,612.5,303.5,2.4,34.0,910.5,684.63,487.99
2016,6,28,13,0,416.0,435.0,2.5,34.0,846.0,671.06,476.49
2016,6,28,13,15,379.0,443.0,2.55,34.0,814.5,665.93,473.56
2016,6,28,13,30,342.0,451.0,2.6,34.0,783.0,660.38,470.08
2016,6,28,13,45,266.5,462.0,2.7,34.0,717.5,623.02,444.64
2016,6,28,14,0,191.0,473.0,2.8,34.0,652.0,569.43,407.98
2016,6,28,14,15,101.5,360.5,2.9,33.5,456.0,403.54,293.52
2016,6,28,14,30,12.0,248.0,3.0,33.0,260.0,207.06,150.85
2016,6,28,14,45,6.0,162.5,3.1,33.0,168.5,132.74,95.9
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,59.61,40.35
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,38.59,24.34
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,17.7,8.18
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,30.39,18.19
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,43.1,28.26
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,54.66,37.51
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,66.24,46.84
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,54.18,37.48
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,42.17,28.08
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,64.63,46.22
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,90.09,66.82
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,76.6,56.34
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,63.08,45.68
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,49.97,35.14
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,36.8,24.36
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,25.97,15.33
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,15.23,6.29
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,7.59,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,82.0,13.5,2.05,23.5,20.0,10.62,0.0
2016,6,29,6,0,164.0,27.0,2.3,24.0,40.0,20.48,9.19
2016,6,29,6,15,260.0,41.0,2.3,24.0,80.0,31.1,20.38
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,41.74,30.02
2016,6,29,6,45,429.0,64.0,2.35,24.5,168.5,50.75,38.0
2016,6,29,7,0,502.0,73.0,2.4,25.0,217.0,57.42,43.75
2016,6,29,7,15,549.5,80.5,2.4,25.5,268.5,62.6,48.03
2016,6,29,7,30,597.0,88.0,2.4,26.0,320.0,67.68,52.11
2016,6,29,7,45,634.5,92.5,2.4,26.5,372.5,70.43,54.12
2016,6,29,8,0,672.0,97.0,2.4,27.0,425.0,73.15,56.07
2016,6,29,8,15,697.5,102.0,2.4,27.5,476.0,75.87,57.99
2016,6,29,8,30,723.0,107.0,2.4,28.0,527.0,85.06,65.23
2016,6,29,8,45,741.5,111.0,2.4,28.5,575.5,86.83,66.31
2016,6,29,9,0,760.0,115.0,2.4,29.0,624.0,88.47,67.29
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,131.57,101.96
2016,6,29,9,30,381.0,312.0,2.5,29.0,597.0,202.59,142.51
2016,6,29,9,45,336.0,345.0,2.55,29.5,606.5,243.52,167.97
2016,6,29,10,0,291.0,378.0,2.6,30.0,616.0,279.79,195.05
2016,6,29,10,15,560.0,255.5,2.65,30.0,738.5,288.98,192.99
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,338.61,225.33
2016,6,29,10,45,435.5,265.5,2.75,30.5,649.5,328.85,232.1
2016,6,29,11,0,42.0,398.0,2.8,31.0,438.0,299.79,218.79
2016,6,29,11,15,46.0,403.0,2.85,31.0,447.5,312.03,227.85
2016,6,29,11,30,50.0,408.0,2.9,31.0,457.0,324.56,237.03
2016,6,29,11,45,456.0,272.0,2.95,31.5,720.0,456.02,332.65
2016,6,29,12,0,862.0,136.0,3.0,32.0,983.0,614.9,446.53
2016,6,29,12,15,863.0,136.0,3.0,32.0,988.5,652.34,473.91
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,687.74,499.92
2016,6,29,12,45,859.5,139.0,3.05,32.0,990.0,719.32,522.97
2016,6,29,13,0,855.0,142.0,3.1,32.0,986.0,748.43,543.97
2016,6,29,13,15,504.0,318.0,3.1,32.0,814.0,669.53,485.0
2016,6,29,13,30,153.0,494.0,3.1,32.0,642.0,537.59,388.08
2016,6,29,13,45,494.0,318.5,3.1,32.5,784.0,698.07,505.95
2016,6,29,14,0,835.0,143.0,3.1,33.0,926.0,823.78,594.65
2016,6,29,14,15,828.5,141.5,3.1,32.5,900.5,831.25,600.49
2016,6,29,14,30,822.0,140.0,3.1,32.0,875.0,835.1,604.93
2016,6,29,14,45,799.5,146.5,3.1,32.0,840.0,841.67,610.09
2016,6,29,15,0,777.0,153.0,3.1,32.0,805.0,832.29,604.81
2016,6,29,15,15,765.5,150.0,3.15,32.0,767.0,819.95,598.03
2016,6,29,15,30,754.0,147.0,3.2,32.0,729.0,804.31,589.13
2016,6,29,15,45,738.0,144.0,3.25,32.0,686.0,781.79,575.63
2016,6,29,16,0,722.0,141.0,3.3,32.0,643.0,761.46,563.64
2016,6,29,16,15,702.5,136.5,3.3,31.5,596.0,729.19,544.13
2016,6,29,16,30,683.0,132.0,3.3,31.0,549.0,694.74,522.52
2016,6,29,16,45,659.0,126.0,3.35,31.0,499.5,653.44,494.81
2016,6,29,17,0,635.0,120.0,3.4,31.0,450.0,610.79,465.59
2016,6,29,17,15,602.5,113.5,3.2,30.5,398.5,560.76,430.52
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,510.63,394.51
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.0,453.47,352.37
2016,6,29,18,0,491.0,88.0,2.7,29.0,245.0,397.64,309.89
2016,6,29,18,15,431.0,77.5,2.4,28.5,196.5,326.53,254.07
2016,6,29,18,30,371.0,67.0,2.1,28.0,148.0,266.54,205.24
2016,6,29,18,45,294.5,52.5,1.85,27.5,105.5,200.06,150.37
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,141.05,100.19
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,67.15,24.64
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,11.02,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,21.12,9.47
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,32.71,21.66
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,44.26,32.02
2016,6,30,6,45,397.0,69.5,1.6,25.5,166.0,52.16,39.02
2016,6,30,7,0,469.0,80.0,1.7,26.0,214.0,62.39,47.78
2016,6,30,7,15,517.5,88.5,1.8,26.5,265.0,68.06,52.44
2016,6,30,7,30,566.0,97.0,1.9,27.0,316.0,73.6,56.86
2016,6,30,7,45,604.0,103.0,2.0,28.0,368.5,77.07,59.31
2016,6,30,8,0,642.0,109.0,2.1,29.0,421.0,80.47,61.64
2016,6,30,8,15,669.0,114.0,2.15,29.0,472.0,82.87,63.38
2016,6,30,8,30,696.0,119.0,2.2,29.0,523.0,85.16,65.02
2016,6,30,8,45,715.0,124.0,2.25,29.5,571.5,87.1,66.25
2016,6,30,9,0,734.0,129.0,2.3,30.0,620.0,96.56,73.57
2016,6,30,9,15,750.5,132.5,2.3,30.5,664.5,97.29,73.77
2016,6,30,9,30,767.0,136.0,2.3,31.0,709.0,127.75,76.23
2016,6,30,9,45,537.5,254.5,2.35,31.5,667.0,211.53,135.27
2016,6,30,10,0,308.0,373.0,2.4,32.0,625.0,280.21,193.05
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,291.58,193.19
2016,6,30,10,30,810.0,148.0,2.5,32.0,858.0,338.37,223.62
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.0,372.93,260.26
2016,6,30,11,0,170.0,465.0,2.6,33.0,622.0,386.47,276.62
2016,6,30,11,15,502.5,309.0,2.6,33.0,788.5,445.15,316.86
2016,6,30,11,30,835.0,153.0,2.6,33.0,955.0,531.29,379.03
2016,6,30,11,45,838.0,154.0,2.65,33.0,968.0,573.76,411.69
2016,6,30,12,0,841.0,155.0,2.7,33.0,981.0,614.39,442.48
2016,6,30,12,15,589.0,310.5,2.75,33.0,891.0,613.97,441.43
2016,6,30,12,30,337.0,466.0,2.8,33.0,801.0,592.89,424.69
2016,6,30,12,45,301.0,479.0,2.85,33.5,777.5,598.53,428.08
2016,6,30,13,0,265.0,492.0,2.9,34.0,754.0,601.16,429.04
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,710.15,509.03
2016,6,30,13,30,841.0,151.0,3.0,34.0,967.0,796.5,572.78
2016,6,30,13,45,594.5,290.5,3.05,34.0,862.0,756.02,541.31
2016,6,30,14,0,348.0,430.0,3.1,34.0,757.0,675.1,482.96
2016,6,30,14,15,584.5,287.5,3.15,34.0,818.5,774.95,556.62
2016,6,30,14,30,821.0,145.0,3.2,34.0,880.0,851.94,612.01
2016,6,30,14,45,824.5,135.5,3.3,34.0,850.5,841.03,605.69
2016,6,30,15,0,828.0,126.0,3.4,34.0,821.0,839.1,605.99
2016,6,30,15,15,817.5,124.0,3.45,33.5,783.0,828.38,601.49
2016,6,30,15,30,807.0,122.0,3.5,33.0,745.0,824.94,601.97
2016,6,30,15,45,793.5,119.0,3.55,33.0,702.0,803.77,589.39
2016,6,30,16,0,780.0,116.0,3.6,33.0,659.0,779.58,574.85
2016,6,30,16,15,762.5,112.5,3.6,32.5,611.5,748.84,556.7
2016,6,30,16,30,745.0,109.0,3.6,32.0,564.0,715.66,536.68
2016,6,30,16,45,721.5,104.5,3.65,32.0,513.5,674.74,509.96
2016,6,30,17,0,698.0,100.0,3.7,32.0,463.0,635.25,483.01
2016,6,30,17,15,667.5,95.0,3.6,31.5,410.5,586.27,449.16
2016,6,30,17,30,637.0,90.0,3.5,31.0,358.0,536.97,414.16
2016,6,30,17,45,595.0,83.5,3.4,30.5,306.0,479.0,371.59
2016,6,30,18,0,553.0,77.0,3.3,30.0,254.0,422.43,328.65
2016,6,30,18,15,493.5,68.5,3.0,29.5,204.0,356.38,276.65
2016,6,30,18,30,434.0,60.0,2.7,29.0,154.0,294.26,226.1
2016,6,30,18,45,346.5,48.0,2.4,28.5,110.0,221.3,166.04
2016,6,30,19,0,259.0,36.0,2.1,28.0,66.0,154.28,109.4
2016,6,30,19,15,129.5,18.0,2.05,27.5,33.0,72.53,26.76
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.5,1.4,23.5,20.0,10.62,0.0
2016,7,1,6,0,167.0,27.0,1.6,24.0,40.0,20.48,8.8
2016,7,1,6,15,266.5,41.0,1.6,24.5,80.5,31.13,20.31
2016,7,1,6,30,366.0,55.0,1.6,25.0,121.0,41.8,29.93
2016,7,1,6,45,439.5,64.5,1.65,26.0,170.5,51.3,38.21
2016,7,1,7,0,513.0,74.0,1.7,27.0,220.0,58.37,44.16
2016,7,1,7,15,561.5,81.5,1.75,27.5,272.0,63.55,48.42
2016,7,1,7,30,610.0,89.0,1.8,28.0,324.0,68.65,52.47
2016,7,1,7,45,646.5,94.0,1.9,28.5,377.5,71.72,54.73
2016,7,1,8,0,683.0,99.0,2.0,29.0,431.0,74.73,56.9
2016,7,1,8,15,709.0,104.0,2.05,29.5,483.0,77.44,58.79
2016,7,1,8,30,735.0,109.0,2.1,30.0,535.0,86.76,66.06
2016,7,1,8,45,755.5,112.5,2.15,30.5,584.5,88.24,66.89
2016,7,1,9,0,776.0,116.0,2.2,31.0,634.0,89.61,67.63
2016,7,1,9,15,791.0,119.0,2.2,31.0,679.0,90.38,68.06
2016,7,1,9,30,806.0,122.0,2.2,31.0,724.0,121.61,70.82
2016,7,1,9,45,818.5,124.0,2.25,31.5,764.5,175.35,97.41
2016,7,1,10,0,831.0,126.0,2.3,32.0,805.0,236.53,140.0
2016,7,1,10,15,839.5,128.0,2.35,32.0,839.0,289.46,181.72
2016,7,1,10,30,848.0,130.0,2.4,32.0,873.0,342.14,225.15
2016,7,1,10,45,855.5,130.5,2.45,32.5,901.0,393.11,267.09
2016,7,1,11,0,863.0,131.0,2.5,33.0,929.0,443.26,307.71
2016,7,1,11,15,867.0,132.0,2.55,33.0,949.5,491.09,346.39
2016,7,1,11,30,871.0,133.0,2.6,33.0,970.0,537.36,382.96
2016,7,1,11,45,869.5,136.5,2.65,33.5,982.0,580.45,415.52
2016,7,1,12,0,868.0,140.0,2.7,34.0,994.0,621.26,445.49
2016,7,1,12,15,869.0,140.5,2.75,34.0,999.0,659.43,473.84
2016,7,1,12,30,870.0,141.0,2.8,34.0,1004.0,695.55,500.2
2016,7,1,12,45,869.5,140.5,2.9,34.5,1001.0,727.95,522.74
2016,7,1,13,0,869.0,140.0,3.0,35.0,998.0,757.97,543.27
2016,7,1,13,15,866.5,139.5,3.05,35.0,987.0,783.64,561.49
2016,7,1,13,30,864.0,139.0,3.1,35.0,976.0,806.06,576.71
2016,7,1,13,45,859.5,138.0,3.2,35.0,957.5,823.05,588.58
2016,7,1,14,0,855.0,137.0,3.3,35.0,939.0,836.44,598.24
2016,7,1,14,15,848.5,135.5,3.35,35.0,913.0,844.11,604.02
2016,7,1,14,30,842.0,134.0,3.4,35.0,887.0,848.09,607.56
2016,7,1,14,45,833.5,132.0,3.5,35.0,855.0,846.28,607.71
2016,7,1,15,0,825.0,130.0,3.6,35.0,823.0,840.88,605.63
2016,7,1,15,15,814.0,128.0,3.65,34.5,784.5,841.11,608.42
2016,7,1,15,30,803.0,126.0,3.7,34.0,746.0,826.42,601.36
2016,7,1,15,45,788.0,123.0,3.75,34.0,702.0,804.11,588.08
2016,7,1,16,0,773.0,120.0,3.8,34.0,658.0,778.81,572.81
2016,7,1,16,15,564.0,181.5,3.8,33.5,559.0,664.88,494.45
2016,7,1,16,30,355.0,243.0,3.8,33.0,460.0,526.16,395.15
2016,7,1,16,45,343.5,221.5,3.85,33.0,416.0,488.56,369.75
2016,7,1,17,0,332.0,200.0,3.9,33.0,372.0,449.99,342.74
2016,7,1,17,15,422.0,158.5,3.75,32.5,352.5,475.96,364.68
