Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,476.53,367.46
2016,7,1,17,45,522.0,99.0,3.5,31.5,292.0,451.17,349.13
2016,7,1,18,0,532.0,81.0,3.4,31.0,251.0,415.38,322.18
2016,7,1,18,15,471.0,72.0,3.15,30.0,201.0,348.78,270.48
2016,7,1,18,30,410.0,63.0,2.9,29.0,151.0,286.25,220.21
2016,7,1,18,45,322.5,50.5,2.65,28.5,107.5,210.58,158.15
2016,7,1,19,0,235.0,38.0,2.4,28.0,64.0,148.17,105.2
2016,7,1,19,15,117.5,19.0,2.45,27.5,32.0,70.27,25.75
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,11.41,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,21.59,9.31
2016,7,2,6,15,168.5,47.0,3.1,24.5,73.0,34.8,23.31
2016,7,2,6,30,259.0,65.0,3.3,25.0,111.0,47.89,35.04
2016,7,2,6,45,339.0,76.5,3.5,25.5,159.0,56.32,42.55
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,64.74,49.78
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,71.43,55.33
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,80.22,62.47
2016,7,2,7,45,572.0,111.0,3.9,27.5,362.5,82.11,63.71
2016,7,2,8,0,620.0,115.0,4.0,28.0,416.0,84.09,64.98
2016,7,2,8,15,648.5,120.5,4.05,28.5,467.0,86.66,66.72
2016,7,2,8,30,677.0,126.0,4.1,29.0,518.0,89.09,68.33
2016,7,2,8,45,704.0,128.0,4.15,29.5,567.5,89.26,68.08
2016,7,2,9,0,731.0,130.0,4.2,30.0,617.0,89.43,67.86
2016,7,2,9,15,747.5,133.5,4.25,30.5,662.0,97.89,74.37
2016,7,2,9,30,764.0,137.0,4.3,31.0,707.0,127.56,76.59
2016,7,2,9,45,780.0,138.0,4.35,31.5,748.0,178.77,101.83
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,231.25,138.11
2016,7,2,10,15,805.5,141.0,4.4,32.5,823.0,283.8,179.43
2016,7,2,10,30,815.0,143.0,4.4,33.0,857.0,336.39,222.52
2016,7,2,10,45,824.5,143.0,4.45,33.5,885.5,389.39,266.04
2016,7,2,11,0,834.0,143.0,4.5,34.0,914.0,438.61,306.22
2016,7,2,11,15,838.5,144.5,4.5,34.0,934.5,485.67,344.61
2016,7,2,11,30,843.0,146.0,4.5,34.0,955.0,531.28,381.03
2016,7,2,11,45,845.0,147.5,4.55,34.5,967.5,573.92,413.67
2016,7,2,12,0,847.0,149.0,4.6,35.0,980.0,614.62,444.03
2016,7,2,12,15,848.0,149.0,4.6,35.0,985.5,651.79,472.01
2016,7,2,12,30,849.0,149.0,4.6,35.0,991.0,686.99,498.04
2016,7,2,12,45,848.0,149.5,4.65,35.5,988.5,719.2,520.58
2016,7,2,13,0,847.0,150.0,4.7,36.0,986.0,749.14,541.13
2016,7,2,13,15,844.5,149.5,4.7,36.0,975.5,774.51,559.26
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,796.72,574.7
2016,7,2,13,45,836.5,148.5,4.75,36.0,946.5,813.14,586.07
2016,7,2,14,0,831.0,148.0,4.8,36.0,928.0,826.03,595.32
2016,7,2,14,15,824.5,146.5,4.8,36.0,902.5,833.7,600.95
2016,7,2,14,30,818.0,145.0,4.8,36.0,877.0,850.71,612.91
2016,7,2,14,45,810.0,143.0,4.85,36.0,845.5,849.29,613.02
2016,7,2,15,0,802.0,141.0,4.9,36.0,814.0,844.29,610.96
2016,7,2,15,15,790.5,138.0,4.9,35.5,775.5,831.82,605.04
2016,7,2,15,30,779.0,135.0,4.9,35.0,737.0,815.98,596.93
2016,7,2,15,45,761.0,133.5,4.9,35.0,693.0,793.02,582.78
2016,7,2,16,0,743.0,132.0,4.9,35.0,649.0,767.2,566.71
2016,7,2,16,15,723.0,128.0,4.85,34.5,601.5,738.96,549.83
2016,7,2,16,30,703.0,124.0,4.8,34.0,554.0,704.21,528.09
2016,7,2,16,45,671.0,121.5,4.75,34.0,502.5,660.12,497.79
2016,7,2,17,0,639.0,119.0,4.7,34.0,451.0,615.05,466.33
2016,7,2,17,15,604.5,113.0,4.5,33.5,399.0,563.98,430.6
2016,7,2,17,30,570.0,107.0,4.3,33.0,347.0,512.91,394.06
2016,7,2,17,45,519.0,100.0,4.15,32.5,295.0,451.06,348.43
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,385.42,298.69
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,318.87,247.03
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,257.29,197.6
2016,7,2,18,45,250.0,56.5,3.3,29.5,102.5,186.9,139.98
2016,7,2,19,0,161.0,42.0,3.1,29.0,60.0,116.83,82.11
2016,7,2,19,15,80.5,21.0,3.15,28.5,30.0,54.49,18.58
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.0,10.5,8.26,0.0
2016,7,3,6,0,0.0,21.0,4.9,24.0,21.0,16.0,5.22
2016,7,3,6,15,16.0,42.0,5.1,24.5,44.5,31.11,20.21
2016,7,3,6,30,32.0,63.0,5.3,25.0,68.0,45.8,33.25
2016,7,3,6,45,54.5,84.5,5.5,25.5,98.0,60.68,46.25
2016,7,3,7,0,77.0,106.0,5.7,26.0,128.0,75.43,58.88
2016,7,3,7,15,38.5,89.0,5.75,26.5,100.0,66.01,50.74
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,55.26,41.41
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,64.6,48.94
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,73.81,56.22
2016,7,3,8,15,64.0,175.0,6.0,29.5,212.0,122.55,96.06
2016,7,3,8,30,128.0,253.0,6.0,30.0,327.0,160.5,126.34
2016,7,3,8,45,127.5,278.5,6.05,30.5,358.0,173.36,135.98
2016,7,3,9,0,127.0,304.0,6.1,31.0,389.0,185.62,145.07
2016,7,3,9,15,137.0,328.0,6.05,31.0,425.5,196.91,153.61
2016,7,3,9,30,147.0,352.0,6.0,31.0,462.0,217.75,158.96
2016,7,3,9,45,229.5,361.5,5.95,31.5,543.5,249.66,176.59
2016,7,3,10,0,312.0,371.0,5.9,32.0,625.0,279.68,194.17
2016,7,3,10,15,265.5,400.0,5.8,32.5,623.0,310.14,218.78
2016,7,3,10,30,219.0,429.0,5.7,33.0,621.0,345.6,246.99
2016,7,3,10,45,205.5,446.0,5.65,33.5,630.5,370.65,266.17
2016,7,3,11,0,192.0,463.0,5.6,34.0,640.0,394.3,283.94
2016,7,3,11,15,216.5,471.0,5.5,34.0,675.5,428.45,309.04
2016,7,3,11,30,241.0,479.0,5.4,34.0,711.0,464.69,335.56
2016,7,3,11,45,535.5,317.0,5.35,34.5,840.5,531.25,384.25
2016,7,3,12,0,830.0,155.0,5.3,35.0,970.0,608.48,441.79
2016,7,3,12,15,831.0,155.5,5.2,35.0,975.5,645.41,469.39
2016,7,3,12,30,832.0,156.0,5.1,35.0,981.0,680.44,495.15
2016,7,3,12,45,559.5,320.5,5.05,35.5,875.0,666.45,480.91
2016,7,3,13,0,287.0,485.0,5.0,36.0,769.0,612.78,438.73
2016,7,3,13,15,555.5,320.0,4.9,36.0,861.5,711.99,512.45
2016,7,3,13,30,824.0,155.0,4.8,36.0,954.0,787.48,569.26
2016,7,3,13,45,820.5,153.0,4.75,36.0,936.0,804.21,580.17
2016,7,3,14,0,817.0,151.0,4.7,36.0,918.0,830.82,598.13
2016,7,3,14,15,810.5,149.5,4.6,36.0,892.5,838.41,603.26
2016,7,3,14,30,804.0,148.0,4.5,36.0,867.0,842.36,606.19
2016,7,3,14,45,795.5,145.5,4.45,36.0,835.5,840.06,605.29
2016,7,3,15,0,787.0,143.0,4.4,36.0,804.0,834.19,602.19
2016,7,3,15,15,776.0,140.5,4.4,36.0,766.5,822.74,595.69
2016,7,3,15,30,765.0,138.0,4.4,36.0,729.0,807.97,587.08
2016,7,3,15,45,752.0,133.5,4.4,36.0,686.5,786.38,573.97
2016,7,3,16,0,739.0,129.0,4.4,36.0,644.0,761.84,558.87
2016,7,3,16,15,720.0,125.0,4.4,35.5,597.0,734.22,542.77
2016,7,3,16,30,701.0,121.0,4.4,35.0,550.0,700.32,522.08
2016,7,3,16,45,679.0,115.5,4.45,35.0,500.5,660.57,495.53
2016,7,3,17,0,657.0,110.0,4.5,35.0,451.0,619.33,467.43
2016,7,3,17,15,624.5,104.0,4.4,34.5,399.5,569.11,432.78
2016,7,3,17,30,592.0,98.0,4.3,34.0,348.0,518.77,397.14
2016,7,3,17,45,550.5,90.0,4.25,33.5,296.5,461.03,354.99
2016,7,3,18,0,509.0,82.0,4.2,33.0,245.0,404.74,312.53
2016,7,3,18,15,446.0,73.0,4.1,32.0,196.0,337.93,260.99
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,271.06,207.68
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,199.84,149.35
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,137.7,97.12
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,65.97,23.16
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,6.69,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,12.96,2.92
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,28.74,18.17
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,44.03,31.74
2016,7,4,6,45,30.0,81.5,4.75,25.5,89.5,58.63,44.5
2016,7,4,7,0,52.0,103.0,4.9,26.0,118.0,73.35,57.11
2016,7,4,7,15,196.0,118.0,5.0,26.5,190.5,82.25,64.5
2016,7,4,7,30,340.0,133.0,5.1,27.0,263.0,93.71,73.87
2016,7,4,7,45,280.0,165.5,5.2,27.5,284.0,111.72,88.5
2016,7,4,8,0,220.0,198.0,5.3,28.0,305.0,132.82,105.44
2016,7,4,8,15,273.5,214.5,5.35,28.0,362.5,138.05,109.33
2016,7,4,8,30,327.0,231.0,5.4,28.0,420.0,147.39,116.57
2016,7,4,8,45,433.0,219.0,5.5,28.5,492.5,135.56,106.31
2016,7,4,9,0,539.0,207.0,5.6,29.0,565.0,129.67,100.99
2016,7,4,9,15,639.5,176.5,5.6,29.5,631.0,111.09,85.44
2016,7,4,9,30,740.0,146.0,5.6,30.0,697.0,131.04,80.43
2016,7,4,9,45,760.5,145.0,5.65,30.5,739.0,180.27,104.41
2016,7,4,10,0,781.0,144.0,5.7,31.0,781.0,231.32,139.7
2016,7,4,10,15,601.5,251.0,5.65,31.5,754.5,295.93,197.07
2016,7,4,10,30,422.0,358.0,5.6,32.0,728.0,348.32,244.13
2016,7,4,10,45,407.5,378.0,5.55,32.5,744.5,386.01,274.14
2016,7,4,11,0,393.0,398.0,5.5,33.0,761.0,428.7,307.08
2016,7,4,11,15,432.0,405.0,5.45,33.5,812.5,472.98,339.9
2016,7,4,11,30,471.0,412.0,5.4,34.0,864.0,527.21,379.36
2016,7,4,11,45,649.5,287.0,5.35,34.5,919.0,568.46,410.43
2016,7,4,12,0,828.0,162.0,5.3,35.0,974.0,619.67,449.22
2016,7,4,12,15,829.5,162.0,5.2,35.5,980.0,658.34,477.0
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,694.99,502.63
2016,7,4,12,45,621.0,298.5,5.1,36.5,913.0,688.98,495.25
2016,7,4,13,0,411.0,435.0,5.1,37.0,840.0,665.92,475.46
2016,7,4,13,15,420.0,429.0,5.05,37.0,839.5,693.03,494.52
2016,7,4,13,30,429.0,423.0,5.0,37.0,839.0,714.97,509.84
2016,7,4,13,45,404.5,418.0,5.0,37.0,804.5,699.82,500.09
2016,7,4,14,0,380.0,413.0,5.0,37.0,770.0,688.53,492.91
2016,7,4,14,15,418.5,388.0,5.0,37.0,771.0,721.85,516.91
2016,7,4,14,30,457.0,363.0,5.0,37.0,772.0,743.09,532.8
2016,7,4,14,45,476.0,340.5,5.0,37.0,752.5,747.1,536.9
2016,7,4,15,0,495.0,318.0,5.0,37.0,733.0,748.1,539.15
2016,7,4,15,15,537.0,283.5,4.95,37.0,714.5,754.63,545.58
2016,7,4,15,30,579.0,249.0,4.9,37.0,696.0,756.96,549.23
2016,7,4,15,45,660.5,192.0,4.9,37.0,674.0,774.2,564.12
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,771.2,564.77
2016,7,4,16,15,574.0,182.5,4.8,36.5,565.0,676.19,499.17
2016,7,4,16,30,406.0,230.0,4.7,36.0,478.0,571.74,425.0
2016,7,4,16,45,375.5,213.5,4.65,35.5,427.5,506.1,380.33
2016,7,4,17,0,345.0,197.0,4.6,35.0,377.0,457.89,346.83
2016,7,4,17,15,375.0,168.0,4.4,34.5,343.5,454.94,346.53
2016,7,4,17,30,405.0,139.0,4.2,34.0,310.0,431.8,331.08
2016,7,4,17,45,369.0,125.0,4.05,33.5,263.5,379.33,292.2
2016,7,4,18,0,333.0,111.0,3.9,33.0,217.0,328.53,253.59
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.0,298.41,230.33
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,265.98,203.62
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,192.63,143.82
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,120.17,84.22
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,55.93,18.43
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,10.62,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,20.15,7.33
2016,7,5,6,15,150.5,45.0,4.35,25.0,68.0,33.32,21.92
2016,7,5,6,30,233.0,63.0,4.5,25.0,104.0,46.32,33.66
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,52.48,39.25
2016,7,5,7,0,418.0,79.0,4.8,26.0,196.0,58.75,44.69
2016,7,5,7,15,463.5,91.0,4.9,26.5,246.5,67.11,51.68
2016,7,5,7,30,509.0,103.0,5.0,27.0,297.0,77.19,59.96
2016,7,5,7,45,591.5,100.5,5.1,27.5,359.5,75.28,58.02
2016,7,5,8,0,674.0,98.0,5.2,28.0,422.0,73.99,56.6
2016,7,5,8,15,700.0,102.5,5.25,28.0,473.5,76.39,58.38
2016,7,5,8,30,726.0,107.0,5.3,28.0,525.0,85.3,65.54
2016,7,5,8,45,529.0,192.0,5.35,28.5,511.5,123.27,96.32
2016,7,5,9,0,332.0,277.0,5.4,29.0,498.0,168.77,132.64
2016,7,5,9,15,376.0,284.0,5.4,29.5,550.5,171.99,134.52
2016,7,5,9,30,420.0,291.0,5.4,30.0,603.0,183.72,127.75
2016,7,5,9,45,428.5,305.0,5.4,30.5,639.0,224.3,150.46
2016,7,5,10,0,437.0,319.0,5.4,31.0,675.0,265.89,179.45
2016,7,5,10,15,649.5,216.5,5.4,31.5,771.0,286.82,188.44
2016,7,5,10,30,862.0,114.0,5.4,32.0,867.0,336.58,222.95
2016,7,5,10,45,870.0,113.5,5.4,32.5,895.5,387.9,266.13
2016,7,5,11,0,878.0,113.0,5.4,33.0,924.0,438.43,308.07
2016,7,5,11,15,882.0,114.0,5.35,33.5,944.5,487.08,347.59
2016,7,5,11,30,886.0,115.0,5.3,34.0,965.0,534.15,384.78
2016,7,5,11,45,882.5,120.0,5.3,34.5,976.5,577.97,418.59
2016,7,5,12,0,879.0,125.0,5.3,35.0,988.0,619.3,449.59
2016,7,5,12,15,880.0,125.5,5.25,35.0,993.0,657.98,478.78
2016,7,5,12,30,881.0,126.0,5.2,35.0,998.0,694.51,505.81
2016,7,5,12,45,880.5,125.5,5.2,35.5,995.5,727.15,528.72
2016,7,5,13,0,880.0,125.0,5.2,36.0,993.0,757.3,549.44
2016,7,5,13,15,877.5,124.5,5.2,36.0,982.5,783.04,567.64
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,805.51,582.91
2016,7,5,13,45,871.5,122.5,5.2,36.0,954.0,822.9,594.85
2016,7,5,14,0,868.0,121.0,5.2,36.0,936.0,836.69,604.48
2016,7,5,14,15,862.5,120.0,5.15,36.0,910.5,845.56,610.68
2016,7,5,14,30,857.0,119.0,5.1,36.0,885.0,850.77,614.57
2016,7,5,14,45,844.5,120.0,5.1,36.0,852.0,848.15,613.65
2016,7,5,15,0,832.0,121.0,5.1,36.0,819.0,842.0,610.53
2016,7,5,15,15,821.5,119.0,5.1,36.0,781.5,831.32,604.51
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,827.66,603.33
2016,7,5,15,45,798.5,113.5,5.1,36.0,701.0,806.81,590.63
2016,7,5,16,0,786.0,110.0,5.1,36.0,658.0,782.88,575.92
2016,7,5,16,15,768.5,107.0,5.1,35.5,610.5,752.57,557.98
2016,7,5,16,30,751.0,104.0,5.1,35.0,563.0,719.81,538.15
2016,7,5,16,45,728.0,100.0,5.1,34.5,512.5,679.61,512.78
2016,7,5,17,0,705.0,96.0,5.1,34.0,462.0,640.5,487.11
2016,7,5,17,15,674.0,91.5,5.0,33.5,410.0,591.42,452.98
2016,7,5,17,30,643.0,87.0,4.9,33.0,358.0,542.02,417.74
2016,7,5,17,45,599.0,81.0,4.8,33.0,305.5,482.96,373.41
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,425.43,329.05
2016,7,5,18,15,493.5,67.0,4.55,32.0,203.0,358.44,277.21
2016,7,5,18,30,432.0,59.0,4.4,31.0,153.0,295.55,226.7
2016,7,5,18,45,336.5,48.0,4.3,30.5,108.5,219.62,164.44
2016,7,5,19,0,241.0,37.0,4.2,30.0,64.0,150.9,106.62
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.0,71.29,24.24
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,10.62,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,20.16,6.94
2016,7,6,6,15,175.0,44.0,4.9,25.0,70.0,32.74,21.41
2016,7,6,6,30,271.0,61.0,5.0,25.0,108.0,45.23,32.72
2016,7,6,6,45,365.5,69.5,5.15,25.5,157.0,51.84,38.71
2016,7,6,7,0,460.0,78.0,5.3,26.0,206.0,60.96,46.56
2016,7,6,7,15,512.0,86.5,5.4,26.5,257.5,66.7,51.34
2016,7,6,7,30,564.0,95.0,5.5,27.0,309.0,72.33,55.87
2016,7,6,7,45,614.0,97.0,5.6,27.5,363.5,73.31,56.38
2016,7,6,8,0,664.0,99.0,5.7,28.0,418.0,74.47,57.02
2016,7,6,8,15,691.0,103.5,5.75,28.5,469.5,76.85,58.65
2016,7,6,8,30,718.0,108.0,5.8,29.0,521.0,79.13,60.19
2016,7,6,8,45,743.0,110.0,5.9,30.0,570.5,86.44,65.71
2016,7,6,9,0,768.0,112.0,6.0,31.0,620.0,87.04,65.71
2016,7,6,9,15,783.0,115.0,6.0,31.0,665.5,87.91,66.21
2016,7,6,9,30,798.0,118.0,6.0,31.0,711.0,117.67,68.73
2016,7,6,9,45,811.5,119.5,6.05,31.5,751.5,170.93,95.0
2016,7,6,10,0,825.0,121.0,6.1,32.0,792.0,231.98,137.97
2016,7,6,10,15,833.5,123.0,6.05,32.5,826.5,284.76,179.88
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,337.31,223.52
2016,7,6,10,45,849.5,126.0,6.0,33.5,889.0,388.47,266.39
2016,7,6,11,0,857.0,127.0,6.0,34.0,917.0,438.84,308.06
2016,7,6,11,15,861.5,128.0,5.95,34.0,938.0,486.85,347.72
2016,7,6,11,30,866.0,129.0,5.9,34.0,959.0,533.38,385.32
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,577.05,419.19
2016,7,6,12,0,873.0,129.0,5.9,35.0,986.0,618.82,450.74
2016,7,6,12,15,874.5,129.0,5.85,35.0,991.5,657.35,480.04
2016,7,6,12,30,876.0,129.0,5.8,35.0,997.0,693.79,507.23
2016,7,6,12,45,875.0,129.5,5.8,35.5,994.5,726.72,530.51
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,757.2,551.6
2016,7,6,13,15,872.0,129.5,5.75,36.0,982.0,783.34,570.14
2016,7,6,13,30,870.0,129.0,5.7,36.0,972.0,806.25,585.64
2016,7,6,13,45,865.0,128.5,5.7,36.5,953.5,823.31,596.19
2016,7,6,14,0,860.0,128.0,5.7,37.0,935.0,836.78,604.38
2016,7,6,14,15,854.5,126.5,5.7,37.0,910.0,845.34,610.66
2016,7,6,14,30,849.0,125.0,5.7,37.0,885.0,850.21,614.62
2016,7,6,14,45,834.5,127.5,5.7,37.0,851.5,847.32,613.51
2016,7,6,15,0,820.0,130.0,5.7,37.0,818.0,840.95,610.22
2016,7,6,15,15,809.0,127.5,5.7,36.5,780.0,840.96,612.66
2016,7,6,15,30,798.0,125.0,5.7,36.0,742.0,825.91,604.99
2016,7,6,15,45,780.0,124.0,5.7,36.0,698.0,803.25,590.97
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,777.72,574.99
2016,7,6,16,15,743.5,119.5,5.7,35.5,606.5,746.56,556.24
2016,7,6,16,30,725.0,116.0,5.7,35.0,559.0,716.66,538.19
2016,7,6,16,45,696.0,113.0,5.75,35.0,507.5,673.7,509.27
2016,7,6,17,0,667.0,110.0,5.8,35.0,456.0,629.56,478.63
2016,7,6,17,15,634.0,104.5,5.7,34.0,404.0,579.1,444.28
2016,7,6,17,30,601.0,99.0,5.6,33.0,352.0,528.5,408.78
2016,7,6,17,45,550.5,93.0,5.55,32.5,299.5,466.73,362.89
2016,7,6,18,0,500.0,87.0,5.5,32.0,247.0,406.97,317.14
2016,7,6,18,15,434.5,77.5,5.3,31.5,197.5,332.95,258.87
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,270.77,208.16
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,196.67,147.35
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,132.22,93.3
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,63.88,20.65
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.9,24.5,10.5,8.26,0.0
2016,7,7,6,0,0.0,21.0,5.0,25.0,21.0,15.9,3.92
2016,7,7,6,15,31.0,42.0,5.1,25.5,47.0,31.01,19.88
2016,7,7,6,30,62.0,63.0,5.2,26.0,73.0,45.56,32.83
2016,7,7,6,45,98.5,83.5,5.35,26.5,107.0,59.74,45.22
2016,7,7,7,0,135.0,104.0,5.5,27.0,141.0,73.76,57.21
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,70.18,54.06
2016,7,7,7,30,577.0,92.0,5.6,28.0,311.0,70.42,54.03
2016,7,7,7,45,632.5,92.0,5.65,28.5,366.5,70.24,53.58
2016,7,7,8,0,688.0,92.0,5.7,29.0,422.0,70.38,53.38
2016,7,7,8,15,714.0,96.5,5.75,29.5,473.5,79.03,60.22
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,81.65,62.02
2016,7,7,8,45,767.0,101.0,5.85,31.0,575.5,81.27,61.21
2016,7,7,9,0,794.0,101.0,5.9,32.0,626.0,80.96,60.51
2016,7,7,9,15,808.0,103.5,5.9,32.5,671.0,81.82,60.89
2016,7,7,9,30,822.0,106.0,5.9,33.0,716.0,121.37,70.55
2016,7,7,9,45,835.0,107.5,5.9,33.5,757.0,174.97,96.39
2016,7,7,10,0,848.0,109.0,5.9,34.0,798.0,229.28,133.85
2016,7,7,10,15,856.0,110.5,5.85,34.0,832.0,282.88,176.53
2016,7,7,10,30,864.0,112.0,5.8,34.0,866.0,336.18,221.07
2016,7,7,10,45,870.0,113.5,5.8,34.5,894.0,388.24,264.6
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,439.35,306.75
2016,7,7,11,15,880.5,115.5,5.75,35.0,943.0,487.96,346.74
2016,7,7,11,30,885.0,116.0,5.7,35.0,964.0,535.03,384.62
2016,7,7,11,45,880.0,122.0,5.7,35.5,975.0,578.76,418.35
2016,7,7,12,0,875.0,128.0,5.7,36.0,986.0,619.89,449.19
2016,7,7,12,15,875.5,128.5,5.65,36.0,991.5,658.26,478.17
2016,7,7,12,30,876.0,129.0,5.6,36.0,997.0,694.45,504.99
2016,7,7,12,45,873.5,130.0,5.55,36.5,993.5,726.72,527.45
2016,7,7,13,0,871.0,131.0,5.5,37.0,990.0,756.46,547.66
2016,7,7,13,15,868.5,130.5,5.45,37.0,980.0,782.19,565.76
2016,7,7,13,30,866.0,130.0,5.4,37.0,970.0,804.69,580.84
2016,7,7,13,45,858.5,131.5,5.4,37.5,950.5,821.31,591.0
2016,7,7,14,0,851.0,133.0,5.4,38.0,931.0,834.36,598.83
2016,7,7,14,15,845.0,131.5,5.4,37.5,906.0,842.54,606.09
2016,7,7,14,30,839.0,130.0,5.4,37.0,881.0,847.06,611.08
2016,7,7,14,45,830.0,129.0,5.4,37.0,849.0,845.82,611.08
2016,7,7,15,0,821.0,128.0,5.4,37.0,817.0,841.02,608.85
2016,7,7,15,15,810.5,125.5,5.4,37.0,779.0,841.32,610.18
2016,7,7,15,30,800.0,123.0,5.4,37.0,741.0,826.67,601.57
2016,7,7,15,45,783.0,121.5,5.4,37.0,697.5,804.32,587.89
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,779.05,572.25
2016,7,7,16,15,748.0,116.5,5.45,36.5,606.5,748.22,554.11
2016,7,7,16,30,730.0,113.0,5.5,36.0,559.0,714.97,534.06
2016,7,7,16,45,703.5,109.5,5.55,35.5,508.5,676.6,509.87
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,633.52,481.18
2016,7,7,17,15,645.0,100.5,5.55,34.5,405.5,583.42,446.4
2016,7,7,17,30,613.0,95.0,5.5,34.0,353.0,533.1,410.54
2016,7,7,17,45,570.5,88.0,5.45,33.5,301.5,474.81,367.58
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,417.95,324.33
2016,7,7,18,15,464.5,72.0,5.25,32.0,200.0,349.69,271.26
2016,7,7,18,30,401.0,63.0,5.1,31.0,150.0,281.23,216.3
2016,7,7,18,45,312.5,50.5,5.0,30.5,106.5,209.49,157.1
2016,7,7,19,0,224.0,38.0,4.9,30.0,63.0,146.62,103.63
2016,7,7,19,15,112.0,19.0,4.75,29.5,31.5,69.55,21.89
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,10.23,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,19.43,5.55
2016,7,8,6,15,177.5,43.0,4.15,25.5,69.5,32.05,20.71
2016,7,8,6,30,277.0,60.0,4.3,26.0,108.0,44.58,32.0
2016,7,8,6,45,138.5,72.5,4.5,26.5,96.5,52.44,39.03
2016,7,8,7,0,0.0,85.0,4.7,27.0,85.0,62.62,47.77
2016,7,8,7,15,0.0,99.0,4.75,27.5,99.0,72.91,56.37
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,83.14,64.71
2016,7,8,7,45,71.5,157.0,4.85,28.5,191.0,109.68,86.46
2016,7,8,8,0,143.0,201.0,4.9,29.0,269.0,132.65,104.88
2016,7,8,8,15,430.0,155.5,4.9,29.5,394.5,103.39,80.25
2016,7,8,8,30,717.0,110.0,4.9,30.0,520.0,80.39,60.95
2016,7,8,8,45,744.5,110.5,4.95,30.5,570.5,86.87,65.91
2016,7,8,9,0,772.0,111.0,5.0,31.0,621.0,86.59,65.32
2016,7,8,9,15,787.5,114.0,5.0,31.5,666.5,87.51,65.73
2016,7,8,9,30,803.0,117.0,5.0,32.0,712.0,117.3,68.08
2016,7,8,9,45,819.5,116.5,5.0,32.5,753.5,178.16,99.7
2016,7,8,10,0,836.0,116.0,5.0,33.0,795.0,231.23,136.13
2016,7,8,10,15,845.0,118.0,4.95,33.5,829.5,284.82,178.35
2016,7,8,10,30,854.0,120.0,4.9,34.0,864.0,338.24,222.28
2016,7,8,10,45,863.0,119.5,4.9,34.5,893.0,389.74,265.01
2016,7,8,11,0,872.0,119.0,4.9,35.0,922.0,440.57,306.58
2016,7,8,11,15,876.5,120.0,4.85,35.0,943.0,489.4,346.37
2016,7,8,11,30,881.0,121.0,4.8,35.0,964.0,536.72,384.04
2016,7,8,11,45,883.0,122.0,4.8,35.5,977.0,580.96,417.79
2016,7,8,12,0,885.0,123.0,4.8,36.0,990.0,623.15,449.09
2016,7,8,12,15,886.0,123.5,4.8,36.0,996.0,662.25,478.39
2016,7,8,12,30,887.0,124.0,4.8,36.0,1002.0,699.17,505.55
2016,7,8,12,45,886.5,123.5,4.8,36.5,999.5,732.12,528.4
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,762.53,549.04
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.0,788.9,567.28
2016,7,8,13,30,882.0,122.0,4.8,37.0,977.0,812.0,582.78
2016,7,8,13,45,877.5,121.5,4.8,37.0,958.5,829.62,594.71
2016,7,8,14,0,873.0,121.0,4.8,37.0,940.0,843.62,604.34
2016,7,8,14,15,867.5,120.0,4.8,37.0,915.0,852.68,610.85
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,858.03,615.06
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,855.58,614.26
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,849.59,611.3
2016,7,8,15,15,825.0,120.5,4.8,37.0,786.0,838.96,605.39
2016,7,8,15,30,815.0,118.0,4.8,37.0,748.0,835.46,604.36
2016,7,8,15,45,798.0,117.0,4.8,37.0,704.0,813.45,591.03
2016,7,8,16,0,781.0,116.0,4.8,37.0,660.0,788.47,575.81
2016,7,8,16,15,763.0,112.5,4.8,36.5,612.5,757.34,557.54
2016,7,8,16,30,745.0,109.0,4.8,36.0,565.0,723.75,537.38
2016,7,8,16,45,717.0,106.5,4.8,35.5,513.5,684.64,513.07
2016,7,8,17,0,689.0,104.0,4.8,35.0,462.0,641.18,484.35
2016,7,8,17,15,657.0,99.0,4.7,34.5,409.5,591.21,449.91
2016,7,8,17,30,625.0,94.0,4.6,34.0,357.0,540.98,414.41
2016,7,8,17,45,578.0,88.0,4.5,33.5,304.0,480.44,370.15
2016,7,8,18,0,531.0,82.0,4.4,33.0,251.0,421.62,325.77
2016,7,8,18,15,467.0,73.0,4.15,32.0,201.0,352.81,272.66
2016,7,8,18,30,403.0,64.0,3.9,31.0,151.0,284.08,217.83
2016,7,8,18,45,308.0,51.5,3.7,30.5,107.0,209.32,156.62
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,144.13,101.65
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,68.58,20.43
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,8.26,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,15.85,3.02
2016,7,9,6,15,36.5,41.5,3.75,25.0,47.5,30.62,19.54
2016,7,9,6,30,73.0,62.0,3.9,25.0,74.0,44.94,32.42
2016,7,9,6,45,109.5,82.0,4.05,25.5,108.0,58.87,44.65
2016,7,9,7,0,146.0,102.0,4.2,26.0,142.0,72.64,56.48
2016,7,9,7,15,359.5,95.0,4.2,26.5,223.0,68.3,52.69
2016,7,9,7,30,573.0,88.0,4.2,27.0,304.0,67.56,51.83
2016,7,9,7,45,442.5,135.0,4.2,28.0,317.0,93.63,73.26
2016,7,9,8,0,312.0,182.0,4.2,29.0,330.0,121.55,95.7
2016,7,9,8,15,515.5,146.5,4.2,29.5,426.0,100.03,77.46
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,81.09,61.51
2016,7,9,8,45,523.0,193.5,4.2,30.5,507.0,124.12,96.17
2016,7,9,9,0,327.0,276.0,4.2,31.0,492.0,168.27,131.0
2016,7,9,9,15,563.5,198.0,4.15,31.5,602.0,121.76,93.2
2016,7,9,9,30,800.0,120.0,4.1,32.0,712.0,118.93,69.32
2016,7,9,9,45,507.5,254.5,4.1,32.5,638.0,207.37,133.38
2016,7,9,10,0,215.0,389.0,4.1,33.0,564.0,282.38,198.58
2016,7,9,10,15,221.5,407.0,4.05,33.5,594.0,314.07,221.35
2016,7,9,10,30,228.0,425.0,4.0,34.0,624.0,346.57,245.21
2016,7,9,10,45,137.5,415.0,4.0,34.5,536.5,329.3,235.63
2016,7,9,11,0,47.0,405.0,4.0,35.0,449.0,306.76,221.01
2016,7,9,11,15,453.0,269.0,3.95,35.0,702.0,398.34,284.25
2016,7,9,11,30,859.0,133.0,3.9,35.0,955.0,533.74,380.88
2016,7,9,11,45,851.5,141.0,3.85,35.5,965.5,576.31,412.63
2016,7,9,12,0,844.0,149.0,3.8,36.0,976.0,616.13,441.76
2016,7,9,12,15,844.5,149.0,3.75,36.0,981.0,653.3,469.25
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,688.43,494.72
2016,7,9,12,45,840.5,151.5,3.65,36.0,982.0,719.68,516.97
2016,7,9,13,0,836.0,154.0,3.6,36.0,978.0,748.49,537.18
2016,7,9,13,15,833.0,153.5,3.55,36.0,967.5,773.54,554.62
2016,7,9,13,30,830.0,153.0,3.5,36.0,957.0,795.46,569.39
2016,7,9,13,45,820.0,155.5,3.5,36.5,937.5,824.42,587.41
2016,7,9,14,0,810.0,158.0,3.5,37.0,918.0,836.56,594.4
2016,7,9,14,15,803.5,156.0,3.45,36.5,893.0,843.96,600.72
2016,7,9,14,30,797.0,154.0,3.4,36.0,868.0,847.7,604.82
2016,7,9,14,45,792.5,149.5,3.35,36.0,837.0,847.19,605.05
2016,7,9,15,0,788.0,145.0,3.3,36.0,806.0,843.07,603.06
2016,7,9,15,15,776.5,142.5,3.2,35.5,768.0,831.32,597.2
2016,7,9,15,30,765.0,140.0,3.1,35.0,730.0,816.24,589.25
2016,7,9,15,45,744.0,139.5,3.05,35.0,686.0,791.93,574.32
2016,7,9,16,0,723.0,139.0,3.0,35.0,642.0,769.91,560.98
2016,7,9,16,15,703.0,134.5,3.0,35.0,595.0,737.2,540.64
2016,7,9,16,30,683.0,130.0,3.0,35.0,548.0,702.3,518.42
2016,7,9,16,45,650.5,127.5,3.0,35.0,497.0,658.1,489.04
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,612.94,458.48
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,561.32,423.18
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,509.74,387.03
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,441.07,337.34
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,383.1,293.98
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,315.72,242.64
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,253.46,193.43
2016,7,9,18,45,229.0,57.5,2.25,30.5,99.5,182.23,135.76
2016,7,9,19,0,140.0,42.0,2.2,30.0,57.0,111.43,77.67
2016,7,9,19,15,70.0,21.0,2.5,29.5,28.5,52.04,13.26
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,7.87,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,15.14,2.16
2016,7,10,6,15,43.5,42.5,2.75,24.5,50.0,31.16,19.99
2016,7,10,6,30,87.0,65.0,3.0,25.0,80.0,46.77,33.95
2016,7,10,6,45,147.0,81.5,3.3,25.5,117.0,58.19,44.06
2016,7,10,7,0,207.0,98.0,3.6,26.0,154.0,69.7,53.97
2016,7,10,7,15,192.5,123.0,3.7,26.5,184.5,85.14,66.94
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,102.22,80.99
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,117.12,92.95
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,131.54,104.32
2016,7,10,8,15,139.5,221.0,4.0,28.5,291.5,143.87,113.78
2016,7,10,8,30,86.0,245.0,4.0,29.0,294.0,161.85,127.7
2016,7,10,8,45,119.0,273.0,4.0,29.5,347.5,170.45,133.9
2016,7,10,9,0,152.0,301.0,4.0,30.0,401.0,184.89,144.72
2016,7,10,9,15,127.5,321.5,3.95,30.0,410.0,193.73,151.28
2016,7,10,9,30,103.0,342.0,3.9,30.0,419.0,221.95,163.28
2016,7,10,9,45,256.5,335.5,3.9,30.5,540.0,228.56,159.81
2016,7,10,10,0,410.0,329.0,3.9,31.0,661.0,267.02,180.81
2016,7,10,10,15,327.0,375.5,3.9,31.5,648.0,312.46,218.16
2016,7,10,10,30,244.0,422.0,3.9,32.0,635.0,340.4,242.24
2016,7,10,10,45,148.5,417.5,3.9,32.5,548.5,334.84,241.3
2016,7,10,11,0,53.0,413.0,3.9,33.0,462.0,314.44,228.25
2016,7,10,11,15,59.0,417.5,3.9,33.0,473.0,328.31,238.42
2016,7,10,11,30,65.0,422.0,3.9,33.0,484.0,342.61,248.85
2016,7,10,11,45,201.5,440.5,3.9,33.5,637.5,437.9,316.84
2016,7,10,12,0,338.0,459.0,3.9,34.0,791.0,546.49,393.07
2016,7,10,12,15,200.5,462.5,3.9,34.0,660.0,484.89,349.59
2016,7,10,12,30,63.0,466.0,3.9,34.0,529.0,406.24,293.09
2016,7,10,12,45,123.5,485.5,3.95,34.5,608.0,477.57,343.95
2016,7,10,13,0,184.0,505.0,4.0,35.0,687.0,549.72,394.19
2016,7,10,13,15,492.5,338.0,4.05,35.0,817.0,682.38,491.55
2016,7,10,13,30,801.0,171.0,4.1,35.0,947.0,801.72,578.35
2016,7,10,13,45,794.0,172.0,4.15,35.5,929.0,818.43,588.61
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,831.62,596.74
2016,7,10,14,15,780.5,171.0,4.2,36.0,886.0,839.03,602.16
2016,7,10,14,30,774.0,169.0,4.2,36.0,861.0,842.83,605.34
2016,7,10,14,45,758.5,170.5,4.2,36.0,828.5,838.47,603.28
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,830.63,599.08
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,824.88,597.62
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,808.93,589.42
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,781.91,572.56
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,752.41,553.65
2016,7,10,16,15,640.0,164.5,4.3,34.5,584.0,718.19,532.51
2016,7,10,16,30,618.0,159.0,4.3,34.0,537.0,681.95,509.61
2016,7,10,16,45,572.5,159.0,4.3,34.0,484.5,631.32,474.72
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,573.55,434.3
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,520.52,397.09
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,468.3,359.56
2016,7,10,17,45,382.5,133.0,3.75,32.5,277.5,400.23,308.94
2016,7,10,18,0,315.0,125.0,3.6,32.0,225.0,324.23,251.13
2016,7,10,18,15,251.5,107.5,3.4,31.0,178.0,259.25,200.66
2016,7,10,18,30,188.0,90.0,3.2,30.0,131.0,199.7,153.05
2016,7,10,18,45,112.5,67.0,3.0,29.5,89.5,125.41,92.98
2016,7,10,19,0,37.0,44.0,2.8,29.0,48.0,60.36,40.28
2016,7,10,19,15,18.5,22.0,2.9,28.5,24.0,27.09,3.78
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,7.87,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,15.27,1.58
2016,7,11,6,15,64.0,46.0,4.75,25.0,56.0,33.33,21.65
2016,7,11,6,30,119.0,72.0,4.9,25.0,91.0,50.97,37.45
2016,7,11,6,45,199.0,90.0,5.1,25.5,137.0,63.89,48.89
2016,7,11,7,0,279.0,108.0,5.3,26.0,183.0,76.59,59.84
2016,7,11,7,15,336.5,122.0,5.45,26.5,233.0,86.51,68.14
2016,7,11,7,30,394.0,136.0,5.6,27.0,283.0,94.42,74.51
2016,7,11,7,45,457.5,140.0,5.75,28.0,337.0,97.04,76.16
2016,7,11,8,0,521.0,144.0,5.9,29.0,391.0,99.74,77.8
2016,7,11,8,15,554.0,151.5,6.0,29.5,442.0,103.89,80.76
2016,7,11,8,30,587.0,159.0,6.1,30.0,493.0,108.45,84.03
2016,7,11,8,45,623.0,160.0,6.2,30.5,544.0,107.14,82.49
2016,7,11,9,0,659.0,161.0,6.3,31.0,595.0,105.97,81.11
2016,7,11,9,15,679.0,166.0,6.35,31.5,640.5,106.73,81.31
2016,7,11,9,30,699.0,171.0,6.4,32.0,686.0,134.59,83.58
2016,7,11,9,45,718.5,172.0,6.5,32.5,728.0,184.18,108.24
2016,7,11,10,0,738.0,173.0,6.6,33.0,770.0,235.56,143.72
2016,7,11,10,15,749.5,176.0,6.6,33.0,805.5,293.19,189.06
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,344.64,231.66
2016,7,11,10,45,772.0,179.5,6.65,33.5,870.5,394.51,273.0
2016,7,11,11,0,783.0,180.0,6.7,34.0,900.0,444.26,313.75
2016,7,11,11,15,789.0,182.0,6.65,34.5,922.0,492.35,352.35
2016,7,11,11,30,795.0,184.0,6.6,35.0,944.0,539.38,389.15
2016,7,11,11,45,792.5,189.5,6.6,35.5,956.5,582.86,422.45
2016,7,11,12,0,790.0,195.0,6.6,36.0,969.0,624.28,453.35
2016,7,11,12,15,791.5,195.5,6.55,36.0,975.0,662.72,482.31
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,699.3,509.4
2016,7,11,12,45,791.5,196.5,6.45,36.0,978.5,731.82,533.17
2016,7,11,13,0,790.0,197.0,6.4,36.0,976.0,761.95,554.92
2016,7,11,13,15,787.5,196.5,6.3,36.0,966.0,787.76,573.27
2016,7,11,13,30,785.0,196.0,6.2,36.0,956.0,810.41,589.24
2016,7,11,13,45,778.5,195.5,6.15,36.5,937.5,826.44,599.48
2016,7,11,14,0,772.0,195.0,6.1,37.0,919.0,838.9,607.22
2016,7,11,14,15,765.0,193.0,6.05,37.0,894.0,846.08,612.69
2016,7,11,14,30,758.0,191.0,6.0,37.0,869.0,849.63,615.62
2016,7,11,14,45,756.5,183.5,5.95,37.0,839.0,849.56,616.19
2016,7,11,15,0,755.0,176.0,5.9,37.0,809.0,845.85,614.45
2016,7,11,15,15,742.0,172.5,5.85,36.5,770.5,839.57,612.42
2016,7,11,15,30,729.0,169.0,5.8,36.0,732.0,822.64,603.25
2016,7,11,15,45,709.0,167.0,5.8,36.0,688.0,798.22,587.97
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,771.08,570.45
2016,7,11,16,15,667.5,160.0,5.75,35.5,596.5,737.25,549.19
2016,7,11,16,30,646.0,155.0,5.7,35.0,549.0,701.3,526.13
2016,7,11,16,45,612.5,150.5,5.7,34.5,497.5,654.81,495.18
2016,7,11,17,0,579.0,146.0,5.7,34.0,446.0,607.39,462.91
2016,7,11,17,15,541.0,138.0,5.6,33.5,393.5,545.77,419.41
2016,7,11,17,30,503.0,130.0,5.5,33.0,341.0,493.0,381.26
