Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,0,867.0,102.0,3.7,38.0,825.0,876.68,621.84
2016,7,21,15,15,857.5,100.5,3.7,38.0,786.5,866.98,616.72
2016,7,21,15,30,848.0,99.0,3.7,38.0,748.0,853.74,609.45
2016,7,21,15,45,835.5,96.5,3.7,38.0,704.5,833.48,597.68
2016,7,21,16,0,823.0,94.0,3.7,38.0,661.0,810.04,583.89
2016,7,21,16,15,806.5,91.0,3.65,37.5,613.0,779.78,566.5
2016,7,21,16,30,790.0,88.0,3.6,37.0,565.0,755.25,552.88
2016,7,21,16,45,768.0,84.5,3.6,36.5,513.5,714.73,528.32
2016,7,21,17,0,746.0,81.0,3.6,36.0,462.0,672.42,502.13
2016,7,21,17,15,716.5,77.0,3.5,35.5,409.0,622.68,469.75
2016,7,21,17,30,687.0,73.0,3.4,35.0,356.0,572.32,434.99
2016,7,21,17,45,645.0,68.0,3.35,35.0,302.5,514.99,393.15
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,456.83,349.35
2016,7,21,18,15,541.5,56.0,2.9,34.0,197.5,387.29,296.13
2016,7,21,18,30,480.0,49.0,2.5,33.0,146.0,321.93,243.98
2016,7,21,18,45,382.0,39.0,2.15,32.0,101.5,241.38,178.68
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,170.49,116.31
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,77.86,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,65.0,8.0,2.15,24.5,10.5,6.29,0.0
2016,7,22,6,0,130.0,16.0,2.4,25.0,21.0,12.23,0.0
2016,7,22,6,15,255.5,28.0,2.35,25.5,58.5,22.83,12.24
2016,7,22,6,30,381.0,40.0,2.3,26.0,96.0,32.68,21.73
2016,7,22,6,45,463.0,48.0,2.3,27.0,145.0,39.07,27.5
2016,7,22,7,0,545.0,56.0,2.3,28.0,194.0,45.53,33.07
2016,7,22,7,15,596.0,62.0,2.15,28.5,246.5,50.18,36.98
2016,7,22,7,30,647.0,68.0,2.0,29.0,299.0,54.82,40.74
2016,7,22,7,45,684.0,72.0,1.9,30.0,353.0,62.54,46.86
2016,7,22,8,0,721.0,76.0,1.8,31.0,407.0,65.69,49.08
2016,7,22,8,15,746.5,79.5,1.85,31.5,459.5,68.22,50.84
2016,7,22,8,30,772.0,83.0,1.9,32.0,512.0,70.67,52.53
2016,7,22,8,45,792.0,85.5,2.0,33.0,562.0,72.25,53.38
2016,7,22,9,0,812.0,88.0,2.1,34.0,612.0,82.82,61.45
2016,7,22,9,15,826.5,90.5,2.2,34.0,658.5,84.64,62.7
2016,7,22,9,30,841.0,93.0,2.3,34.0,705.0,119.88,66.66
2016,7,22,9,45,852.0,95.0,2.4,34.5,746.0,175.54,94.74
2016,7,22,10,0,863.0,97.0,2.5,35.0,787.0,231.73,133.94
2016,7,22,10,15,871.5,98.5,2.55,35.5,822.5,287.29,177.53
2016,7,22,10,30,880.0,100.0,2.6,36.0,858.0,342.61,222.5
2016,7,22,10,45,886.0,101.5,2.65,36.5,887.0,396.57,266.43
2016,7,22,11,0,892.0,103.0,2.7,37.0,916.0,449.56,308.76
2016,7,22,11,15,896.0,103.5,2.75,37.0,937.5,499.75,348.69
2016,7,22,11,30,900.0,104.0,2.8,37.0,959.0,548.32,386.41
2016,7,22,11,45,898.0,108.5,2.85,37.5,971.5,594.5,420.54
2016,7,22,12,0,896.0,113.0,2.9,38.0,984.0,638.27,451.95
2016,7,22,12,15,897.0,113.0,2.95,38.0,990.5,678.33,481.07
2016,7,22,12,30,898.0,113.0,3.0,38.0,997.0,716.03,508.0
2016,7,22,12,45,897.5,113.0,3.05,38.5,994.5,750.2,531.0
2016,7,22,13,0,897.0,113.0,3.1,39.0,992.0,781.65,551.37
2016,7,22,13,15,895.0,112.5,3.15,39.0,982.0,808.53,568.96
2016,7,22,13,30,893.0,112.0,3.2,39.0,972.0,832.1,584.47
2016,7,22,13,45,889.0,111.5,3.25,39.0,954.5,850.51,596.76
2016,7,22,14,0,885.0,111.0,3.3,39.0,937.0,865.25,606.82
2016,7,22,14,15,880.0,110.0,3.3,39.0,911.5,874.97,613.54
2016,7,22,14,30,875.0,109.0,3.3,39.0,886.0,880.92,618.01
2016,7,22,14,45,860.5,111.5,3.35,39.0,852.5,878.07,617.3
2016,7,22,15,0,846.0,114.0,3.4,39.0,819.0,871.61,614.46
2016,7,22,15,15,836.0,112.0,3.4,38.5,780.5,861.25,610.26
2016,7,22,15,30,826.0,110.0,3.4,38.0,742.0,847.41,603.9
2016,7,22,15,45,812.0,107.5,3.4,38.0,698.0,826.27,591.6
2016,7,22,16,0,798.0,105.0,3.4,38.0,654.0,811.91,583.82
2016,7,22,16,15,780.0,102.0,3.4,37.5,606.0,780.53,565.95
2016,7,22,16,30,762.0,99.0,3.4,37.0,558.0,746.62,546.26
2016,7,22,16,45,737.0,95.5,3.4,37.0,506.5,704.42,519.51
2016,7,22,17,0,712.0,92.0,3.4,37.0,455.0,660.63,491.3
2016,7,22,17,15,680.5,87.5,3.3,36.5,402.0,612.85,459.83
2016,7,22,17,30,649.0,83.0,3.2,36.0,349.0,561.89,424.78
2016,7,22,17,45,602.5,77.0,3.15,35.5,295.5,499.6,380.39
2016,7,22,18,0,556.0,71.0,3.1,35.0,242.0,439.05,335.65
2016,7,22,18,15,492.0,62.5,2.75,34.0,191.5,368.22,281.56
2016,7,22,18,30,428.0,54.0,2.4,33.0,141.0,301.84,228.78
2016,7,22,18,45,328.5,42.5,2.05,32.5,97.0,221.25,163.31
2016,7,22,19,0,229.0,31.0,1.7,32.0,53.0,148.67,100.11
2016,7,22,19,15,114.5,15.5,1.75,31.5,26.5,67.14,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.5,7.5,2.35,24.5,9.0,5.9,0.0
2016,7,23,6,0,87.0,15.0,2.6,25.0,18.0,11.8,0.0
2016,7,23,6,15,199.5,30.0,2.6,25.5,54.0,22.82,12.09
2016,7,23,6,30,312.0,45.0,2.6,26.0,90.0,34.29,23.04
2016,7,23,6,45,397.0,55.0,2.65,26.5,138.0,44.08,31.78
2016,7,23,7,0,482.0,65.0,2.7,27.0,186.0,51.76,38.5
2016,7,23,7,15,535.5,72.5,2.55,27.5,238.0,57.15,43.05
2016,7,23,7,30,589.0,80.0,2.4,28.0,290.0,62.49,47.39
2016,7,23,7,45,632.0,84.5,2.3,29.0,344.0,65.49,49.54
2016,7,23,8,0,675.0,89.0,2.2,30.0,398.0,68.51,51.64
2016,7,23,8,15,702.5,93.5,2.2,30.5,450.5,71.17,53.51
2016,7,23,8,30,730.0,98.0,2.2,31.0,503.0,79.83,60.27
2016,7,23,8,45,753.5,100.5,2.2,32.0,553.5,81.03,60.75
2016,7,23,9,0,777.0,103.0,2.2,33.0,604.0,82.18,61.2
2016,7,23,9,15,792.5,106.0,2.25,33.5,650.0,83.33,61.8
2016,7,23,9,30,808.0,109.0,2.3,34.0,696.0,118.7,66.23
2016,7,23,9,45,822.0,110.0,2.35,34.5,737.5,181.34,100.14
2016,7,23,10,0,836.0,111.0,2.4,35.0,779.0,236.01,138.14
2016,7,23,10,15,845.0,113.0,2.45,35.5,814.5,290.68,180.91
2016,7,23,10,30,854.0,115.0,2.5,36.0,850.0,345.2,225.05
2016,7,23,10,45,862.0,115.5,2.65,36.5,879.0,398.05,268.05
2016,7,23,11,0,870.0,116.0,2.8,37.0,908.0,450.15,309.73
2016,7,23,11,15,874.5,117.0,2.9,37.0,929.5,499.99,349.4
2016,7,23,11,30,879.0,118.0,3.0,37.0,951.0,548.32,387.0
2016,7,23,11,45,883.0,117.5,3.1,37.5,965.5,593.67,420.75
2016,7,23,12,0,887.0,117.0,3.2,38.0,980.0,637.11,452.22
2016,7,23,12,15,888.5,117.5,3.25,38.0,986.0,677.61,481.7
2016,7,23,12,30,890.0,118.0,3.3,38.0,992.0,715.84,509.05
2016,7,23,12,45,889.5,117.5,3.4,38.5,990.0,749.5,531.99
2016,7,23,13,0,889.0,117.0,3.5,39.0,988.0,780.44,552.39
2016,7,23,13,15,887.0,116.5,3.55,39.0,978.0,807.22,570.02
2016,7,23,13,30,885.0,116.0,3.6,39.0,968.0,830.71,585.57
2016,7,23,13,45,881.0,115.5,3.65,39.0,950.0,849.06,597.88
2016,7,23,14,0,877.0,115.0,3.7,39.0,932.0,863.78,607.97
2016,7,23,14,15,871.0,113.5,3.7,39.0,906.5,872.18,613.88
2016,7,23,14,30,865.0,112.0,3.7,39.0,881.0,876.79,617.53
2016,7,23,14,45,851.0,114.5,3.7,39.0,847.5,874.35,616.81
2016,7,23,15,0,837.0,117.0,3.7,39.0,814.0,868.34,613.96
2016,7,23,15,15,826.5,114.5,3.7,38.5,775.5,857.12,609.16
2016,7,23,15,30,816.0,112.0,3.7,38.0,737.0,842.43,602.19
2016,7,23,15,45,801.5,110.0,3.75,38.0,693.0,831.91,597.03
2016,7,23,16,0,787.0,108.0,3.8,38.0,649.0,807.57,582.77
2016,7,23,16,15,769.0,104.5,3.8,37.5,601.0,775.81,564.55
2016,7,23,16,30,751.0,101.0,3.8,37.0,553.0,741.54,544.45
2016,7,23,16,45,726.5,97.5,3.8,37.0,501.5,699.94,517.91
2016,7,23,17,0,702.0,94.0,3.8,37.0,450.0,659.85,492.08
2016,7,23,17,15,670.0,89.0,3.75,36.5,397.0,608.5,457.99
2016,7,23,17,30,638.0,84.0,3.7,36.0,344.0,556.89,422.42
2016,7,23,17,45,592.0,78.0,3.65,35.5,291.0,495.22,378.21
2016,7,23,18,0,546.0,72.0,3.6,35.0,238.0,435.27,333.66
2016,7,23,18,15,482.0,63.0,3.3,34.5,188.0,364.18,278.65
2016,7,23,18,30,418.0,54.0,3.0,34.0,138.0,297.58,225.2
2016,7,23,18,45,320.0,42.0,2.75,33.5,94.5,217.52,160.18
2016,7,23,19,0,222.0,30.0,2.5,33.0,51.0,145.18,96.8
2016,7,23,19,15,111.0,15.0,2.6,32.5,25.5,50.74,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,35.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,70.0,15.0,2.6,25.0,17.0,11.8,0.0
2016,7,24,6,15,184.5,30.5,2.65,25.5,52.5,23.11,12.17
2016,7,24,6,30,299.0,46.0,2.7,26.0,88.0,34.9,23.53
2016,7,24,6,45,388.0,55.5,2.75,26.5,136.0,44.44,32.07
2016,7,24,7,0,477.0,65.0,2.8,27.0,184.0,51.74,38.48
2016,7,24,7,15,532.0,72.5,2.75,27.5,236.0,57.13,43.04
2016,7,24,7,30,587.0,80.0,2.7,28.0,288.0,62.48,47.39
2016,7,24,7,45,634.5,83.5,2.65,29.0,343.0,64.87,49.03
2016,7,24,8,0,682.0,87.0,2.6,30.0,398.0,67.34,50.68
2016,7,24,8,15,709.0,91.5,2.55,30.5,450.5,75.86,57.39
2016,7,24,8,30,736.0,96.0,2.5,31.0,503.0,78.64,59.31
2016,7,24,8,45,761.5,97.0,2.45,31.5,553.5,78.97,59.22
2016,7,24,9,0,787.0,98.0,2.4,32.0,604.0,79.33,59.19
2016,7,24,9,15,802.0,101.0,2.35,32.5,650.0,80.61,59.9
2016,7,24,9,30,817.0,104.0,2.3,33.0,696.0,126.11,71.69
2016,7,24,9,45,830.0,105.5,2.3,34.0,737.5,180.63,99.41
2016,7,24,10,0,843.0,107.0,2.3,35.0,779.0,235.91,137.79
2016,7,24,10,15,851.5,108.5,2.3,35.5,814.5,290.59,180.65
2016,7,24,10,30,860.0,110.0,2.3,36.0,850.0,345.06,224.74
2016,7,24,10,45,866.5,111.5,2.35,36.5,878.5,398.36,267.92
2016,7,24,11,0,873.0,113.0,2.4,37.0,907.0,450.77,309.56
2016,7,24,11,15,877.5,114.0,2.45,37.0,928.5,500.81,349.11
2016,7,24,11,30,882.0,115.0,2.5,37.0,950.0,549.34,386.53
2016,7,24,11,45,880.0,118.5,2.6,37.5,963.0,594.19,419.71
2016,7,24,12,0,878.0,122.0,2.7,38.0,976.0,636.67,450.29
2016,7,24,12,15,879.0,122.0,2.7,38.0,981.5,676.25,478.74
2016,7,24,12,30,880.0,122.0,2.7,38.0,987.0,713.53,505.04
2016,7,24,12,45,878.0,123.0,2.75,38.0,984.5,746.98,528.51
2016,7,24,13,0,876.0,124.0,2.8,38.0,982.0,777.72,549.68
2016,7,24,13,15,874.0,123.5,2.8,38.0,972.0,804.33,566.84
2016,7,24,13,30,872.0,123.0,2.8,38.0,962.0,827.69,581.94
2016,7,24,13,45,866.5,123.0,2.85,38.5,943.5,845.12,592.36
2016,7,24,14,0,861.0,123.0,2.9,39.0,925.0,858.93,600.57
2016,7,24,14,15,855.0,121.5,2.9,38.5,899.5,867.31,607.68
2016,7,24,14,30,849.0,120.0,2.9,38.0,874.0,871.95,612.59
2016,7,24,14,45,829.0,125.5,2.9,38.0,839.0,866.99,610.26
2016,7,24,15,0,809.0,131.0,2.9,38.0,804.0,871.02,613.87
2016,7,24,15,15,797.5,128.5,2.9,38.0,765.5,858.94,607.24
2016,7,24,15,30,786.0,126.0,2.9,38.0,727.0,843.41,598.6
2016,7,24,15,45,767.0,125.0,2.9,38.0,682.5,819.65,584.7
2016,7,24,16,0,748.0,124.0,2.9,38.0,638.0,793.0,568.95
2016,7,24,16,15,728.5,120.0,2.9,37.5,590.0,760.17,550.2
2016,7,24,16,30,709.0,116.0,2.9,37.0,542.0,729.24,532.53
2016,7,24,16,45,677.0,113.5,2.95,37.0,490.0,683.94,503.9
2016,7,24,17,0,645.0,111.0,3.0,37.0,438.0,637.61,473.52
2016,7,24,17,15,610.5,105.0,3.0,36.5,385.5,584.99,438.55
2016,7,24,17,30,576.0,99.0,3.0,36.0,333.0,532.36,402.49
2016,7,24,17,45,520.0,92.5,3.0,35.5,280.0,465.61,354.72
2016,7,24,18,0,464.0,86.0,3.0,35.0,227.0,395.08,302.55
2016,7,24,18,15,398.0,74.5,2.85,34.5,178.0,324.97,248.48
2016,7,24,18,30,332.0,63.0,2.7,34.0,129.0,260.15,196.68
2016,7,24,18,45,235.0,48.0,2.55,34.0,87.0,182.92,133.97
2016,7,24,19,0,138.0,33.0,2.4,34.0,45.0,116.0,75.78
2016,7,24,19,15,69.0,16.5,2.45,33.5,22.5,37.29,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.51,0.0
2016,7,25,6,15,11.0,28.0,2.05,26.0,29.5,21.12,10.46
2016,7,25,6,30,22.0,49.0,2.0,26.0,52.0,35.96,24.39
2016,7,25,6,45,46.0,73.5,2.0,26.5,83.5,52.76,39.07
2016,7,25,7,0,70.0,98.0,2.0,27.0,115.0,69.32,53.33
2016,7,25,7,15,100.5,118.5,2.0,27.0,150.5,82.35,64.41
2016,7,25,7,30,131.0,139.0,2.0,27.0,186.0,95.84,75.64
2016,7,25,7,45,164.5,163.0,2.0,27.5,231.5,111.02,87.88
2016,7,25,8,0,198.0,187.0,2.0,28.0,277.0,125.85,99.58
2016,7,25,8,15,355.5,181.5,1.9,28.0,368.0,122.05,96.04
2016,7,25,8,30,513.0,176.0,1.8,28.0,459.0,116.42,91.07
2016,7,25,8,45,551.5,178.5,1.75,28.5,509.5,117.21,91.2
2016,7,25,9,0,590.0,181.0,1.7,29.0,560.0,117.38,90.82
2016,7,25,9,15,610.0,187.5,1.6,29.5,605.0,118.43,91.18
2016,7,25,9,30,630.0,194.0,1.5,30.0,650.0,150.63,95.48
2016,7,25,9,45,663.0,189.0,1.4,30.5,694.0,195.42,118.11
2016,7,25,10,0,696.0,184.0,1.3,31.0,738.0,243.72,151.12
2016,7,25,10,15,707.5,187.5,1.35,31.5,773.0,295.01,190.92
2016,7,25,10,30,719.0,191.0,1.4,32.0,808.0,346.85,232.25
2016,7,25,10,45,740.5,185.0,1.45,33.0,840.0,399.29,273.08
2016,7,25,11,0,762.0,179.0,1.5,34.0,872.0,448.62,310.93
2016,7,25,11,15,768.0,180.5,1.65,34.5,893.5,496.35,347.79
2016,7,25,11,30,774.0,182.0,1.8,35.0,915.0,543.09,382.96
2016,7,25,11,45,796.0,170.0,1.95,35.5,934.0,588.28,416.28
2016,7,25,12,0,818.0,158.0,2.1,36.0,953.0,633.03,448.56
2016,7,25,12,15,820.0,158.5,2.2,36.0,959.5,673.31,477.69
2016,7,25,12,30,822.0,159.0,2.3,36.0,966.0,711.52,504.92
2016,7,25,12,45,824.5,157.0,2.45,36.5,965.0,733.94,520.94
2016,7,25,13,0,827.0,155.0,2.6,37.0,964.0,765.0,542.1
2016,7,25,13,15,825.0,154.0,2.7,37.0,954.0,790.62,559.89
2016,7,25,13,30,823.0,153.0,2.8,37.0,944.0,813.15,575.13
2016,7,25,13,45,819.5,151.5,2.9,37.5,926.5,830.76,586.06
2016,7,25,14,0,816.0,150.0,3.0,38.0,909.0,858.97,603.86
2016,7,25,14,15,809.5,148.5,3.1,38.0,884.0,866.98,609.98
2016,7,25,14,30,803.0,147.0,3.2,38.0,859.0,871.29,614.01
2016,7,25,14,45,489.5,276.5,3.35,38.0,706.0,724.4,515.44
2016,7,25,15,0,176.0,406.0,3.5,38.0,553.0,536.16,383.17
2016,7,25,15,15,451.5,281.0,3.6,37.5,632.0,701.67,505.3
2016,7,25,15,30,727.0,156.0,3.7,37.0,711.0,829.73,597.43
2016,7,25,15,45,552.5,217.0,3.8,36.5,624.5,724.74,527.0
2016,7,25,16,0,378.0,278.0,3.9,36.0,538.0,610.96,448.42
2016,7,25,16,15,189.0,214.5,4.0,35.5,344.5,382.98,286.09
2016,7,25,16,30,0.0,151.0,4.1,35.0,151.0,120.4,87.16
2016,7,25,16,45,0.0,114.0,4.2,34.5,114.0,89.28,63.96
2016,7,25,17,0,0.0,77.0,4.3,34.0,77.0,59.17,40.89
2016,7,25,17,15,0.0,67.5,4.25,33.5,67.5,51.78,35.36
2016,7,25,17,30,0.0,58.0,4.2,33.0,58.0,44.42,29.75
2016,7,25,17,45,0.0,48.5,4.2,32.5,48.5,37.09,24.06
2016,7,25,18,0,0.0,39.0,4.2,32.0,39.0,29.77,18.29
2016,7,25,18,15,0.0,30.5,4.05,31.5,30.5,23.24,13.05
2016,7,25,18,30,0.0,22.0,3.9,31.0,22.0,16.73,7.74
2016,7,25,18,45,0.0,14.5,3.8,30.5,14.5,11.01,3.01
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,5.3,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,2.75,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,10.0,9.0,2.2,24.0,9.0,7.08,0.0
2016,7,26,6,15,64.5,32.0,2.25,24.0,40.0,23.82,12.44
2016,7,26,6,30,119.0,55.0,2.3,24.0,71.0,39.9,27.88
2016,7,26,6,45,59.5,63.0,2.4,24.5,71.0,46.1,33.74
2016,7,26,7,0,0.0,71.0,2.5,25.0,71.0,52.81,39.72
2016,7,26,7,15,0.0,92.5,2.5,25.0,92.5,68.04,52.82
2016,7,26,7,30,0.0,114.0,2.5,25.0,114.0,83.13,65.56
2016,7,26,7,45,226.0,133.5,2.55,25.5,236.0,92.16,72.83
2016,7,26,8,0,452.0,153.0,2.6,26.0,358.0,104.28,82.55
2016,7,26,8,15,310.5,196.5,2.6,26.5,345.5,129.39,102.84
2016,7,26,8,30,169.0,240.0,2.6,27.0,333.0,154.58,122.81
2016,7,26,8,45,134.0,263.0,2.65,27.5,341.5,165.79,131.16
2016,7,26,9,0,99.0,286.0,2.7,28.0,350.0,185.08,145.94
2016,7,26,9,15,88.0,305.5,2.7,28.0,365.5,195.62,153.87
2016,7,26,9,30,77.0,325.0,2.7,28.0,381.0,213.31,158.11
2016,7,26,9,45,83.0,342.0,2.75,28.5,406.0,234.44,171.94
2016,7,26,10,0,89.0,359.0,2.8,29.0,431.0,256.38,187.23
2016,7,26,10,15,162.5,375.0,2.8,29.0,512.5,287.47,207.72
2016,7,26,10,30,236.0,391.0,2.8,29.0,594.0,328.23,236.43
2016,7,26,10,45,220.0,422.0,2.8,29.5,616.5,369.74,267.78
2016,7,26,11,0,204.0,453.0,2.8,30.0,639.0,401.95,291.68
2016,7,26,11,15,471.0,328.5,2.8,30.0,770.5,459.12,332.5
2016,7,26,11,30,738.0,204.0,2.8,30.0,902.0,542.21,393.68
2016,7,26,11,45,521.0,337.0,2.8,30.0,834.0,556.0,404.36
2016,7,26,12,0,304.0,470.0,2.8,30.0,766.0,547.46,397.58
2016,7,26,12,15,535.5,331.5,2.8,30.0,856.0,624.01,454.87
2016,7,26,12,30,767.0,193.0,2.8,30.0,946.0,700.71,512.11
2016,7,26,12,45,584.0,311.0,2.8,30.0,884.0,696.9,506.81
2016,7,26,13,0,401.0,429.0,2.8,30.0,822.0,673.9,488.22
2016,7,26,13,15,457.0,370.5,2.8,30.0,813.5,699.52,507.96
2016,7,26,13,30,513.0,312.0,2.8,30.0,805.0,716.6,521.84
2016,7,26,13,45,381.0,385.5,2.85,30.0,748.0,684.95,497.95
2016,7,26,14,0,249.0,459.0,2.9,30.0,691.0,637.47,463.14
2016,7,26,14,15,500.0,317.5,2.9,30.0,766.0,755.69,550.99
2016,7,26,14,30,751.0,176.0,2.9,30.0,841.0,854.19,622.23
2016,7,26,14,45,491.5,287.5,2.9,30.0,716.5,737.97,539.7
2016,7,26,15,0,232.0,399.0,2.9,30.0,592.0,580.29,426.68
2016,7,26,15,15,147.5,368.0,2.85,30.0,488.5,478.85,354.95
2016,7,26,15,30,63.0,337.0,2.8,30.0,385.0,357.51,266.42
2016,7,26,15,45,105.5,327.0,2.8,30.0,402.0,387.82,291.0
2016,7,26,16,0,148.0,317.0,2.8,30.0,419.0,435.61,327.49
2016,7,26,16,15,400.0,226.5,2.75,29.5,472.5,593.15,448.3
2016,7,26,16,30,652.0,136.0,2.7,29.0,526.0,707.98,535.58
2016,7,26,16,45,630.0,128.5,2.7,29.0,476.5,666.34,506.74
2016,7,26,17,0,608.0,121.0,2.7,29.0,427.0,623.25,477.43
2016,7,26,17,15,572.5,114.0,2.6,28.5,375.5,569.72,440.28
2016,7,26,17,30,537.0,107.0,2.5,28.0,324.0,516.3,402.2
2016,7,26,17,45,491.0,97.5,2.4,28.0,272.5,446.76,350.22
2016,7,26,18,0,445.0,88.0,2.3,28.0,221.0,387.99,304.71
2016,7,26,18,15,378.0,76.0,2.1,27.5,172.5,317.39,248.83
2016,7,26,18,30,311.0,64.0,1.9,27.0,124.0,252.25,195.49
2016,7,26,18,45,223.0,47.5,1.7,26.5,83.5,178.22,134.0
2016,7,26,19,0,135.0,31.0,1.5,26.0,43.0,113.45,74.81
2016,7,26,19,15,67.5,15.5,1.5,25.5,21.5,36.16,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.57,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,9.49,1.5
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,17.52,9.11
2016,7,27,6,45,0.0,38.0,1.2,24.5,38.0,29.04,19.23
2016,7,27,7,0,0.0,53.0,1.4,25.0,53.0,40.53,29.24
2016,7,27,7,15,0.0,69.5,1.45,25.5,69.5,52.67,39.61
2016,7,27,7,30,0.0,86.0,1.5,26.0,86.0,64.7,49.69
2016,7,27,7,45,0.0,51.5,1.55,26.5,51.5,39.41,28.01
2016,7,27,8,0,0.0,17.0,1.6,27.0,17.0,12.96,5.39
2016,7,27,8,15,0.0,43.5,1.6,27.5,43.5,33.3,22.53
2016,7,27,8,30,0.0,70.0,1.6,28.0,70.0,53.78,39.47
2016,7,27,8,45,0.0,46.0,1.65,28.5,46.0,35.29,23.86
2016,7,27,9,0,0.0,22.0,1.7,29.0,22.0,16.86,8.4
2016,7,27,9,15,0.0,71.0,1.75,29.0,71.0,54.69,39.63
2016,7,27,9,30,0.0,120.0,1.8,29.0,120.0,91.51,66.35
2016,7,27,9,45,5.5,175.5,1.85,29.5,180.0,131.86,96.81
2016,7,27,10,0,11.0,231.0,1.9,30.0,240.0,172.38,126.8
2016,7,27,10,15,126.0,323.0,2.0,30.0,430.5,249.01,179.59
2016,7,27,10,30,241.0,415.0,2.1,30.0,621.0,352.34,252.18
2016,7,27,10,45,337.0,395.5,2.25,30.5,695.0,390.62,278.71
2016,7,27,11,0,433.0,376.0,2.4,31.0,769.0,441.02,315.13
2016,7,27,11,15,397.5,401.5,2.5,31.0,769.5,475.88,342.24
2016,7,27,11,30,362.0,427.0,2.6,31.0,770.0,502.59,362.82
2016,7,27,11,45,511.0,348.0,2.75,31.0,840.0,559.26,405.04
2016,7,27,12,0,660.0,269.0,2.9,31.0,910.0,622.96,452.49
2016,7,27,12,15,662.0,269.5,2.95,31.0,916.0,660.01,479.5
2016,7,27,12,30,664.0,270.0,3.0,31.0,922.0,695.45,505.07
2016,7,27,12,45,452.5,381.0,3.15,31.0,824.5,659.68,478.51
2016,7,27,13,0,241.0,492.0,3.3,31.0,727.0,595.36,431.5
2016,7,27,13,15,457.0,374.0,3.35,31.0,814.5,703.87,511.53
2016,7,27,13,30,673.0,256.0,3.4,31.0,902.0,803.72,583.85
2016,7,27,13,45,675.0,249.0,3.45,31.5,886.0,820.57,594.47
2016,7,27,14,0,677.0,242.0,3.5,32.0,870.0,834.12,603.4
2016,7,27,14,15,668.5,239.5,3.5,31.5,845.5,839.12,608.69
2016,7,27,14,30,660.0,237.0,3.5,31.0,821.0,840.66,611.78
2016,7,27,14,45,661.0,226.0,3.5,31.0,792.0,839.49,612.24
2016,7,27,15,0,662.0,215.0,3.5,31.0,763.0,834.83,610.47
2016,7,27,15,15,647.5,210.5,3.45,31.0,725.5,819.09,600.75
2016,7,27,15,30,633.0,206.0,3.4,31.0,688.0,800.26,589.04
2016,7,27,15,45,616.5,199.5,3.35,31.0,645.5,774.88,572.91
2016,7,27,16,0,600.0,193.0,3.3,31.0,603.0,746.85,554.93
2016,7,27,16,15,576.0,186.5,3.15,30.5,556.0,710.08,531.35
2016,7,27,16,30,552.0,180.0,3.0,30.0,509.0,663.91,501.09
2016,7,27,16,45,525.5,170.0,2.85,30.0,460.0,619.19,470.27
2016,7,27,17,0,499.0,160.0,2.7,30.0,411.0,573.75,438.45
2016,7,27,17,15,459.0,150.0,2.3,29.5,359.5,518.12,398.51
2016,7,27,17,30,419.0,140.0,1.9,29.0,308.0,463.51,358.47
2016,7,27,17,45,373.5,125.5,1.55,29.0,258.5,402.09,311.9
2016,7,27,18,0,328.0,111.0,1.2,29.0,209.0,329.77,256.24
2016,7,27,18,15,260.0,94.0,1.1,28.5,161.5,260.19,201.9
2016,7,27,18,30,192.0,77.0,1.0,28.0,114.0,196.67,150.68
2016,7,27,18,45,120.5,54.5,0.9,27.5,75.5,130.51,96.5
2016,7,27,19,0,49.0,32.0,0.8,27.0,37.0,61.8,37.82
2016,7,27,19,15,24.5,16.0,0.8,26.5,18.5,21.32,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,2.1,24.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.3,24.0,11.0,8.65,0.0
2016,7,28,6,15,100.0,30.0,2.4,24.0,44.0,22.44,10.93
2016,7,28,6,30,200.0,49.0,2.5,24.0,77.0,36.41,24.88
2016,7,28,6,45,292.0,62.5,2.7,24.5,123.0,46.42,33.98
2016,7,28,7,0,384.0,76.0,2.9,25.0,169.0,56.42,42.78
2016,7,28,7,15,443.5,86.0,2.95,25.5,220.0,63.68,48.99
2016,7,28,7,30,503.0,96.0,3.0,26.0,271.0,73.1,56.82
2016,7,28,7,45,557.5,100.0,3.15,26.5,325.0,75.26,58.36
2016,7,28,8,0,612.0,104.0,3.3,27.0,379.0,77.56,59.95
2016,7,28,8,15,424.0,168.0,3.25,27.5,370.5,111.43,87.72
2016,7,28,8,30,236.0,232.0,3.2,28.0,362.0,146.21,115.64
2016,7,28,8,45,247.5,252.5,3.2,28.5,400.5,156.17,123.02
2016,7,28,9,0,259.0,273.0,3.2,29.0,439.0,165.59,129.91
2016,7,28,9,15,235.0,304.0,3.1,29.0,463.5,188.86,148.06
2016,7,28,9,30,211.0,335.0,3.0,29.0,488.0,217.91,157.5
2016,7,28,9,45,263.0,346.5,2.9,29.5,548.0,241.78,169.6
2016,7,28,10,0,315.0,358.0,2.8,30.0,608.0,282.3,196.57
2016,7,28,10,15,568.5,243.5,2.75,30.0,721.0,297.83,200.53
2016,7,28,10,30,822.0,129.0,2.7,30.0,834.0,350.02,236.08
2016,7,28,10,45,830.0,130.5,2.7,30.5,863.0,402.3,279.35
2016,7,28,11,0,838.0,132.0,2.7,31.0,892.0,453.9,321.18
2016,7,28,11,15,843.0,133.0,2.75,31.0,913.5,502.89,360.8
2016,7,28,11,30,848.0,134.0,2.8,31.0,935.0,550.48,398.38
2016,7,28,11,45,852.0,134.0,2.85,31.5,949.0,595.29,432.17
2016,7,28,12,0,856.0,134.0,2.9,32.0,963.0,638.29,463.71
2016,7,28,12,15,857.5,134.0,2.95,32.0,969.0,677.72,492.95
2016,7,28,12,30,859.0,134.0,3.0,32.0,975.0,714.96,520.1
2016,7,28,12,45,858.5,134.0,3.1,32.0,973.0,748.42,544.45
2016,7,28,13,0,858.0,134.0,3.2,32.0,971.0,779.27,566.56
2016,7,28,13,15,855.5,133.5,3.25,32.0,961.0,805.27,584.13
2016,7,28,13,30,853.0,133.0,3.3,32.0,951.0,828.06,599.63
2016,7,28,13,45,848.5,132.5,3.4,32.0,933.0,845.77,612.12
2016,7,28,14,0,844.0,132.0,3.5,32.0,915.0,859.92,622.39
2016,7,28,14,15,838.0,130.5,3.55,32.0,889.5,868.27,628.71
2016,7,28,14,30,832.0,129.0,3.6,32.0,864.0,872.93,632.76
2016,7,28,14,45,631.5,229.5,3.7,32.0,775.5,818.19,595.96
2016,7,28,15,0,431.0,330.0,3.8,32.0,687.0,730.66,533.55
2016,7,28,15,15,324.5,344.0,3.8,31.5,605.5,634.43,467.85
2016,7,28,15,30,218.0,358.0,3.8,31.0,524.0,536.34,398.79
2016,7,28,15,45,181.5,336.5,3.85,31.0,469.5,484.56,362.48
2016,7,28,16,0,145.0,315.0,3.9,31.0,415.0,432.56,325.2
2016,7,28,16,15,117.5,287.0,3.85,30.5,364.0,381.63,288.9
2016,7,28,16,30,90.0,259.0,3.8,30.0,313.0,312.96,238.66
2016,7,28,16,45,84.5,233.5,3.8,30.0,280.5,283.64,217.38
2016,7,28,17,0,79.0,208.0,3.8,30.0,248.0,254.09,195.52
2016,7,28,17,15,75.5,183.5,3.65,29.5,218.0,226.94,175.55
2016,7,28,17,30,72.0,159.0,3.5,29.0,188.0,199.57,154.99
2016,7,28,17,45,63.0,135.0,3.35,28.5,158.0,168.98,131.3
2016,7,28,18,0,54.0,111.0,3.2,28.0,128.0,138.66,107.29
2016,7,28,18,15,40.5,88.5,3.0,27.5,99.5,107.89,82.28
2016,7,28,18,30,27.0,66.0,2.8,27.0,71.0,77.81,57.38
2016,7,28,18,45,13.5,45.0,2.6,26.5,47.5,50.15,34.22
2016,7,28,19,0,0.0,24.0,2.4,26.0,24.0,19.27,7.88
2016,7,28,19,15,0.0,12.0,2.4,25.5,12.0,9.44,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,8.65,0.0
2016,7,29,6,15,112.0,29.0,1.95,24.0,44.0,21.77,10.16
2016,7,29,6,30,224.0,47.0,2.1,24.0,77.0,35.14,23.79
2016,7,29,6,45,309.0,60.5,2.25,24.5,122.5,45.18,32.91
2016,7,29,7,0,394.0,74.0,2.4,25.0,168.0,55.17,41.71
2016,7,29,7,15,203.5,97.0,2.45,25.0,146.0,69.23,53.83
2016,7,29,7,30,13.0,120.0,2.5,25.0,124.0,86.95,68.81
2016,7,29,7,45,79.0,153.5,2.6,25.5,188.0,106.76,85.14
2016,7,29,8,0,145.0,187.0,2.7,26.0,252.0,124.66,99.55
2016,7,29,8,15,205.5,207.0,2.7,26.5,312.0,137.57,109.6
2016,7,29,8,30,266.0,227.0,2.7,27.0,372.0,144.3,114.45
2016,7,29,8,45,303.0,244.0,2.75,27.5,425.0,153.25,121.08
2016,7,29,9,0,340.0,261.0,2.8,28.0,478.0,161.83,127.35
2016,7,29,9,15,279.0,297.5,2.75,28.0,484.5,176.65,138.82
2016,7,29,9,30,218.0,334.0,2.7,28.0,491.0,218.4,158.16
2016,7,29,9,45,203.5,357.5,2.7,28.5,511.0,249.74,178.53
2016,7,29,10,0,189.0,381.0,2.7,29.0,531.0,279.68,200.43
2016,7,29,10,15,203.5,388.0,2.65,29.0,556.0,306.71,220.38
2016,7,29,10,30,218.0,395.0,2.6,29.0,581.0,334.94,241.74
2016,7,29,10,45,151.5,415.0,2.55,29.5,546.5,342.09,248.95
2016,7,29,11,0,85.0,435.0,2.5,30.0,512.0,347.04,253.47
2016,7,29,11,15,100.0,453.0,2.35,30.0,546.0,377.01,275.0
2016,7,29,11,30,115.0,471.0,2.2,30.0,580.0,406.5,295.95
2016,7,29,11,45,129.0,466.0,2.1,30.5,590.0,425.04,308.61
2016,7,29,12,0,143.0,461.0,2.0,31.0,600.0,444.17,321.62
2016,7,29,12,15,502.0,297.5,1.85,31.0,788.0,581.07,421.23
2016,7,29,12,30,861.0,134.0,1.7,31.0,976.0,718.37,518.2
2016,7,29,12,45,865.5,130.0,1.6,31.5,975.5,752.7,539.37
2016,7,29,13,0,870.0,126.0,1.5,32.0,975.0,784.5,558.65
2016,7,29,13,15,868.5,125.5,1.45,32.0,965.0,811.47,575.33
2016,7,29,13,30,867.0,125.0,1.4,32.0,955.0,835.21,589.91
2016,7,29,13,45,867.0,121.5,1.4,32.5,938.5,854.3,600.91
2016,7,29,14,0,867.0,118.0,1.4,33.0,922.0,869.77,609.7
2016,7,29,14,15,861.5,117.0,1.5,33.0,897.0,878.97,617.11
2016,7,29,14,30,856.0,116.0,1.6,33.0,872.0,884.43,622.35
2016,7,29,14,45,819.5,131.5,1.7,33.0,833.0,873.81,617.58
2016,7,29,15,0,783.0,147.0,1.8,33.0,794.0,873.55,619.57
2016,7,29,15,15,771.5,144.0,1.9,33.0,755.5,861.03,613.72
2016,7,29,15,30,760.0,141.0,2.0,33.0,717.0,845.1,605.79
2016,7,29,15,45,751.0,134.5,2.1,33.0,675.0,824.58,594.87
2016,7,29,16,0,742.0,128.0,2.2,33.0,633.0,800.85,581.79
2016,7,29,16,15,722.0,124.0,2.25,32.5,584.5,772.22,566.14
2016,7,29,16,30,702.0,120.0,2.3,32.0,536.0,736.48,545.46
2016,7,29,16,45,680.0,113.5,2.35,32.0,485.5,694.34,518.94
2016,7,29,17,0,658.0,107.0,2.4,32.0,435.0,650.65,490.74
2016,7,29,17,15,623.5,100.5,2.15,31.5,382.0,596.56,453.41
2016,7,29,17,30,589.0,94.0,1.9,31.0,329.0,542.46,415.16
2016,7,29,17,45,543.5,86.0,1.7,30.5,276.5,479.91,369.72
2016,7,29,18,0,498.0,78.0,1.5,30.0,224.0,419.11,324.01
2016,7,29,18,15,430.0,67.5,1.4,29.0,174.5,345.22,267.41
2016,7,29,18,30,362.0,57.0,1.3,28.0,125.0,272.72,209.59
2016,7,29,18,45,262.5,42.5,1.25,27.5,83.0,192.52,143.57
2016,7,29,19,0,163.0,28.0,1.2,27.0,41.0,120.75,75.22
2016,7,29,19,15,81.5,14.0,1.2,26.5,20.5,40.29,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,11.0,8.65,0.0
2016,7,30,6,15,145.5,27.5,2.25,24.0,44.5,20.77,9.13
2016,7,30,6,30,257.0,44.0,2.4,24.0,78.0,33.21,22.14
2016,7,30,6,45,357.5,54.5,2.6,24.5,126.0,41.41,29.69
2016,7,30,7,0,458.0,65.0,2.8,25.0,174.0,51.75,38.78
2016,7,30,7,15,516.0,73.0,2.8,25.5,226.5,57.49,43.72
2016,7,30,7,30,574.0,81.0,2.8,26.0,279.0,63.19,48.43
2016,7,30,7,45,623.5,84.5,2.85,26.5,334.0,65.53,50.15
2016,7,30,8,0,673.0,88.0,2.9,27.0,389.0,67.97,51.91
2016,7,30,8,15,701.5,92.5,2.85,27.5,442.0,70.68,53.86
2016,7,30,8,30,730.0,97.0,2.8,28.0,495.0,79.35,60.72
2016,7,30,8,45,755.5,99.0,2.75,28.5,546.5,80.3,61.13
2016,7,30,9,0,781.0,101.0,2.7,29.0,598.0,81.23,61.55
2016,7,30,9,15,797.0,104.0,2.65,29.5,644.5,82.47,62.23
2016,7,30,9,30,813.0,107.0,2.6,30.0,691.0,124.72,69.53
2016,7,30,9,45,828.0,107.5,2.55,30.5,733.5,187.92,106.03
2016,7,30,10,0,843.0,108.0,2.5,31.0,776.0,243.46,146.21
2016,7,30,10,15,852.0,110.0,2.5,31.5,811.5,299.14,190.93
2016,7,30,10,30,861.0,112.0,2.5,32.0,847.0,354.67,236.71
2016,7,30,10,45,870.0,111.5,2.5,32.5,876.5,408.2,280.72
2016,7,30,11,0,879.0,111.0,2.5,33.0,906.0,461.07,323.22
2016,7,30,11,15,883.5,112.0,2.55,33.0,928.0,511.89,363.9
2016,7,30,11,30,888.0,113.0,2.6,33.0,950.0,561.18,402.38
2016,7,30,11,45,895.5,110.0,2.65,33.5,965.0,607.69,437.04
2016,7,30,12,0,903.0,107.0,2.7,34.0,980.0,652.48,469.5
2016,7,30,12,15,903.5,107.5,2.8,34.0,986.0,693.3,499.57
2016,7,30,12,30,904.0,108.0,2.9,34.0,992.0,731.65,527.39
2016,7,30,12,45,904.0,107.5,3.0,34.5,989.5,766.25,551.14
2016,7,30,13,0,904.0,107.0,3.1,35.0,987.0,798.0,571.45
2016,7,30,13,15,902.0,106.5,3.15,35.0,977.0,825.08,589.41
2016,7,30,13,30,900.0,106.0,3.2,35.0,967.0,848.78,605.23
2016,7,30,13,45,895.5,105.5,3.3,35.0,948.5,866.81,617.73
2016,7,30,14,0,891.0,105.0,3.4,35.0,930.0,881.12,627.97
2016,7,30,14,15,885.5,104.0,3.45,35.0,904.5,890.31,634.75
2016,7,30,14,30,880.0,103.0,3.5,35.0,879.0,895.68,639.23
2016,7,30,14,45,871.5,102.0,3.55,35.0,846.0,894.56,639.67
2016,7,30,15,0,863.0,101.0,3.6,35.0,813.0,889.68,637.83
2016,7,30,15,15,853.0,99.0,3.65,34.5,774.0,878.77,633.51
2016,7,30,15,30,843.0,97.0,3.7,34.0,735.0,864.3,626.93
2016,7,30,15,45,828.5,95.5,3.75,34.0,690.5,842.99,614.59
2016,7,30,16,0,814.0,94.0,3.8,34.0,646.0,818.59,600.21
2016,7,30,16,15,796.5,91.0,3.75,33.5,597.5,796.33,588.04
2016,7,30,16,30,779.0,88.0,3.7,33.0,549.0,761.92,567.44
2016,7,30,16,45,753.0,85.5,3.7,33.0,496.5,718.98,539.77
2016,7,30,17,0,727.0,83.0,3.7,33.0,444.0,674.5,510.63
2016,7,30,17,15,695.0,78.5,3.45,32.5,390.5,622.12,475.5
2016,7,30,17,30,663.0,74.0,3.2,32.0,337.0,572.15,440.47
2016,7,30,17,45,615.0,69.0,3.0,31.5,283.5,508.67,394.04
2016,7,30,18,0,567.0,64.0,2.8,31.0,230.0,447.09,347.39
2016,7,30,18,15,498.5,56.0,2.55,30.5,179.0,372.76,289.08
2016,7,30,18,30,430.0,48.0,2.3,30.0,128.0,303.43,232.48
2016,7,30,18,45,322.0,37.0,2.1,29.5,85.0,218.09,161.9
2016,7,30,19,0,214.0,26.0,1.9,29.0,42.0,140.82,85.38
2016,7,30,19,15,107.0,13.0,1.9,28.5,21.0,48.81,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,5,45,19.0,5.0,3.15,23.5,5.5,0.0,0.0
2016,7,31,6,0,38.0,10.0,3.3,24.0,11.0,7.87,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,19.73,8.02
2016,7,31,6,30,280.0,42.0,3.5,25.0,78.0,31.92,20.91
2016,7,31,6,45,385.5,50.0,3.65,25.5,126.5,40.25,28.55
2016,7,31,7,0,491.0,58.0,3.8,26.0,175.0,46.67,34.28
2016,7,31,7,15,548.0,65.5,3.8,26.0,227.5,52.3,39.2
2016,7,31,7,30,605.0,73.0,3.8,26.0,280.0,57.89,43.93
2016,7,31,7,45,653.5,75.5,3.85,26.5,335.5,59.82,45.34
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,66.92,51.05
2016,7,31,8,15,729.5,81.5,3.9,27.5,444.0,69.39,52.8
2016,7,31,8,30,757.0,85.0,3.9,28.0,497.0,71.82,54.49
2016,7,31,8,45,776.0,89.0,3.95,28.5,547.0,74.27,56.2
2016,7,31,9,0,795.0,93.0,4.0,29.0,597.0,76.59,57.78
2016,7,31,9,15,810.0,95.5,4.0,29.5,643.5,87.11,66.06
2016,7,31,9,30,825.0,98.0,4.0,30.0,690.0,130.19,73.15
2016,7,31,9,45,838.0,99.0,4.05,30.5,732.0,185.46,103.92
2016,7,31,10,0,851.0,100.0,4.1,31.0,774.0,241.48,145.04
2016,7,31,10,15,859.5,102.0,4.1,31.0,809.5,297.49,190.94
2016,7,31,10,30,868.0,104.0,4.1,31.0,845.0,353.29,238.09
2016,7,31,10,45,875.5,104.5,4.15,31.5,874.0,407.29,283.3
2016,7,31,11,0,883.0,105.0,4.2,32.0,903.0,460.47,326.95
2016,7,31,11,15,639.0,257.0,4.2,32.5,842.5,495.88,357.12
2016,7,31,11,30,395.0,409.0,4.2,33.0,782.0,512.93,370.49
2016,7,31,11,45,402.5,414.5,4.25,33.5,799.0,548.65,396.27
2016,7,31,12,0,410.0,420.0,4.3,34.0,816.0,584.17,421.35
2016,7,31,12,15,657.0,262.5,4.35,34.0,902.0,659.2,477.95
2016,7,31,12,30,904.0,105.0,4.4,34.0,988.0,731.48,533.13
2016,7,31,12,45,902.0,106.0,4.45,34.0,985.0,765.74,557.75
