Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,0,900.0,107.0,4.5,34.0,982.0,797.08,579.0
2016,7,31,13,15,898.0,106.5,4.55,34.0,972.0,824.05,597.28
2016,7,31,13,30,896.0,106.0,4.6,34.0,962.0,847.65,613.35
2016,7,31,13,45,889.5,107.0,4.65,34.5,943.0,865.21,624.22
2016,7,31,14,0,883.0,108.0,4.7,35.0,924.0,879.06,632.72
2016,7,31,14,15,878.0,106.5,4.7,34.5,898.5,888.18,640.63
2016,7,31,14,30,873.0,105.0,4.7,34.0,873.0,893.49,646.2
2016,7,31,14,45,850.0,112.5,4.7,34.0,837.5,887.53,643.15
2016,7,31,15,0,827.0,120.0,4.7,34.0,802.0,877.98,637.9
2016,7,31,15,15,816.5,117.5,4.7,34.0,763.5,866.58,631.56
2016,7,31,15,30,806.0,115.0,4.7,34.0,725.0,863.11,630.65
2016,7,31,15,45,789.0,113.5,4.75,34.0,680.5,839.92,616.8
2016,7,31,16,0,772.0,112.0,4.8,34.0,636.0,813.72,601.04
2016,7,31,16,15,753.5,108.5,4.8,33.5,587.5,781.3,581.9
2016,7,31,16,30,735.0,105.0,4.8,33.0,539.0,746.41,560.83
2016,7,31,16,45,707.5,101.5,4.8,33.0,487.0,705.84,534.31
2016,7,31,17,0,680.0,98.0,4.8,33.0,435.0,660.41,503.94
2016,7,31,17,15,646.0,92.5,4.65,32.5,382.0,606.93,467.17
2016,7,31,17,30,612.0,87.0,4.5,32.0,329.0,553.38,429.01
2016,7,31,17,45,561.5,80.5,4.35,31.5,275.5,488.15,380.79
2016,7,31,18,0,511.0,74.0,4.2,31.0,222.0,425.04,332.49
2016,7,31,18,15,439.5,64.5,4.05,30.0,172.0,349.39,273.18
2016,7,31,18,30,368.0,55.0,3.9,29.0,122.0,275.22,212.83
2016,7,31,18,45,259.0,41.0,3.75,28.5,80.5,190.58,142.18
2016,7,31,19,0,150.0,27.0,3.6,28.0,39.0,113.72,66.38
2016,7,31,19,15,75.0,13.5,3.7,27.5,19.5,37.77,0.0
2016,7,31,19,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,5.51,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,22.2,9.36
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,38.45,26.4
2016,8,1,6,45,254.5,65.5,3.75,24.5,118.5,48.2,35.4
2016,8,1,7,0,379.0,78.0,3.9,25.0,167.0,57.73,43.86
2016,8,1,7,15,442.5,88.5,3.95,25.5,219.5,65.34,50.4
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,72.87,56.65
2016,8,1,7,45,577.5,99.0,4.1,27.0,330.0,75.07,58.11
2016,8,1,8,0,649.0,99.0,4.2,28.0,388.0,75.01,57.61
2016,8,1,8,15,680.0,104.5,4.25,28.5,441.5,78.1,59.83
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,81.07,61.92
2016,8,1,8,45,743.5,110.0,4.35,29.5,548.0,87.39,66.75
2016,8,1,9,0,776.0,110.0,4.4,30.0,601.0,86.91,65.98
2016,8,1,9,15,792.5,113.0,4.4,30.5,648.5,87.93,66.46
2016,8,1,9,30,809.0,116.0,4.4,31.0,696.0,132.42,74.59
2016,8,1,9,45,825.0,117.0,4.4,32.0,739.0,188.41,105.96
2016,8,1,10,0,841.0,118.0,4.4,33.0,782.0,251.84,152.1
2016,8,1,10,15,850.5,120.0,4.4,33.0,818.5,307.86,197.56
2016,8,1,10,30,860.0,122.0,4.4,33.0,855.0,363.78,244.31
2016,8,1,10,45,869.0,122.5,4.4,33.5,885.5,418.23,289.3
2016,8,1,11,0,878.0,123.0,4.4,34.0,916.0,472.03,332.83
2016,8,1,11,15,883.0,124.0,4.4,34.5,938.0,523.35,373.39
2016,8,1,11,30,888.0,125.0,4.4,35.0,960.0,573.19,411.62
2016,8,1,11,45,892.5,124.0,4.45,35.5,974.5,619.7,446.47
2016,8,1,12,0,897.0,123.0,4.5,36.0,989.0,664.29,478.99
2016,8,1,12,15,898.0,123.5,4.5,36.0,995.0,705.57,509.25
2016,8,1,12,30,899.0,124.0,4.5,36.0,1001.0,744.43,537.24
2016,8,1,12,45,900.0,123.0,4.5,36.5,999.0,779.64,561.14
2016,8,1,13,0,901.0,122.0,4.5,37.0,997.0,812.07,581.77
2016,8,1,13,15,898.5,121.5,4.5,37.0,986.5,839.05,599.58
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,862.64,615.21
2016,8,1,13,45,893.0,119.0,4.5,37.0,957.5,880.95,627.45
2016,8,1,14,0,890.0,117.0,4.5,37.0,939.0,895.5,637.36
2016,8,1,14,15,884.5,115.5,4.5,37.0,913.0,904.49,643.79
2016,8,1,14,30,879.0,114.0,4.5,37.0,887.0,909.61,647.86
2016,8,1,14,45,871.5,112.0,4.5,37.0,854.0,908.61,648.12
2016,8,1,15,0,864.0,110.0,4.5,37.0,821.0,903.79,646.07
2016,8,1,15,15,853.5,108.0,4.45,36.5,781.0,892.53,641.08
2016,8,1,15,30,843.0,106.0,4.4,36.0,741.0,877.7,633.86
2016,8,1,15,45,829.5,103.0,4.4,36.0,696.5,855.74,620.9
2016,8,1,16,0,816.0,100.0,4.4,36.0,652.0,840.65,612.6
2016,8,1,16,15,797.5,97.0,4.35,35.5,602.5,807.83,593.4
2016,8,1,16,30,779.0,94.0,4.3,35.0,553.0,772.42,572.33
2016,8,1,16,45,754.5,90.5,4.3,35.0,500.0,729.34,544.67
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,684.58,515.45
2016,8,1,17,15,696.5,82.0,4.0,34.0,392.5,633.2,482.16
2016,8,1,17,30,663.0,77.0,3.7,33.0,338.0,578.75,444.84
2016,8,1,17,45,614.0,71.5,3.4,32.5,283.5,513.69,397.12
2016,8,1,18,0,565.0,66.0,3.1,32.0,229.0,450.59,349.2
2016,8,1,18,15,493.5,57.5,2.9,31.0,177.5,373.69,289.63
2016,8,1,18,30,422.0,49.0,2.7,30.0,126.0,302.03,231.63
2016,8,1,18,45,304.5,37.5,2.5,29.5,82.5,211.64,156.77
2016,8,1,19,0,187.0,26.0,2.3,29.0,39.0,127.62,71.33
2016,8,1,19,15,93.5,13.0,2.5,28.5,19.5,44.2,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,7.08,0.0
2016,8,2,6,15,129.5,26.5,2.55,23.5,42.0,19.98,7.42
2016,8,2,6,30,240.0,44.0,2.8,24.0,75.0,33.1,21.92
2016,8,2,6,45,351.0,54.0,3.1,24.5,123.5,40.99,29.28
2016,8,2,7,0,462.0,64.0,3.4,25.0,172.0,51.12,38.22
2016,8,2,7,15,521.0,72.0,3.45,25.5,224.5,56.9,43.21
2016,8,2,7,30,580.0,80.0,3.5,26.0,277.0,62.64,47.97
2016,8,2,7,45,636.0,82.0,3.55,27.0,333.5,64.07,48.84
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,65.71,49.83
2016,8,2,8,15,720.5,88.0,3.55,28.5,443.5,73.84,56.29
2016,8,2,8,30,749.0,92.0,3.5,29.0,497.0,76.44,58.09
2016,8,2,8,45,775.0,93.5,3.5,29.5,549.0,77.24,58.4
2016,8,2,9,0,801.0,95.0,3.5,30.0,601.0,78.06,58.74
2016,8,2,9,15,816.0,97.5,3.45,30.5,648.0,88.45,66.87
2016,8,2,9,30,831.0,100.0,3.4,31.0,695.0,134.32,74.99
2016,8,2,9,45,844.5,101.5,3.35,31.5,737.0,190.57,106.82
2016,8,2,10,0,858.0,103.0,3.3,32.0,779.0,247.64,148.71
2016,8,2,10,15,866.5,104.5,3.25,32.5,815.0,303.98,194.25
2016,8,2,10,30,875.0,106.0,3.2,33.0,851.0,360.09,240.65
2016,8,2,10,45,882.5,106.5,3.2,33.5,880.5,414.68,285.61
2016,8,2,11,0,890.0,107.0,3.2,34.0,910.0,468.45,328.9
2016,8,2,11,15,894.5,108.0,3.2,34.5,931.5,520.05,369.35
2016,8,2,11,30,899.0,109.0,3.2,35.0,953.0,570.09,407.37
2016,8,2,11,45,902.0,109.0,3.25,35.5,967.5,616.79,442.0
2016,8,2,12,0,905.0,109.0,3.3,36.0,982.0,661.42,474.17
2016,8,2,12,15,906.0,109.5,3.35,36.0,988.0,702.87,504.34
2016,8,2,12,30,907.0,110.0,3.4,36.0,994.0,741.86,532.24
2016,8,2,12,45,907.0,109.0,3.45,36.0,991.5,776.32,556.6
2016,8,2,13,0,907.0,108.0,3.5,36.0,989.0,807.87,577.48
2016,8,2,13,15,905.0,107.5,3.55,36.0,978.5,835.08,595.53
2016,8,2,13,30,903.0,107.0,3.6,36.0,968.0,858.89,611.41
2016,8,2,13,45,899.5,106.0,3.7,36.5,950.0,877.41,622.9
2016,8,2,14,0,896.0,105.0,3.8,37.0,932.0,892.19,632.06
2016,8,2,14,15,890.5,104.0,3.85,37.0,906.0,901.4,638.82
2016,8,2,14,30,885.0,103.0,3.9,37.0,880.0,906.76,643.26
2016,8,2,14,45,877.0,101.5,3.95,37.0,847.0,905.53,643.62
2016,8,2,15,0,869.0,100.0,4.0,37.0,814.0,900.49,641.69
2016,8,2,15,15,859.0,98.0,4.0,36.5,775.0,889.41,637.07
2016,8,2,15,30,849.0,96.0,4.0,36.0,736.0,874.73,630.2
2016,8,2,15,45,835.5,94.0,4.05,36.0,691.0,853.51,618.02
2016,8,2,16,0,822.0,92.0,4.1,36.0,646.0,829.13,603.76
2016,8,2,16,15,804.5,89.5,4.05,35.5,597.0,807.09,591.89
2016,8,2,16,30,787.0,87.0,4.0,35.0,548.0,772.84,571.62
2016,8,2,16,45,762.0,84.0,4.0,35.0,495.5,729.63,543.98
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,684.79,514.81
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,631.39,479.41
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,580.39,444.34
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,515.85,397.49
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,453.27,350.33
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,377.0,291.19
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,305.96,233.62
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,215.48,158.64
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,131.35,69.12
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,45.73,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.0,2.35,24.5,38.0,14.59,3.48
2016,8,3,6,30,301.0,38.0,2.5,25.0,76.0,30.93,19.98
2016,8,3,6,45,401.5,47.5,2.65,25.5,124.5,38.46,26.99
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,46.08,33.76
2016,8,3,7,15,559.5,63.5,2.75,26.5,226.0,51.01,38.02
2016,8,3,7,30,617.0,70.0,2.7,27.0,279.0,55.96,42.11
2016,8,3,7,45,662.5,74.0,2.7,28.0,334.5,58.98,44.35
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,67.08,50.75
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,69.93,52.79
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,72.69,54.74
2016,8,3,8,45,785.0,88.5,2.7,30.5,548.5,74.23,55.68
2016,8,3,9,0,807.0,91.0,2.7,31.0,600.0,75.72,56.57
2016,8,3,9,15,822.0,93.5,2.65,31.5,647.0,86.31,64.83
2016,8,3,9,30,837.0,96.0,2.6,32.0,694.0,133.77,73.59
2016,8,3,9,45,848.5,98.0,2.6,32.5,736.0,190.44,105.89
2016,8,3,10,0,860.0,100.0,2.6,33.0,778.0,247.7,147.9
2016,8,3,10,15,869.0,102.0,2.6,33.5,814.0,304.67,193.65
2016,8,3,10,30,878.0,104.0,2.6,34.0,850.0,361.47,240.23
2016,8,3,10,45,884.5,105.0,2.65,34.5,879.0,416.25,285.02
2016,8,3,11,0,891.0,106.0,2.7,35.0,908.0,470.1,328.04
2016,8,3,11,15,895.5,107.0,2.75,35.0,930.0,521.82,369.04
2016,8,3,11,30,900.0,108.0,2.8,35.0,952.0,571.97,407.8
2016,8,3,11,45,901.5,109.0,2.85,35.5,966.0,618.61,442.18
2016,8,3,12,0,903.0,110.0,2.9,36.0,980.0,663.07,474.02
2016,8,3,12,15,904.0,110.0,2.95,36.0,986.0,704.13,503.76
2016,8,3,12,30,905.0,110.0,3.0,36.0,992.0,742.71,531.23
2016,8,3,12,45,905.0,110.0,3.1,36.5,989.5,777.92,554.95
2016,8,3,13,0,905.0,110.0,3.2,37.0,987.0,810.25,575.24
2016,8,3,13,15,903.0,109.5,3.25,37.0,976.5,837.47,593.13
2016,8,3,13,30,901.0,109.0,3.3,37.0,966.0,861.28,608.88
2016,8,3,13,45,897.0,108.0,3.4,37.0,948.0,879.36,621.31
2016,8,3,14,0,893.0,107.0,3.5,37.0,930.0,893.7,631.48
2016,8,3,14,15,887.5,105.5,3.55,37.0,904.0,902.42,637.92
2016,8,3,14,30,882.0,104.0,3.6,37.0,878.0,907.28,642.05
2016,8,3,14,45,871.0,104.5,3.65,37.0,844.0,905.27,641.94
2016,8,3,15,0,860.0,105.0,3.7,37.0,810.0,899.52,639.6
2016,8,3,15,15,850.0,103.0,3.75,36.5,771.0,888.53,635.32
2016,8,3,15,30,840.0,101.0,3.8,36.0,732.0,873.96,628.81
2016,8,3,15,45,827.0,98.5,3.9,36.0,687.5,852.79,616.93
2016,8,3,16,0,814.0,96.0,4.0,36.0,643.0,828.44,602.96
2016,8,3,16,15,796.0,93.0,4.0,35.5,594.0,805.81,590.91
2016,8,3,16,30,778.0,90.0,4.0,35.0,545.0,770.68,570.22
2016,8,3,16,45,754.5,86.5,4.0,35.0,492.5,728.23,543.1
2016,8,3,17,0,731.0,83.0,4.0,35.0,440.0,684.08,514.4
2016,8,3,17,15,698.5,78.0,3.9,34.5,386.0,630.18,478.89
2016,8,3,17,30,666.0,73.0,3.8,34.0,332.0,578.89,443.78
2016,8,3,17,45,618.0,67.5,3.7,33.5,278.0,514.16,396.81
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,451.38,349.44
2016,8,3,18,15,499.5,54.0,3.3,32.0,173.0,375.18,290.15
2016,8,3,18,30,429.0,46.0,3.0,31.0,122.0,304.21,232.44
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,214.45,157.68
2016,8,3,19,0,199.0,23.0,2.4,30.0,37.0,129.95,63.37
2016,8,3,19,15,99.5,11.5,2.3,29.5,18.5,45.47,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.0,14.49,2.99
2016,8,4,6,30,333.0,36.0,2.8,25.0,76.0,29.46,18.72
2016,8,4,6,45,430.5,44.0,3.0,25.5,125.0,35.9,24.81
2016,8,4,7,0,528.0,52.0,3.2,26.0,174.0,42.5,30.7
2016,8,4,7,15,584.0,58.5,3.2,26.5,227.5,47.62,35.12
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,52.73,39.37
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,60.41,45.56
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,63.72,47.96
2016,8,4,8,15,749.5,76.5,3.3,29.5,444.5,66.36,49.85
2016,8,4,8,30,776.0,80.0,3.3,30.0,498.0,68.93,51.66
2016,8,4,8,45,795.0,83.5,3.3,31.0,548.5,71.23,53.13
2016,8,4,9,0,814.0,87.0,3.3,32.0,599.0,82.25,61.65
2016,8,4,9,15,829.0,89.5,3.3,32.5,646.0,84.17,62.85
2016,8,4,9,30,844.0,92.0,3.3,33.0,693.0,133.33,72.36
2016,8,4,9,45,853.0,95.0,3.3,33.5,734.5,190.72,105.54
2016,8,4,10,0,862.0,98.0,3.3,34.0,776.0,248.44,148.14
2016,8,4,10,15,870.5,100.0,3.3,34.0,812.0,305.46,194.44
2016,8,4,10,30,879.0,102.0,3.3,34.0,848.0,362.25,241.71
2016,8,4,10,45,882.0,105.5,3.35,34.5,876.5,417.49,287.13
2016,8,4,11,0,885.0,109.0,3.4,35.0,905.0,471.45,330.5
2016,8,4,11,15,889.5,110.0,3.45,35.0,927.0,522.97,371.57
2016,8,4,11,30,894.0,111.0,3.5,35.0,949.0,572.93,410.43
2016,8,4,11,45,895.0,112.5,3.6,35.5,962.5,619.45,445.07
2016,8,4,12,0,896.0,114.0,3.7,36.0,976.0,663.76,477.2
2016,8,4,12,15,897.0,114.0,3.75,36.0,982.0,704.65,507.07
2016,8,4,12,30,898.0,114.0,3.8,36.0,988.0,743.07,534.69
2016,8,4,12,45,893.5,116.5,3.9,36.5,984.5,776.7,557.55
2016,8,4,13,0,889.0,119.0,4.0,37.0,981.0,807.28,576.87
2016,8,4,13,15,887.0,118.5,4.05,37.0,970.5,834.26,594.8
2016,8,4,13,30,885.0,118.0,4.1,37.0,960.0,857.88,610.6
2016,8,4,13,45,877.5,119.5,4.15,37.0,940.5,875.0,622.24
2016,8,4,14,0,870.0,121.0,4.2,37.0,921.0,888.42,631.61
2016,8,4,14,15,864.5,119.5,4.2,37.0,895.5,897.15,637.87
2016,8,4,14,30,859.0,118.0,4.2,37.0,870.0,902.1,641.83
2016,8,4,14,45,850.5,116.5,4.25,37.0,837.0,900.54,641.96
2016,8,4,15,0,842.0,115.0,4.3,37.0,804.0,895.24,639.83
2016,8,4,15,15,831.0,113.0,4.3,36.5,764.5,883.55,634.76
2016,8,4,15,30,820.0,111.0,4.3,36.0,725.0,868.35,627.5
2016,8,4,15,45,808.5,107.0,4.3,36.0,681.0,858.16,622.36
2016,8,4,16,0,797.0,103.0,4.3,36.0,637.0,833.4,607.55
2016,8,4,16,15,778.5,99.5,4.2,35.5,588.0,800.14,587.9
2016,8,4,16,30,760.0,96.0,4.1,35.0,539.0,764.34,566.37
2016,8,4,16,45,739.0,91.0,4.1,35.0,487.5,722.59,539.63
2016,8,4,17,0,718.0,86.0,4.1,35.0,436.0,679.02,511.24
2016,8,4,17,15,685.0,81.0,3.95,34.5,382.0,628.17,477.69
2016,8,4,17,30,652.0,76.0,3.8,34.0,328.0,574.17,440.29
2016,8,4,17,45,608.5,69.0,3.7,33.5,274.5,511.0,394.49
2016,8,4,18,0,565.0,62.0,3.6,33.0,221.0,449.47,348.05
2016,8,4,18,15,494.0,54.0,3.25,32.0,170.0,373.05,288.44
2016,8,4,18,30,423.0,46.0,2.9,31.0,119.0,301.91,230.48
2016,8,4,18,45,310.5,34.0,2.6,30.5,77.0,212.94,156.11
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,128.1,56.17
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,45.03,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,14.89,2.71
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,30.2,19.29
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,38.13,26.67
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,46.1,33.76
2016,8,5,7,15,558.0,64.5,2.8,26.5,224.5,51.78,38.67
2016,8,5,7,30,617.0,72.0,2.8,27.0,278.0,57.44,43.37
2016,8,5,7,45,660.0,76.5,2.8,27.5,333.5,60.7,45.91
2016,8,5,8,0,703.0,81.0,2.8,28.0,389.0,69.23,52.79
2016,8,5,8,15,731.0,85.5,2.75,28.5,443.0,72.35,55.05
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,75.37,57.21
2016,8,5,8,45,780.5,93.0,2.65,29.5,548.5,77.12,58.31
2016,8,5,9,0,802.0,96.0,2.6,30.0,600.0,78.79,59.33
2016,8,5,9,15,817.5,98.5,2.55,30.5,647.0,79.89,59.9
2016,8,5,9,30,833.0,101.0,2.5,31.0,694.0,139.22,77.34
2016,8,5,9,45,844.0,103.5,2.45,31.5,736.0,196.16,110.63
2016,8,5,10,0,855.0,106.0,2.4,32.0,778.0,253.64,153.24
2016,8,5,10,15,863.5,108.0,2.4,32.5,813.5,310.45,199.08
2016,8,5,10,30,872.0,110.0,2.4,33.0,849.0,367.02,245.58
2016,8,5,10,45,877.5,111.5,2.4,33.5,878.0,421.66,290.2
2016,8,5,11,0,883.0,113.0,2.4,34.0,907.0,475.27,332.89
2016,8,5,11,15,887.0,114.0,2.45,34.0,928.5,526.56,373.49
2016,8,5,11,30,891.0,115.0,2.5,34.0,950.0,576.25,411.82
2016,8,5,11,45,887.5,119.5,2.55,34.5,962.0,622.19,445.57
2016,8,5,12,0,884.0,124.0,2.6,35.0,974.0,665.59,476.53
2016,8,5,12,15,884.5,124.5,2.65,35.0,979.5,706.21,505.86
2016,8,5,12,30,885.0,125.0,2.7,35.0,985.0,744.39,532.97
2016,8,5,12,45,882.0,126.0,2.8,35.0,981.5,777.74,556.68
2016,8,5,13,0,879.0,127.0,2.9,35.0,978.0,808.14,577.13
2016,8,5,13,15,876.0,126.5,2.95,35.0,967.0,834.2,594.36
2016,8,5,13,30,873.0,126.0,3.0,35.0,956.0,856.89,609.48
2016,8,5,13,45,866.0,126.5,3.1,35.0,936.5,873.48,621.05
2016,8,5,14,0,859.0,127.0,3.2,35.0,917.0,886.36,630.39
2016,8,5,14,15,852.5,126.0,3.25,35.0,890.5,894.63,636.6
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,899.13,640.55
2016,8,5,14,45,826.5,129.0,3.35,35.0,828.5,892.76,637.64
2016,8,5,15,0,807.0,133.0,3.4,35.0,793.0,896.14,641.26
2016,8,5,15,15,795.0,130.5,3.45,34.5,753.5,883.08,635.56
2016,8,5,15,30,783.0,128.0,3.5,34.0,714.0,866.55,627.73
2016,8,5,15,45,766.5,125.0,3.55,34.0,669.0,842.15,613.45
2016,8,5,16,0,750.0,122.0,3.6,34.0,624.0,814.75,597.15
2016,8,5,16,15,729.5,118.0,3.65,33.5,575.0,780.07,577.02
2016,8,5,16,30,709.0,114.0,3.7,33.0,526.0,747.83,558.29
2016,8,5,16,45,683.0,108.5,3.75,33.0,474.0,702.75,529.15
2016,8,5,17,0,657.0,103.0,3.8,33.0,422.0,656.35,498.6
2016,8,5,17,15,620.5,97.0,3.7,32.5,368.5,600.58,460.62
2016,8,5,17,30,584.0,91.0,3.6,32.0,315.0,544.95,421.29
2016,8,5,17,45,539.0,82.0,3.5,32.0,262.5,480.93,373.55
2016,8,5,18,0,494.0,73.0,3.4,32.0,210.0,418.73,325.56
2016,8,5,18,15,419.0,62.5,3.15,31.5,160.5,339.94,263.39
2016,8,5,18,30,344.0,52.0,2.9,31.0,111.0,263.59,201.15
2016,8,5,18,45,240.0,37.5,2.65,30.5,71.0,181.29,132.19
2016,8,5,19,0,136.0,23.0,2.4,30.0,31.0,101.24,37.16
2016,8,5,19,15,68.0,11.5,2.35,29.5,15.5,34.12,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,126.5,19.5,2.45,25.0,34.5,14.87,2.08
2016,8,6,6,30,253.0,39.0,2.6,25.0,69.0,29.6,18.73
2016,8,6,6,45,346.0,50.5,2.8,25.5,115.0,38.49,26.96
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,49.46,36.61
2016,8,6,7,15,500.0,70.0,3.05,26.5,213.0,55.26,41.62
2016,8,6,7,30,561.0,78.0,3.1,27.0,265.0,61.04,46.42
2016,8,6,7,45,607.5,83.5,3.15,27.5,319.5,64.75,49.33
2016,8,6,8,0,654.0,89.0,3.2,28.0,374.0,68.46,52.15
2016,8,6,8,15,684.0,93.5,3.15,28.5,427.0,71.14,54.06
2016,8,6,8,30,714.0,98.0,3.1,29.0,480.0,79.9,60.97
2016,8,6,8,45,739.5,100.5,3.1,30.0,531.5,81.11,61.47
2016,8,6,9,0,765.0,103.0,3.1,31.0,583.0,82.3,61.95
2016,8,6,9,15,782.0,106.5,3.05,31.5,630.0,83.82,62.84
2016,8,6,9,30,799.0,110.0,3.0,32.0,677.0,134.94,74.36
2016,8,6,9,45,813.0,111.5,3.0,32.5,719.0,197.96,112.84
2016,8,6,10,0,827.0,113.0,3.0,33.0,761.0,253.77,154.19
2016,8,6,10,15,836.5,115.0,3.0,33.5,797.5,309.35,199.01
2016,8,6,10,30,846.0,117.0,3.0,34.0,834.0,364.85,244.59
2016,8,6,10,45,852.5,119.0,3.0,34.5,863.0,418.88,288.65
2016,8,6,11,0,859.0,121.0,3.0,35.0,892.0,472.05,330.97
2016,8,6,11,15,863.5,122.0,3.0,35.0,914.0,522.48,370.84
2016,8,6,11,30,868.0,123.0,3.0,35.0,936.0,571.42,408.52
2016,8,6,11,45,870.5,124.5,3.05,35.5,950.0,617.85,442.66
2016,8,6,12,0,873.0,126.0,3.1,36.0,964.0,662.28,474.42
2016,8,6,12,15,874.0,126.0,3.1,36.0,969.5,702.49,503.34
2016,8,6,12,30,875.0,126.0,3.1,36.0,975.0,740.31,530.07
2016,8,6,12,45,873.0,127.0,3.15,36.5,972.5,774.1,552.68
2016,8,6,13,0,871.0,128.0,3.2,37.0,970.0,805.02,571.96
2016,8,6,13,15,868.5,127.5,3.2,37.0,959.5,831.28,589.01
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,854.22,603.94
2016,8,6,13,45,860.5,127.0,3.25,37.0,930.0,871.52,615.61
2016,8,6,14,0,855.0,127.0,3.3,37.0,911.0,885.18,625.08
2016,8,6,14,15,849.0,125.5,3.25,37.0,885.0,893.35,630.59
2016,8,6,14,30,843.0,124.0,3.2,37.0,859.0,897.76,633.85
2016,8,6,14,45,831.5,124.0,3.2,37.0,825.5,894.84,632.89
2016,8,6,15,0,820.0,124.0,3.2,37.0,792.0,888.28,629.79
2016,8,6,15,15,808.5,121.5,3.15,36.5,753.0,888.11,631.96
2016,8,6,15,30,797.0,119.0,3.1,36.0,714.0,871.79,623.77
2016,8,6,15,45,781.5,116.0,3.1,36.0,669.0,847.99,609.89
2016,8,6,16,0,766.0,113.0,3.1,36.0,624.0,821.14,594.04
2016,8,6,16,15,746.5,109.5,3.05,35.5,575.0,787.46,574.52
2016,8,6,16,30,727.0,106.0,3.0,35.0,526.0,751.35,553.16
2016,8,6,16,45,700.0,101.5,3.0,35.0,474.0,710.06,527.08
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,663.46,496.88
2016,8,6,17,15,637.0,91.0,2.9,34.5,368.5,607.44,459.83
2016,8,6,17,30,601.0,85.0,2.8,34.0,315.0,551.55,421.01
2016,8,6,17,45,550.0,78.0,2.7,34.0,261.5,485.03,372.13
2016,8,6,18,0,499.0,71.0,2.6,34.0,208.0,420.76,323.22
2016,8,6,18,15,422.5,61.0,2.3,33.0,158.5,341.28,261.77
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,264.31,200.03
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,177.01,127.65
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,91.95,25.79
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,30.49,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,15.53,1.68
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,30.8,19.56
2016,8,7,6,45,319.5,52.5,3.1,26.5,113.0,39.68,27.81
2016,8,7,7,0,428.0,64.0,3.3,27.0,160.0,50.98,37.72
2016,8,7,7,15,490.0,72.5,3.3,27.5,212.0,57.08,42.98
2016,8,7,7,30,552.0,81.0,3.3,28.0,264.0,63.14,48.0
2016,8,7,7,45,605.5,84.5,3.35,29.0,319.5,65.46,49.6
2016,8,7,8,0,659.0,88.0,3.4,30.0,375.0,67.91,51.25
2016,8,7,8,15,689.0,93.0,3.3,30.5,428.5,70.95,53.45
2016,8,7,8,30,719.0,98.0,3.2,31.0,482.0,80.04,60.58
2016,8,7,8,45,745.5,100.0,3.15,31.5,533.5,80.96,60.96
2016,8,7,9,0,772.0,102.0,3.1,32.0,585.0,81.88,61.35
2016,8,7,9,15,788.5,105.0,2.95,32.5,632.0,83.11,62.01
2016,8,7,9,30,805.0,108.0,2.8,33.0,679.0,135.77,74.06
2016,8,7,9,45,819.0,109.5,2.7,33.5,721.5,199.27,112.98
2016,8,7,10,0,833.0,111.0,2.6,34.0,764.0,255.52,154.56
2016,8,7,10,15,842.5,113.0,2.55,34.5,800.0,311.53,199.47
2016,8,7,10,30,852.0,115.0,2.5,35.0,836.0,367.44,245.0
2016,8,7,10,45,859.5,116.0,2.45,35.5,865.0,421.62,288.7
2016,8,7,11,0,867.0,117.0,2.4,36.0,894.0,475.0,330.64
2016,8,7,11,15,871.5,118.0,2.45,36.0,916.0,525.88,370.5
2016,8,7,11,30,876.0,119.0,2.5,36.0,938.0,575.25,408.2
2016,8,7,11,45,880.5,118.5,2.55,36.5,952.5,621.85,442.09
2016,8,7,12,0,885.0,118.0,2.6,37.0,967.0,666.56,473.7
2016,8,7,12,15,886.0,118.5,2.65,37.0,972.5,707.57,503.01
2016,8,7,12,30,887.0,119.0,2.7,37.0,978.0,746.14,530.12
2016,8,7,12,45,886.5,118.5,2.8,37.5,976.0,780.22,552.74
2016,8,7,13,0,886.0,118.0,2.9,38.0,974.0,811.4,572.14
2016,8,7,13,15,884.0,117.5,2.95,38.0,963.0,838.25,589.65
2016,8,7,13,30,882.0,117.0,3.0,38.0,952.0,861.75,605.08
2016,8,7,13,45,877.5,116.0,3.1,38.0,933.5,879.12,617.01
2016,8,7,14,0,873.0,115.0,3.2,38.0,915.0,892.78,626.72
2016,8,7,14,15,867.0,113.5,3.2,38.0,888.5,900.86,632.44
2016,8,7,14,30,861.0,112.0,3.2,38.0,862.0,905.12,635.89
2016,8,7,14,45,844.5,115.5,3.25,38.0,827.0,900.84,634.39
2016,8,7,15,0,828.0,119.0,3.3,38.0,792.0,892.95,630.76
2016,8,7,15,15,816.5,116.5,3.3,38.0,752.5,880.24,623.88
2016,8,7,15,30,805.0,114.0,3.3,38.0,713.0,875.76,622.47
2016,8,7,15,45,789.5,111.5,3.3,38.0,668.5,852.31,608.81
2016,8,7,16,0,774.0,109.0,3.3,38.0,624.0,825.77,593.27
2016,8,7,16,15,754.5,105.5,3.3,37.5,574.5,791.84,573.98
2016,8,7,16,30,735.0,102.0,3.3,37.0,525.0,755.47,552.83
2016,8,7,16,45,707.0,98.0,3.3,36.5,472.5,713.3,527.36
2016,8,7,17,0,679.0,94.0,3.3,36.0,420.0,666.2,497.92
2016,8,7,17,15,643.0,88.5,3.2,35.5,366.5,610.47,461.29
2016,8,7,17,30,607.0,83.0,3.1,35.0,313.0,554.85,422.71
2016,8,7,17,45,553.5,76.0,3.05,35.0,259.5,486.31,372.47
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,420.26,322.31
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,340.93,260.96
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,267.45,201.76
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,175.57,125.67
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,88.98,15.61
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,29.62,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,16.59,1.27
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,32.45,20.85
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,43.68,31.15
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,54.77,40.91
2016,8,8,7,15,417.0,85.0,3.1,27.5,203.5,62.74,47.76
2016,8,8,7,30,482.0,96.0,3.1,28.0,255.0,70.63,54.3
2016,8,8,7,45,542.0,100.5,3.1,28.5,310.5,75.91,58.47
2016,8,8,8,0,602.0,105.0,3.1,29.0,366.0,78.56,60.34
2016,8,8,8,15,634.5,111.0,3.05,29.5,419.0,81.75,62.62
2016,8,8,8,30,667.0,117.0,3.0,30.0,472.0,84.83,64.77
2016,8,8,8,45,697.5,119.5,2.95,31.0,524.0,85.57,64.85
2016,8,8,9,0,728.0,122.0,2.9,32.0,576.0,86.32,64.94
2016,8,8,9,15,745.5,125.5,2.85,32.5,623.0,94.74,71.37
2016,8,8,9,30,763.0,129.0,2.8,33.0,670.0,146.93,83.43
2016,8,8,9,45,778.0,131.5,2.8,33.5,712.0,201.72,116.4
2016,8,8,10,0,793.0,134.0,2.8,34.0,754.0,257.77,157.95
2016,8,8,10,15,803.5,136.5,2.8,34.5,790.0,313.58,202.57
2016,8,8,10,30,814.0,139.0,2.8,35.0,826.0,369.61,247.99
2016,8,8,10,45,821.5,140.5,2.8,35.5,855.0,423.76,291.55
2016,8,8,11,0,829.0,142.0,2.8,36.0,884.0,476.44,332.95
2016,8,8,11,15,834.5,143.0,2.85,36.0,906.0,526.2,371.95
2016,8,8,11,30,840.0,144.0,2.9,36.0,928.0,574.62,408.98
2016,8,8,11,45,847.5,141.5,2.95,36.5,943.0,620.39,442.35
2016,8,8,12,0,855.0,139.0,3.0,37.0,958.0,664.58,473.71
2016,8,8,12,15,856.0,139.5,3.0,37.0,963.5,704.69,502.31
2016,8,8,12,30,857.0,140.0,3.0,37.0,969.0,742.49,528.77
2016,8,8,12,45,854.5,141.0,3.05,37.5,966.0,775.55,550.7
2016,8,8,13,0,852.0,142.0,3.1,38.0,963.0,805.77,569.63
2016,8,8,13,15,681.5,266.5,3.1,38.0,919.0,821.28,576.46
2016,8,8,13,30,511.0,391.0,3.1,38.0,875.0,805.18,562.33
2016,8,8,13,45,512.5,379.0,3.1,38.0,856.0,815.24,569.84
2016,8,8,14,0,514.0,367.0,3.1,38.0,837.0,822.28,575.27
2016,8,8,14,15,666.0,253.0,3.1,38.0,843.5,874.13,613.59
2016,8,8,14,30,818.0,139.0,3.1,38.0,850.0,907.41,636.98
2016,8,8,14,45,805.5,139.0,3.1,38.0,816.0,903.6,635.26
2016,8,8,15,0,793.0,139.0,3.1,38.0,782.0,896.1,631.61
2016,8,8,15,15,780.5,136.0,3.1,37.5,742.5,881.97,625.17
2016,8,8,15,30,768.0,133.0,3.1,37.0,703.0,864.39,616.6
2016,8,8,15,45,750.0,130.5,3.15,37.0,658.0,839.09,602.05
2016,8,8,16,0,732.0,128.0,3.2,37.0,613.0,816.29,589.15
2016,8,8,16,15,710.5,123.5,3.15,36.5,564.0,780.29,568.08
2016,8,8,16,30,689.0,119.0,3.1,36.0,515.0,742.11,545.33
2016,8,8,16,45,658.5,114.5,3.1,36.0,462.5,694.7,515.01
2016,8,8,17,0,628.0,110.0,3.1,36.0,410.0,646.24,483.45
2016,8,8,17,15,589.0,103.0,3.0,35.5,356.5,587.97,444.04
2016,8,8,17,30,550.0,96.0,2.9,35.0,303.0,530.07,403.69
2016,8,8,17,45,496.0,87.0,2.8,34.5,250.5,460.8,353.45
2016,8,8,18,0,442.0,78.0,2.7,34.0,198.0,388.38,299.06
2016,8,8,18,15,363.0,66.0,2.5,33.5,149.0,309.27,237.1
2016,8,8,18,30,284.0,54.0,2.3,33.0,100.0,237.21,178.59
2016,8,8,18,45,178.0,37.0,2.15,32.5,62.0,153.79,109.1
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,61.37,0.92
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,21.29,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,31.5,14.8,0.0
2016,8,9,6,30,219.0,39.0,3.0,26.0,63.0,29.41,18.3
2016,8,9,6,45,324.0,50.5,3.2,26.5,110.0,38.31,26.61
2016,8,9,7,0,429.0,62.0,3.4,27.0,157.0,49.48,36.43
2016,8,9,7,15,492.0,70.5,3.4,27.5,209.5,55.65,41.76
2016,8,9,7,30,555.0,79.0,3.4,28.0,262.0,61.78,46.85
2016,8,9,7,45,608.5,83.0,3.4,28.5,317.5,64.5,48.92
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,67.33,51.01
2016,8,9,8,15,692.5,91.5,3.35,29.5,426.5,70.1,52.98
2016,8,9,8,30,723.0,96.0,3.3,30.0,480.0,78.81,59.84
2016,8,9,8,45,751.5,97.5,3.25,30.5,532.5,79.5,60.04
2016,8,9,9,0,780.0,99.0,3.2,31.0,585.0,80.23,60.29
2016,8,9,9,15,796.5,102.0,3.15,31.5,632.0,81.56,61.04
2016,8,9,9,30,813.0,105.0,3.1,32.0,679.0,137.91,74.94
2016,8,9,9,45,827.5,106.0,3.05,33.0,721.5,201.83,114.77
2016,8,9,10,0,842.0,107.0,3.0,34.0,764.0,258.55,156.91
2016,8,9,10,15,851.0,109.0,2.95,34.5,800.0,315.09,202.56
2016,8,9,10,30,860.0,111.0,2.9,35.0,836.0,371.48,248.69
2016,8,9,10,45,867.5,112.0,2.9,35.5,865.5,426.22,293.08
2016,8,9,11,0,875.0,113.0,2.9,36.0,895.0,480.16,335.7
2016,8,9,11,15,880.0,114.0,2.95,36.0,917.0,531.82,376.29
2016,8,9,11,30,885.0,115.0,3.0,36.0,939.0,581.98,414.71
2016,8,9,11,45,892.0,112.5,3.1,36.5,954.5,629.15,449.32
2016,8,9,12,0,899.0,110.0,3.2,37.0,970.0,674.53,481.77
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,715.71,511.59
2016,8,9,12,30,901.0,110.0,3.4,37.0,981.0,754.37,539.18
2016,8,9,12,45,901.0,109.5,3.5,37.5,978.5,789.17,561.94
2016,8,9,13,0,901.0,109.0,3.6,38.0,976.0,821.02,581.87
2016,8,9,13,15,898.5,108.5,3.65,38.0,965.5,847.66,599.37
2016,8,9,13,30,896.0,108.0,3.7,38.0,955.0,870.84,614.72
2016,8,9,13,45,892.5,107.0,3.8,38.0,936.0,889.1,627.25
2016,8,9,14,0,889.0,106.0,3.9,38.0,917.0,903.63,637.51
2016,8,9,14,15,883.0,105.0,3.95,38.0,891.0,912.1,643.8
2016,8,9,14,30,877.0,104.0,4.0,38.0,865.0,916.71,647.78
2016,8,9,14,45,869.5,102.5,4.05,38.0,831.5,915.6,648.26
2016,8,9,15,0,862.0,101.0,4.1,38.0,798.0,910.69,646.47
2016,8,9,15,15,851.5,99.0,4.1,37.5,758.5,898.79,641.41
2016,8,9,15,30,841.0,97.0,4.1,37.0,719.0,883.3,634.12
2016,8,9,15,45,827.0,94.5,4.15,37.0,674.0,860.7,621.14
2016,8,9,16,0,813.0,92.0,4.2,37.0,629.0,834.95,606.09
2016,8,9,16,15,794.5,89.0,4.15,36.5,579.5,811.42,593.35
2016,8,9,16,30,776.0,86.0,4.1,36.0,530.0,775.35,571.96
2016,8,9,16,45,750.0,83.0,4.1,36.0,477.0,730.88,543.56
2016,8,9,17,0,724.0,80.0,4.1,36.0,424.0,684.87,513.66
2016,8,9,17,15,689.5,75.5,4.0,35.5,370.0,629.55,477.22
2016,8,9,17,30,655.0,71.0,3.9,35.0,316.0,577.31,441.78
2016,8,9,17,45,602.0,65.5,3.8,35.0,261.5,508.87,391.19
2016,8,9,18,0,549.0,60.0,3.7,35.0,207.0,442.89,340.62
2016,8,9,18,15,472.0,51.5,3.35,34.0,156.5,362.37,277.92
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,287.88,217.31
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,192.46,136.7
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,95.6,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,33.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.5,2.5,25.5,30.5,14.77,0.0
2016,8,10,6,30,196.0,39.0,2.7,26.0,61.0,29.29,18.14
2016,8,10,6,45,297.5,52.5,2.9,26.5,107.0,39.51,27.6
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,49.77,36.66
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,59.19,44.76
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,65.88,50.3
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,68.36,52.16
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,70.98,54.05
2016,8,10,8,15,667.5,98.5,3.4,29.5,420.0,74.2,56.4
2016,8,10,8,30,699.0,104.0,3.4,30.0,473.0,77.32,58.62
2016,8,10,8,45,726.5,106.0,3.45,30.5,525.0,84.63,64.25
2016,8,10,9,0,754.0,108.0,3.5,31.0,577.0,85.38,64.49
2016,8,10,9,15,771.0,111.0,3.45,31.5,624.0,87.67,65.99
2016,8,10,9,30,788.0,114.0,3.4,32.0,671.0,143.01,79.26
2016,8,10,9,45,802.5,116.0,3.35,33.0,713.0,199.03,113.68
2016,8,10,10,0,817.0,118.0,3.3,34.0,755.0,261.78,160.52
2016,8,10,10,15,827.0,120.0,3.25,34.5,791.0,317.34,205.37
2016,8,10,10,30,837.0,122.0,3.2,35.0,827.0,372.88,250.78
2016,8,10,10,45,845.0,123.0,3.2,35.5,856.5,426.74,294.45
2016,8,10,11,0,853.0,124.0,3.2,36.0,886.0,479.88,336.47
2016,8,10,11,15,858.0,125.0,3.2,36.0,907.5,530.58,376.26
2016,8,10,11,30,863.0,126.0,3.2,36.0,929.0,579.83,413.92
2016,8,10,11,45,867.5,125.5,3.2,36.5,943.5,626.11,447.59
2016,8,10,12,0,872.0,125.0,3.2,37.0,958.0,670.51,478.97
2016,8,10,12,15,873.0,125.5,3.25,37.0,964.0,711.22,508.21
2016,8,10,12,30,874.0,126.0,3.3,37.0,970.0,749.51,535.28
2016,8,10,12,45,873.5,125.5,3.4,37.5,967.5,783.31,557.73
2016,8,10,13,0,873.0,125.0,3.5,38.0,965.0,814.23,577.08
2016,8,10,13,15,871.0,124.5,3.55,38.0,954.0,840.85,594.58
2016,8,10,13,30,869.0,124.0,3.6,38.0,943.0,864.14,610.0
2016,8,10,13,45,865.0,123.0,3.65,38.5,924.5,881.76,620.57
2016,8,10,14,0,861.0,122.0,3.7,39.0,906.0,895.72,628.88
2016,8,10,14,15,854.5,120.5,3.7,38.5,879.5,903.23,635.6
2016,8,10,14,30,848.0,119.0,3.7,38.0,853.0,906.94,640.09
