Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,45,0.0,34.5,1.45,26.0,34.5,26.49,15.69
2016,8,20,16,0,0.0,26.0,1.3,26.0,26.0,19.92,10.46
2016,8,20,16,15,0.0,37.5,1.15,25.5,37.5,28.74,17.69
2016,8,20,16,30,0.0,49.0,1.0,25.0,49.0,37.56,24.99
2016,8,20,16,45,0.0,28.0,0.85,25.0,28.0,21.39,11.9
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,5.33,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,4.56,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,3.8,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.27,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.51,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.38,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,3.93,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,7.58,0.24
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,14.83,7.01
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,22.1,13.56
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,30.54,21.08
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,39.02,28.51
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,39.4,28.73
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,39.8,28.91
2016,8,21,8,15,0.0,81.5,2.55,22.0,81.5,62.63,48.41
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,83.82,66.22
2016,8,21,8,45,0.0,114.0,2.65,22.5,114.0,86.32,67.93
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,88.75,69.58
2016,8,21,9,15,28.5,207.0,2.6,23.0,226.5,143.83,109.45
2016,8,21,9,30,57.0,297.0,2.5,23.0,336.0,204.15,154.41
2016,8,21,9,45,79.5,328.5,2.45,23.5,387.5,235.63,176.61
2016,8,21,10,0,102.0,360.0,2.4,24.0,439.0,270.79,201.99
2016,8,21,10,15,93.5,375.5,2.1,24.0,450.0,290.41,217.05
2016,8,21,10,30,85.0,391.0,1.8,24.0,461.0,309.06,231.14
2016,8,21,10,45,129.0,415.0,1.5,24.5,526.0,351.97,261.52
2016,8,21,11,0,173.0,439.0,1.2,25.0,591.0,404.25,298.12
2016,8,21,11,15,94.0,358.0,0.95,25.0,441.0,323.0,239.41
2016,8,21,11,30,15.0,277.0,0.7,25.0,291.0,221.46,164.48
2016,8,21,11,45,15.0,276.5,0.45,25.5,291.0,223.08,165.35
2016,8,21,12,0,15.0,276.0,0.2,26.0,291.0,224.58,165.49
2016,8,21,12,15,15.0,279.0,0.5,26.0,294.0,228.73,169.25
2016,8,21,12,30,15.0,282.0,0.8,26.0,297.0,232.83,172.83
2016,8,21,12,45,18.5,313.5,1.1,26.0,331.5,262.62,195.37
2016,8,21,13,0,22.0,345.0,1.4,26.0,366.0,293.27,218.35
2016,8,21,13,15,21.5,338.0,1.55,26.0,358.5,289.27,215.62
2016,8,21,13,30,21.0,331.0,1.7,26.0,351.0,285.01,212.86
2016,8,21,13,45,39.5,368.5,1.9,26.0,404.0,354.69,265.0
2016,8,21,14,0,58.0,406.0,2.1,26.0,457.0,411.33,306.87
2016,8,21,14,15,65.0,399.0,2.2,26.0,454.5,416.33,311.09
2016,8,21,14,30,72.0,392.0,2.3,26.0,452.0,421.15,315.51
2016,8,21,14,45,39.0,288.5,2.45,26.0,321.0,292.67,221.12
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,153.48,115.1
2016,8,21,15,15,30.0,245.5,2.6,25.5,267.5,247.09,188.73
2016,8,21,15,30,54.0,306.0,2.6,25.0,345.0,333.79,255.58
2016,8,21,15,45,65.5,291.0,2.65,25.0,335.0,332.49,255.51
2016,8,21,16,0,77.0,276.0,2.7,25.0,325.0,330.68,255.43
2016,8,21,16,15,45.5,231.0,2.65,25.0,259.5,256.75,198.8
2016,8,21,16,30,14.0,186.0,2.6,25.0,194.0,168.2,129.57
2016,8,21,16,45,60.0,184.5,2.55,25.0,212.0,224.49,176.12
2016,8,21,17,0,106.0,183.0,2.5,25.0,230.0,281.13,222.06
2016,8,21,17,15,100.0,157.5,2.35,24.5,197.0,247.94,196.75
2016,8,21,17,30,94.0,132.0,2.2,24.0,164.0,214.44,170.87
2016,8,21,17,45,80.0,108.0,2.1,24.0,131.5,163.62,129.92
2016,8,21,18,0,66.0,84.0,2.0,24.0,99.0,128.06,100.4
2016,8,21,18,15,43.5,61.5,1.9,23.5,70.5,89.91,68.17
2016,8,21,18,30,21.0,39.0,1.8,23.0,42.0,52.44,36.1
2016,8,21,18,45,10.5,19.5,1.7,23.0,21.0,23.64,4.21
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.79,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.51,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,3.78,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,6.06,0.0
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,8.73,1.92
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,11.4,4.24
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,13.7,6.2
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,16.0,8.13
2016,8,22,8,15,14.0,106.5,2.6,25.0,113.5,80.45,62.88
2016,8,22,8,30,28.0,192.0,2.7,25.0,206.0,130.76,104.58
2016,8,22,8,45,56.5,228.5,2.85,25.5,261.0,152.3,121.65
2016,8,22,9,0,85.0,265.0,3.0,26.0,316.0,173.06,137.88
2016,8,22,9,15,63.0,274.0,3.05,26.0,313.5,182.56,137.48
2016,8,22,9,30,41.0,283.0,3.1,26.0,311.0,194.94,146.23
2016,8,22,9,45,46.5,306.5,3.2,26.5,340.5,217.56,162.53
2016,8,22,10,0,52.0,330.0,3.3,27.0,370.0,241.38,179.91
2016,8,22,10,15,120.5,367.5,3.35,27.0,466.0,289.76,214.34
2016,8,22,10,30,189.0,405.0,3.4,27.0,562.0,352.84,260.39
2016,8,22,10,45,506.5,270.5,3.45,27.5,710.0,413.75,302.42
2016,8,22,11,0,824.0,136.0,3.5,28.0,858.0,503.56,368.93
2016,8,22,11,15,577.0,283.0,3.5,28.0,795.0,528.98,390.19
2016,8,22,11,30,330.0,430.0,3.5,28.0,732.0,527.41,389.15
2016,8,22,11,45,246.0,453.5,3.55,28.0,681.0,517.07,382.07
2016,8,22,12,0,162.0,477.0,3.6,28.0,630.0,494.06,365.17
2016,8,22,12,15,195.0,477.5,3.6,28.0,662.0,533.88,394.51
2016,8,22,12,30,228.0,478.0,3.6,28.0,694.0,575.63,424.79
2016,8,22,12,45,230.0,476.0,3.6,28.5,693.5,591.98,435.7
2016,8,22,13,0,232.0,474.0,3.6,29.0,693.0,607.27,445.91
2016,8,22,13,15,545.0,299.5,3.6,29.0,804.5,766.01,563.65
2016,8,22,13,30,858.0,125.0,3.6,29.0,916.0,886.82,649.26
2016,8,22,13,45,853.5,124.0,3.6,29.0,896.5,903.22,659.8
2016,8,22,14,0,849.0,123.0,3.6,29.0,877.0,915.94,668.75
2016,8,22,14,15,642.5,230.5,3.6,29.0,791.0,864.2,633.87
2016,8,22,14,30,436.0,338.0,3.6,29.0,705.0,774.6,569.11
2016,8,22,14,45,626.0,228.0,3.6,29.0,729.5,863.15,636.09
2016,8,22,15,0,816.0,118.0,3.6,29.0,754.0,914.3,672.01
2016,8,22,15,15,804.0,115.5,3.6,29.0,713.5,912.71,671.99
2016,8,22,15,30,792.0,113.0,3.6,29.0,673.0,894.52,661.41
2016,8,22,15,45,710.5,138.5,3.6,29.0,615.5,845.52,630.09
2016,8,22,16,0,629.0,164.0,3.6,29.0,558.0,788.86,593.28
2016,8,22,16,15,667.5,133.0,3.4,28.5,519.0,778.39,588.55
2016,8,22,16,30,706.0,102.0,3.2,28.0,480.0,760.88,578.62
2016,8,22,16,45,673.5,97.5,3.05,28.0,426.5,709.65,543.9
2016,8,22,17,0,641.0,93.0,2.9,28.0,373.0,657.59,508.21
2016,8,22,17,15,597.5,86.5,2.7,27.5,319.0,594.22,464.17
2016,8,22,17,30,554.0,80.0,2.5,27.0,265.0,531.7,418.82
2016,8,22,17,45,488.0,72.0,2.35,26.5,212.0,453.23,359.12
2016,8,22,18,0,422.0,64.0,2.2,26.0,159.0,378.43,299.76
2016,8,22,18,15,325.5,51.5,2.25,25.5,112.0,282.13,221.35
2016,8,22,18,30,229.0,39.0,2.3,25.0,65.0,201.1,151.14
2016,8,22,18,45,114.5,19.5,2.35,25.0,32.5,98.27,22.7
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,23.0,21.5,12.59,0.0
2016,8,23,6,30,132.0,32.0,3.8,23.0,43.0,23.92,12.34
2016,8,23,6,45,239.5,48.0,3.9,23.5,87.0,35.94,24.61
2016,8,23,7,0,347.0,64.0,4.0,24.0,131.0,47.9,35.36
2016,8,23,7,15,420.0,74.5,4.2,24.5,183.0,55.78,42.36
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,66.02,51.11
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,36.65,25.84
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,10.66,3.48
2016,8,23,8,15,23.5,108.5,4.9,26.0,120.5,79.98,62.26
2016,8,23,8,30,47.0,203.0,5.0,26.0,227.0,137.03,109.58
2016,8,23,8,45,399.5,155.5,5.1,26.5,394.0,101.74,79.69
2016,8,23,9,0,752.0,108.0,5.2,27.0,561.0,85.88,66.14
2016,8,23,9,15,770.5,111.5,5.2,27.0,609.0,112.83,68.46
2016,8,23,9,30,789.0,115.0,5.2,27.0,657.0,170.1,97.58
2016,8,23,9,45,545.0,230.0,5.2,27.5,615.5,247.09,164.49
2016,8,23,10,0,301.0,345.0,5.2,28.0,574.0,301.18,216.11
2016,8,23,10,15,576.5,230.5,5.2,28.0,696.0,336.81,237.34
2016,8,23,10,30,852.0,116.0,5.2,28.0,818.0,404.57,287.35
2016,8,23,10,45,862.5,115.5,5.25,28.5,848.5,460.22,334.01
2016,8,23,11,0,873.0,115.0,5.3,29.0,879.0,515.31,379.03
2016,8,23,11,15,878.0,116.0,5.25,29.0,901.0,567.76,421.43
2016,8,23,11,30,883.0,117.0,5.2,29.0,923.0,618.66,461.5
2016,8,23,11,45,885.0,119.0,5.2,29.5,936.0,666.66,497.56
2016,8,23,12,0,887.0,121.0,5.2,30.0,949.0,712.5,531.05
2016,8,23,12,15,888.0,121.0,5.2,30.0,954.5,753.72,561.64
2016,8,23,12,30,889.0,121.0,5.2,30.0,960.0,792.32,589.44
2016,8,23,12,45,888.5,121.0,5.2,30.5,957.0,826.93,611.87
2016,8,23,13,0,888.0,121.0,5.2,31.0,954.0,858.47,632.08
2016,8,23,13,15,885.5,120.5,5.15,31.0,942.5,884.62,649.6
2016,8,23,13,30,883.0,120.0,5.1,31.0,931.0,907.26,664.79
2016,8,23,13,45,878.0,119.5,5.1,31.0,911.0,924.01,676.41
2016,8,23,14,0,873.0,119.0,5.1,31.0,891.0,936.98,685.65
2016,8,23,14,15,866.5,117.5,5.05,31.0,863.5,943.76,690.58
2016,8,23,14,30,860.0,116.0,5.0,31.0,836.0,946.65,693.1
2016,8,23,14,45,841.5,119.0,4.95,31.0,799.0,938.79,688.6
2016,8,23,15,0,823.0,122.0,4.9,31.0,762.0,940.71,690.88
2016,8,23,15,15,810.5,119.5,4.8,30.5,721.0,925.47,682.82
2016,8,23,15,30,798.0,117.0,4.7,30.0,680.0,906.68,672.56
2016,8,23,15,45,776.0,116.0,4.65,30.0,632.5,877.33,654.15
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,845.07,633.77
2016,8,23,16,15,731.0,110.5,4.35,29.5,534.0,810.76,612.51
2016,8,23,16,30,708.0,106.0,4.1,29.0,483.0,769.12,585.83
2016,8,23,16,45,672.0,102.0,3.9,29.0,428.5,715.33,549.2
2016,8,23,17,0,636.0,98.0,3.7,29.0,374.0,660.84,511.49
2016,8,23,17,15,591.5,91.5,3.4,28.5,319.5,596.62,466.43
2016,8,23,17,30,547.0,85.0,3.1,28.0,265.0,533.22,419.84
2016,8,23,17,45,478.5,76.0,2.85,27.5,211.5,451.76,357.51
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,370.22,292.76
2016,8,23,18,15,309.5,53.5,2.55,26.5,110.5,276.34,215.86
2016,8,23,18,30,209.0,40.0,2.5,26.0,63.0,192.79,143.29
2016,8,23,18,45,104.5,20.0,2.5,25.5,31.5,93.69,5.4
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,11.02,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,22.93,11.34
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,31.79,21.1
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,40.75,29.26
2016,8,24,7,15,535.0,57.5,3.75,24.5,194.0,46.61,34.5
2016,8,24,7,30,604.0,65.0,3.9,25.0,248.0,52.51,39.55
2016,8,24,7,45,657.5,68.5,4.1,25.5,305.0,55.35,41.83
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,63.02,48.11
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,66.09,50.52
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,69.1,52.84
2016,8,24,8,45,797.0,81.5,4.35,26.5,525.0,70.27,53.5
2016,8,24,9,0,823.0,83.0,4.4,27.0,578.0,79.93,61.21
2016,8,24,9,15,839.0,85.5,4.4,27.0,625.5,110.66,64.31
2016,8,24,9,30,855.0,88.0,4.4,27.0,673.0,170.2,94.71
2016,8,24,9,45,867.5,89.5,4.4,27.5,716.0,229.79,137.89
2016,8,24,10,0,880.0,91.0,4.4,28.0,759.0,290.03,187.16
2016,8,24,10,15,888.5,92.5,4.4,28.5,795.0,349.45,237.69
2016,8,24,10,30,897.0,94.0,4.4,29.0,831.0,408.54,287.77
2016,8,24,10,45,902.5,95.0,4.4,29.5,860.0,465.43,335.15
2016,8,24,11,0,908.0,96.0,4.4,30.0,889.0,521.17,380.22
2016,8,24,11,15,912.0,97.0,4.35,30.0,910.5,574.73,422.99
2016,8,24,11,30,916.0,98.0,4.3,30.0,932.0,626.55,463.24
2016,8,24,11,45,911.0,103.5,4.3,30.0,943.0,674.21,499.47
2016,8,24,12,0,906.0,109.0,4.3,30.0,954.0,719.02,532.77
2016,8,24,12,15,906.5,109.0,4.25,30.0,959.0,760.47,562.96
2016,8,24,12,30,907.0,109.0,4.2,30.0,964.0,799.17,589.75
2016,8,24,12,45,904.0,110.0,4.2,30.5,959.5,832.99,611.28
2016,8,24,13,0,901.0,111.0,4.2,31.0,955.0,863.54,630.5
2016,8,24,13,15,898.5,110.5,4.15,31.0,943.0,889.78,647.84
2016,8,24,13,30,896.0,110.0,4.1,31.0,931.0,912.46,662.86
2016,8,24,13,45,888.5,111.0,4.1,31.0,910.0,928.32,673.7
2016,8,24,14,0,881.0,112.0,4.1,31.0,889.0,940.32,682.16
2016,8,24,14,15,874.5,110.5,4.05,30.5,861.0,946.95,688.37
2016,8,24,14,30,868.0,109.0,4.0,30.0,833.0,949.67,692.21
2016,8,24,14,45,847.0,114.0,3.95,30.0,795.5,941.31,687.51
2016,8,24,15,0,826.0,119.0,3.9,30.0,758.0,942.57,689.43
2016,8,24,15,15,813.5,116.0,3.85,30.0,717.0,926.63,680.02
2016,8,24,15,30,801.0,113.0,3.8,30.0,676.0,907.13,668.47
2016,8,24,15,45,781.0,111.0,3.75,30.0,629.0,878.37,650.78
2016,8,24,16,0,761.0,109.0,3.7,30.0,582.0,846.67,631.11
2016,8,24,16,15,738.5,105.0,3.5,29.5,531.0,807.82,606.94
2016,8,24,16,30,716.0,101.0,3.3,29.0,480.0,771.66,584.42
2016,8,24,16,45,682.5,97.0,3.1,29.0,426.0,719.66,549.26
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,666.84,513.01
2016,8,24,17,15,605.5,86.0,2.6,28.5,317.0,602.29,467.98
2016,8,24,17,30,562.0,79.0,2.3,28.0,262.0,538.59,421.79
2016,8,24,17,45,492.5,71.0,2.05,27.5,208.5,457.02,359.74
2016,8,24,18,0,423.0,63.0,1.8,27.0,155.0,379.37,298.18
2016,8,24,18,15,325.0,50.0,1.75,26.5,108.0,281.83,219.09
2016,8,24,18,30,227.0,37.0,1.7,26.0,61.0,199.41,146.84
2016,8,24,18,45,113.5,18.5,1.65,26.0,30.5,95.25,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.5,1.4,22.5,22.5,10.62,0.0
2016,8,25,6,30,220.0,27.0,1.6,23.0,45.0,22.07,10.44
2016,8,25,6,45,326.5,40.0,1.8,23.5,90.5,32.52,21.7
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,42.91,31.09
2016,8,25,7,15,503.5,61.5,2.1,24.0,189.0,49.37,36.95
2016,8,25,7,30,574.0,70.0,2.2,24.0,242.0,55.84,42.59
2016,8,25,7,45,619.0,76.5,2.3,24.5,297.5,60.47,46.39
2016,8,25,8,0,664.0,83.0,2.4,25.0,353.0,65.03,50.02
2016,8,25,8,15,696.0,88.0,2.4,25.0,407.5,68.26,52.56
2016,8,25,8,30,728.0,93.0,2.4,25.0,462.0,77.31,59.97
2016,8,25,8,45,753.5,96.0,2.4,25.5,514.0,79.04,61.04
2016,8,25,9,0,779.0,99.0,2.4,26.0,566.0,80.73,62.09
2016,8,25,9,15,796.0,102.0,2.35,26.0,613.5,112.61,65.97
2016,8,25,9,30,813.0,105.0,2.3,26.0,661.0,171.11,96.92
2016,8,25,9,45,828.5,106.0,2.25,26.5,704.0,235.61,143.97
2016,8,25,10,0,844.0,107.0,2.2,27.0,747.0,294.23,191.42
2016,8,25,10,15,853.0,109.0,2.15,27.0,782.5,352.26,240.56
2016,8,25,10,30,862.0,111.0,2.1,27.0,818.0,410.08,289.28
2016,8,25,10,45,869.0,112.0,2.05,27.5,847.0,465.9,334.82
2016,8,25,11,0,876.0,113.0,2.0,28.0,876.0,520.79,378.11
2016,8,25,11,15,880.0,114.0,1.95,28.0,897.0,572.92,418.68
2016,8,25,11,30,884.0,115.0,1.9,28.0,918.0,623.38,456.73
2016,8,25,11,45,889.0,114.0,1.9,28.5,931.5,671.09,491.04
2016,8,25,12,0,894.0,113.0,1.9,29.0,945.0,716.8,522.93
2016,8,25,12,15,894.5,113.5,1.9,29.0,950.0,758.22,552.1
2016,8,25,12,30,895.0,114.0,1.9,29.0,955.0,796.93,578.07
2016,8,25,12,45,893.5,113.5,1.9,29.0,951.0,830.33,599.64
2016,8,25,13,0,892.0,113.0,1.9,29.0,947.0,860.53,619.09
2016,8,25,13,15,889.0,112.5,1.9,29.0,934.5,886.07,635.53
2016,8,25,13,30,886.0,112.0,1.9,29.0,922.0,908.06,649.75
2016,8,25,13,45,881.0,111.5,1.9,29.0,901.5,924.56,660.57
2016,8,25,14,0,876.0,111.0,1.9,29.0,881.0,937.25,669.14
2016,8,25,14,15,869.5,109.5,1.9,29.0,853.0,943.72,673.91
2016,8,25,14,30,863.0,108.0,1.9,29.0,825.0,946.29,676.44
2016,8,25,14,45,674.5,195.5,1.95,29.0,742.0,884.2,638.22
2016,8,25,15,0,486.0,283.0,2.0,29.0,659.0,785.98,571.79
2016,8,25,15,15,471.0,271.0,2.0,29.0,618.5,761.09,557.29
2016,8,25,15,30,456.0,259.0,2.0,29.0,578.0,733.76,540.42
2016,8,25,15,45,485.5,228.5,2.0,29.0,547.0,726.86,538.57
2016,8,25,16,0,515.0,198.0,2.0,29.0,516.0,715.77,533.77
2016,8,25,16,15,600.5,153.5,1.9,28.5,492.5,745.22,557.87
2016,8,25,16,30,686.0,109.0,1.8,28.0,469.0,756.78,567.81
2016,8,25,16,45,662.5,100.0,1.75,28.0,416.5,707.9,535.62
2016,8,25,17,0,639.0,91.0,1.7,28.0,364.0,657.68,502.36
2016,8,25,17,15,595.0,84.5,1.55,27.5,309.5,593.58,458.52
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,530.4,413.5
2016,8,25,17,45,484.0,69.0,1.3,26.5,202.0,449.8,353.06
2016,8,25,18,0,417.0,60.0,1.2,26.0,149.0,373.15,292.88
2016,8,25,18,15,319.5,47.0,1.2,25.5,103.0,275.32,213.83
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,193.27,141.13
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,91.12,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,63.5,14.5,0.7,22.5,19.5,11.41,0.0
2016,8,26,6,30,127.0,29.0,0.8,23.0,39.0,21.79,9.94
2016,8,26,6,45,227.5,45.5,0.9,23.5,81.5,34.1,23.01
2016,8,26,7,0,328.0,62.0,1.0,24.0,124.0,46.36,34.03
2016,8,26,7,15,399.0,74.0,1.0,24.0,175.0,55.22,41.96
2016,8,26,7,30,470.0,86.0,1.0,24.0,226.0,64.01,49.57
2016,8,26,7,45,521.0,94.5,1.05,24.5,280.0,72.13,56.31
2016,8,26,8,0,572.0,103.0,1.1,25.0,334.0,77.51,60.56
2016,8,26,8,15,607.5,109.5,1.0,25.0,387.0,81.1,63.33
2016,8,26,8,30,643.0,116.0,0.9,25.0,440.0,84.58,65.98
2016,8,26,8,45,672.5,120.0,0.85,25.5,492.0,86.22,66.93
2016,8,26,9,0,702.0,124.0,0.8,26.0,544.0,87.81,67.85
2016,8,26,9,15,548.0,199.5,0.7,26.0,544.0,152.69,101.96
2016,8,26,9,30,394.0,275.0,0.6,26.0,544.0,223.61,152.53
2016,8,26,9,45,395.5,294.5,0.5,26.5,579.5,267.38,183.29
2016,8,26,10,0,397.0,314.0,0.4,27.0,615.0,311.54,216.27
2016,8,26,10,15,458.0,308.0,0.45,27.0,671.0,355.95,249.25
2016,8,26,10,30,519.0,302.0,0.5,27.0,727.0,410.71,290.26
2016,8,26,10,45,469.5,332.0,0.6,27.5,727.5,447.38,319.39
2016,8,26,11,0,420.0,362.0,0.7,28.0,728.0,478.39,343.32
2016,8,26,11,15,378.5,394.5,0.8,28.0,730.5,509.64,366.92
2016,8,26,11,30,337.0,427.0,0.9,28.0,733.0,536.93,386.92
2016,8,26,11,45,382.5,411.5,1.0,28.0,763.5,580.44,418.48
2016,8,26,12,0,428.0,396.0,1.1,28.0,794.0,631.43,454.67
2016,8,26,12,15,634.0,270.5,1.2,28.0,863.5,712.3,513.7
2016,8,26,12,30,840.0,145.0,1.3,28.0,933.0,782.07,565.42
2016,8,26,12,45,838.0,145.5,1.4,28.5,929.0,814.51,585.85
2016,8,26,13,0,836.0,146.0,1.5,29.0,925.0,843.99,604.58
2016,8,26,13,15,833.5,145.5,1.55,29.0,913.5,869.07,621.16
2016,8,26,13,30,831.0,145.0,1.6,29.0,902.0,890.82,635.73
2016,8,26,13,45,825.0,144.0,1.7,29.0,882.0,920.33,655.92
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,931.57,664.54
2016,8,26,14,15,812.0,141.0,1.9,28.5,834.0,937.04,671.17
2016,8,26,14,30,805.0,139.0,2.0,28.0,806.0,938.68,675.54
2016,8,26,14,45,467.5,254.0,2.1,28.0,637.5,737.26,541.24
2016,8,26,15,0,130.0,369.0,2.2,28.0,469.0,490.15,363.78
2016,8,26,15,15,262.5,326.0,2.25,28.0,513.5,598.72,446.85
2016,8,26,15,30,395.0,283.0,2.3,28.0,558.0,680.86,508.34
2016,8,26,15,45,317.5,277.5,2.35,28.0,488.5,601.44,452.25
2016,8,26,16,0,240.0,272.0,2.4,28.0,419.0,501.53,381.36
2016,8,26,16,15,208.5,249.5,2.35,27.5,369.0,448.02,344.07
2016,8,26,16,30,177.0,227.0,2.3,27.0,319.0,394.86,305.92
2016,8,26,16,45,169.5,201.0,2.25,27.0,281.0,358.58,279.81
2016,8,26,17,0,162.0,175.0,2.2,27.0,243.0,321.74,252.7
2016,8,26,17,15,151.0,150.0,2.1,26.5,206.5,282.96,223.78
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,244.11,193.96
2016,8,26,17,45,120.5,101.5,1.9,25.5,134.5,201.37,159.86
2016,8,26,18,0,101.0,78.0,1.8,25.0,99.0,159.47,125.37
2016,8,26,18,15,69.5,55.5,1.8,24.5,68.0,112.61,85.78
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,66.9,45.34
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,22.39,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,10.62,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,20.43,8.69
2016,8,27,6,45,256.5,42.5,0.8,22.5,82.0,32.15,21.45
2016,8,27,7,0,360.0,58.0,0.9,23.0,125.0,43.86,32.03
2016,8,27,7,15,430.0,68.5,0.9,23.5,176.5,54.14,41.11
2016,8,27,7,30,500.0,79.0,0.9,24.0,228.0,61.74,47.63
2016,8,27,7,45,548.5,87.0,0.9,24.5,281.5,67.08,52.01
2016,8,27,8,0,597.0,95.0,0.9,25.0,335.0,72.32,56.17
2016,8,27,8,15,631.5,101.0,0.75,25.0,388.5,75.81,58.88
2016,8,27,8,30,666.0,107.0,0.6,25.0,442.0,79.21,61.48
2016,8,27,8,45,692.5,111.5,0.45,25.5,493.0,81.37,62.87
2016,8,27,9,0,719.0,116.0,0.3,26.0,544.0,83.44,64.17
2016,8,27,9,15,738.0,120.0,0.4,26.5,591.5,125.26,75.04
2016,8,27,9,30,757.0,124.0,0.5,27.0,639.0,181.36,105.45
2016,8,27,9,45,769.5,128.0,0.6,27.5,680.5,238.2,146.59
2016,8,27,10,0,782.0,132.0,0.7,28.0,722.0,295.99,192.6
2016,8,27,10,15,792.5,134.5,0.8,28.0,757.5,352.78,239.51
2016,8,27,10,30,803.0,137.0,0.9,28.0,793.0,409.76,286.33
2016,8,27,10,45,809.0,140.0,1.05,28.0,821.5,465.09,331.32
2016,8,27,11,0,815.0,143.0,1.2,28.0,850.0,519.63,374.64
2016,8,27,11,15,820.5,144.5,1.3,28.0,871.5,571.73,414.88
2016,8,27,11,30,826.0,146.0,1.4,28.0,893.0,622.52,453.14
2016,8,27,11,45,440.5,285.5,1.5,28.5,684.5,529.29,387.15
2016,8,27,12,0,55.0,425.0,1.6,29.0,476.0,378.05,276.03
2016,8,27,12,15,446.0,285.5,1.65,29.0,702.5,587.92,431.54
2016,8,27,12,30,837.0,146.0,1.7,29.0,929.0,783.33,569.14
2016,8,27,12,45,834.0,147.0,1.8,29.0,925.0,815.25,589.16
2016,8,27,13,0,831.0,148.0,1.9,29.0,921.0,844.14,608.74
2016,8,27,13,15,622.0,268.5,1.95,29.0,843.0,820.09,590.47
2016,8,27,13,30,413.0,389.0,2.0,29.0,765.0,758.14,545.63
2016,8,27,13,45,428.5,373.5,2.05,29.0,755.5,775.0,558.86
2016,8,27,14,0,444.0,358.0,2.1,29.0,746.0,789.55,569.97
2016,8,27,14,15,619.5,251.0,2.1,29.0,773.0,872.66,630.12
2016,8,27,14,30,795.0,144.0,2.1,29.0,800.0,936.58,673.32
2016,8,27,14,45,781.0,143.0,2.15,29.0,764.5,928.64,669.2
2016,8,27,15,0,767.0,142.0,2.2,29.0,729.0,916.99,663.52
2016,8,27,15,15,514.5,228.5,2.15,28.5,612.5,762.77,561.59
2016,8,27,15,30,262.0,315.0,2.1,28.0,496.0,590.38,439.8
2016,8,27,15,45,479.0,222.5,2.1,28.0,525.0,717.64,536.58
2016,8,27,16,0,696.0,130.0,2.1,28.0,554.0,821.92,611.02
2016,8,27,16,15,671.0,124.5,2.0,27.5,504.0,780.17,584.11
2016,8,27,16,30,646.0,119.0,1.9,27.0,454.0,736.51,556.85
2016,8,27,16,45,613.5,112.0,1.85,27.0,401.0,683.24,521.63
2016,8,27,17,0,581.0,105.0,1.8,27.0,348.0,629.25,485.16
2016,8,27,17,15,534.5,96.5,1.65,26.5,294.5,562.37,438.29
2016,8,27,17,30,488.0,88.0,1.5,26.0,241.0,496.61,390.15
2016,8,27,17,45,423.5,76.5,1.4,26.0,190.0,411.65,325.01
2016,8,27,18,0,359.0,65.0,1.3,26.0,139.0,338.66,266.3
2016,8,27,18,15,265.0,49.0,1.3,25.5,94.0,247.55,191.68
2016,8,27,18,30,171.0,33.0,1.3,25.0,49.0,166.31,117.51
2016,8,27,18,45,85.5,16.5,1.3,25.0,24.5,55.41,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,10.62,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,20.35,8.21
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,33.02,22.11
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,45.62,33.49
2016,8,28,7,15,391.5,73.5,2.35,23.5,171.5,54.81,41.67
2016,8,28,7,30,462.0,86.0,2.4,24.0,222.0,63.91,49.5
2016,8,28,7,45,512.0,95.0,2.45,24.5,275.5,72.48,56.64
2016,8,28,8,0,562.0,104.0,2.5,25.0,329.0,78.17,61.18
2016,8,28,8,15,598.0,110.5,2.6,25.0,382.0,81.72,63.94
2016,8,28,8,30,634.0,117.0,2.7,25.0,435.0,85.17,66.59
2016,8,28,8,45,664.5,121.0,2.8,25.5,486.5,86.78,67.54
2016,8,28,9,0,695.0,125.0,2.9,26.0,538.0,88.36,68.47
2016,8,28,9,15,714.5,129.0,2.95,26.0,585.0,124.78,75.0
2016,8,28,9,30,734.0,133.0,3.0,26.0,632.0,180.5,106.9
2016,8,28,9,45,754.0,134.0,3.15,26.5,674.5,241.71,152.41
2016,8,28,10,0,774.0,135.0,3.3,27.0,717.0,298.54,198.69
2016,8,28,10,15,785.0,137.5,3.35,27.0,753.0,355.12,246.74
2016,8,28,10,30,796.0,140.0,3.4,27.0,789.0,411.95,294.78
2016,8,28,10,45,808.0,139.0,3.45,27.5,818.5,466.65,339.7
2016,8,28,11,0,820.0,138.0,3.5,28.0,848.0,521.11,383.17
2016,8,28,11,15,567.0,284.0,3.5,28.0,781.0,540.31,399.4
2016,8,28,11,30,314.0,430.0,3.5,28.0,714.0,529.14,390.96
2016,8,28,11,45,569.5,290.0,3.55,28.5,814.0,617.88,457.63
2016,8,28,12,0,825.0,150.0,3.6,29.0,914.0,714.69,529.43
2016,8,28,12,15,501.0,313.5,3.65,29.0,778.0,653.69,482.59
2016,8,28,12,30,177.0,477.0,3.7,29.0,642.0,544.15,400.12
2016,8,28,12,45,290.0,440.5,3.75,29.0,709.5,631.91,465.13
2016,8,28,13,0,403.0,404.0,3.8,29.0,777.0,713.96,524.64
2016,8,28,13,15,616.0,273.5,3.8,29.0,835.5,821.56,603.55
2016,8,28,13,30,829.0,143.0,3.8,29.0,894.0,892.55,654.22
2016,8,28,13,45,828.5,138.5,3.85,29.0,875.0,908.92,665.42
2016,8,28,14,0,828.0,134.0,3.9,29.0,856.0,921.64,674.71
2016,8,28,14,15,820.5,132.5,3.9,28.5,828.5,926.82,680.26
2016,8,28,14,30,813.0,131.0,3.9,28.0,801.0,942.72,693.17
2016,8,28,14,45,785.5,138.5,3.95,28.0,762.5,930.54,686.37
2016,8,28,15,0,758.0,146.0,4.0,28.0,724.0,914.52,677.28
2016,8,28,15,15,396.0,210.0,3.95,28.0,511.0,630.96,478.07
2016,8,28,15,30,34.0,274.0,3.9,28.0,298.0,285.98,216.53
2016,8,28,15,45,366.5,200.5,3.85,28.0,424.5,589.94,453.38
2016,8,28,16,0,699.0,127.0,3.8,28.0,551.0,822.95,622.83
2016,8,28,16,15,674.0,121.5,3.65,27.5,500.5,781.01,594.52
2016,8,28,16,30,649.0,116.0,3.5,27.0,450.0,737.17,566.34
2016,8,28,16,45,616.5,109.0,3.4,27.0,397.5,683.71,529.84
2016,8,28,17,0,584.0,102.0,3.3,27.0,345.0,629.53,492.12
2016,8,28,17,15,537.5,94.0,2.9,26.5,291.5,563.01,444.03
2016,8,28,17,30,491.0,86.0,2.5,26.0,238.0,497.61,394.63
2016,8,28,17,45,424.0,74.5,2.15,25.5,186.5,410.46,326.86
2016,8,28,18,0,357.0,63.0,1.8,25.0,135.0,335.72,266.01
2016,8,28,18,15,261.5,47.5,1.65,24.5,90.5,244.38,190.02
2016,8,28,18,30,166.0,32.0,1.5,24.0,46.0,163.35,113.37
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.0,53.85,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,10.23,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,19.62,7.27
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,31.31,20.62
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,43.01,31.24
2016,8,29,7,15,315.0,79.5,3.65,23.0,153.0,58.08,44.56
2016,8,29,7,30,288.0,102.0,3.8,23.0,186.0,73.38,57.85
2016,8,29,7,45,157.5,125.0,3.95,23.5,172.5,88.19,70.33
2016,8,29,8,0,27.0,148.0,4.1,24.0,159.0,102.85,82.42
2016,8,29,8,15,351.5,124.5,4.2,24.5,298.5,85.02,66.89
2016,8,29,8,30,676.0,101.0,4.3,25.0,438.0,75.6,58.58
2016,8,29,8,45,373.5,178.0,4.4,25.5,367.5,114.5,90.72
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,167.32,133.63
2016,8,29,9,15,112.5,285.5,4.55,26.0,359.0,194.49,145.32
2016,8,29,9,30,154.0,316.0,4.6,26.0,421.0,224.24,164.57
2016,8,29,9,45,200.5,334.0,4.65,26.5,479.5,261.41,190.33
2016,8,29,10,0,247.0,352.0,4.7,27.0,538.0,300.01,218.36
2016,8,29,10,15,132.5,317.0,4.7,27.0,417.5,268.29,199.04
2016,8,29,10,30,18.0,282.0,4.7,27.0,297.0,217.9,163.6
2016,8,29,10,45,435.0,199.0,4.75,27.5,574.5,346.31,256.92
2016,8,29,11,0,852.0,116.0,4.8,28.0,852.0,522.12,387.07
2016,8,29,11,15,543.0,282.5,4.8,28.0,756.0,528.33,393.55
2016,8,29,11,30,234.0,449.0,4.8,28.0,660.0,493.33,367.1
2016,8,29,11,45,124.5,363.0,4.8,28.0,475.5,375.08,280.95
2016,8,29,12,0,15.0,277.0,4.8,28.0,291.0,226.52,168.98
2016,8,29,12,15,146.0,368.5,4.8,28.0,504.5,418.52,314.64
2016,8,29,12,30,277.0,460.0,4.8,28.0,718.0,620.2,461.07
2016,8,29,12,45,221.5,466.0,4.85,28.5,671.5,587.11,435.49
2016,8,29,13,0,166.0,472.0,4.9,29.0,625.0,559.99,414.69
2016,8,29,13,15,521.0,291.0,4.9,28.5,763.0,753.09,561.59
2016,8,29,13,30,876.0,110.0,4.9,28.0,901.0,907.84,673.44
2016,8,29,13,45,869.5,110.0,4.9,28.0,880.5,922.89,683.25
2016,8,29,14,0,863.0,110.0,4.9,28.0,860.0,934.13,691.46
2016,8,29,14,15,450.5,226.5,4.9,28.0,617.5,684.15,515.86
2016,8,29,14,30,38.0,343.0,4.9,28.0,375.0,346.1,260.04
2016,8,29,14,45,430.5,225.5,4.9,28.0,554.0,677.35,515.17
2016,8,29,15,0,823.0,108.0,4.9,28.0,733.0,925.73,691.67
2016,8,29,15,15,810.0,105.5,4.8,27.5,691.5,909.43,681.22
2016,8,29,15,30,797.0,103.0,4.7,27.0,650.0,901.88,678.51
2016,8,29,15,45,777.0,101.5,4.65,27.0,603.0,873.12,660.22
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,841.49,640.02
2016,8,29,16,15,733.5,96.0,4.4,26.5,505.5,801.19,614.23
2016,8,29,16,30,710.0,92.0,4.2,26.0,455.0,758.74,586.76
2016,8,29,16,45,355.0,51.5,4.05,26.0,233.0,386.95,309.72
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,8.37,1.19
2016,8,29,17,15,0.0,9.0,3.55,25.5,9.0,6.84,0.0
2016,8,29,17,30,0.0,7.0,3.2,25.0,7.0,5.31,0.0
2016,8,29,17,45,0.0,5.5,2.85,25.0,5.5,4.17,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.03,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,1.89,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.75,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.39,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,76.0,12.5,2.15,22.0,17.5,9.83,0.0
2016,8,30,6,30,152.0,25.0,2.4,22.0,35.0,18.96,6.36
2016,8,30,6,45,258.5,39.5,2.65,22.5,77.5,30.01,19.5
2016,8,30,7,0,365.0,54.0,2.9,23.0,120.0,41.11,29.59
2016,8,30,7,15,436.5,64.0,2.95,23.5,171.0,50.8,38.21
2016,8,30,7,30,508.0,74.0,3.0,24.0,222.0,58.17,44.58
2016,8,30,7,45,335.0,118.0,3.05,24.5,224.0,82.58,65.27
2016,8,30,8,0,162.0,162.0,3.1,25.0,226.0,110.21,88.25
2016,8,30,8,15,420.0,130.5,3.15,25.0,331.5,90.05,70.96
2016,8,30,8,30,678.0,99.0,3.2,25.0,437.0,74.38,57.54
2016,8,30,8,45,705.5,103.0,3.25,25.5,488.5,76.48,58.96
2016,8,30,9,0,733.0,107.0,3.3,26.0,540.0,85.07,65.77
2016,8,30,9,15,751.5,110.5,3.35,26.0,586.5,126.76,74.07
2016,8,30,9,30,770.0,114.0,3.4,26.0,633.0,183.55,107.57
2016,8,30,9,45,786.0,115.5,3.5,26.5,675.5,240.35,150.54
2016,8,30,10,0,802.0,117.0,3.6,27.0,718.0,298.43,198.49
2016,8,30,10,15,812.0,119.5,3.65,27.0,753.5,356.29,247.97
2016,8,30,10,30,822.0,122.0,3.7,27.0,789.0,415.61,298.19
2016,8,30,10,45,641.0,233.5,3.75,27.5,765.5,464.74,340.43
2016,8,30,11,0,460.0,345.0,3.8,28.0,742.0,495.56,365.62
2016,8,30,11,15,348.0,396.5,3.8,28.0,701.0,501.97,371.73
2016,8,30,11,30,236.0,448.0,3.8,28.0,660.0,495.3,367.07
2016,8,30,11,45,220.5,457.5,3.85,28.5,658.0,512.16,378.94
2016,8,30,12,0,205.0,467.0,3.9,29.0,656.0,527.2,389.11
2016,8,30,12,15,121.5,432.0,3.9,29.0,544.5,453.44,335.59
2016,8,30,12,30,38.0,397.0,3.9,29.0,433.0,358.27,265.42
2016,8,30,12,45,36.5,391.5,3.95,29.0,426.0,358.17,265.76
2016,8,30,13,0,35.0,386.0,4.0,29.0,419.0,357.53,265.44
2016,8,30,13,15,58.5,410.5,3.95,29.0,464.5,405.69,301.27
2016,8,30,13,30,82.0,435.0,3.9,29.0,510.0,456.02,338.23
2016,8,30,13,45,46.5,331.5,3.9,29.0,374.0,332.07,247.73
2016,8,30,14,0,11.0,228.0,3.9,29.0,238.0,193.19,143.64
2016,8,30,14,15,14.0,252.5,3.8,28.5,265.0,217.86,163.11
2016,8,30,14,30,17.0,277.0,3.7,28.0,292.0,243.46,183.06
2016,8,30,14,45,59.5,317.0,3.65,28.0,363.5,345.47,261.15
2016,8,30,15,0,102.0,357.0,3.6,28.0,435.0,432.39,326.56
2016,8,30,15,15,233.0,321.0,3.45,28.0,484.5,547.77,414.64
2016,8,30,15,30,364.0,285.0,3.3,28.0,534.0,659.57,497.75
