Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,45,510.5,213.0,3.2,28.0,534.5,741.87,559.72
2016,8,30,16,0,657.0,141.0,3.1,28.0,535.0,803.32,605.12
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,705.66,538.2
2016,8,30,16,30,458.0,170.0,2.6,27.0,403.0,622.3,479.07
2016,8,30,16,45,229.0,97.0,2.4,27.0,213.5,329.69,260.35
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,18.3,9.25
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,15.22,6.87
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,12.16,4.39
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,9.49,2.16
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,6.82,0.0
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,4.16,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.51,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.79,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.0,1.95,22.0,14.5,9.44,0.0
2016,8,31,6,30,71.0,24.0,2.1,22.0,29.0,18.07,5.27
2016,8,31,6,45,161.5,44.0,2.3,22.5,69.0,32.73,21.73
2016,8,31,7,0,252.0,64.0,2.5,23.0,109.0,47.15,34.73
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,54.91,41.73
2016,8,31,7,30,415.0,85.0,2.4,24.0,206.0,62.68,48.44
2016,8,31,7,45,360.0,115.5,2.35,24.5,236.5,81.37,64.22
2016,8,31,8,0,305.0,146.0,2.3,25.0,267.0,100.85,80.33
2016,8,31,8,15,277.0,176.0,2.35,25.5,298.0,117.58,93.84
2016,8,31,8,30,249.0,206.0,2.4,26.0,329.0,133.29,106.28
2016,8,31,8,45,473.5,164.0,2.5,26.5,431.0,108.83,85.5
2016,8,31,9,0,698.0,122.0,2.6,27.0,533.0,86.79,66.88
2016,8,31,9,15,718.0,126.5,2.65,27.5,580.5,130.41,76.64
2016,8,31,9,30,738.0,131.0,2.7,28.0,628.0,193.07,115.09
2016,8,31,9,45,755.5,133.0,2.75,28.5,670.0,248.75,156.79
2016,8,31,10,0,773.0,135.0,2.8,29.0,712.0,305.99,203.3
2016,8,31,10,15,784.5,137.5,2.8,29.0,748.0,362.89,251.06
2016,8,31,10,30,796.0,140.0,2.8,29.0,784.0,420.09,298.64
2016,8,31,10,45,559.0,271.0,2.85,29.5,731.5,456.98,331.53
2016,8,31,11,0,322.0,402.0,2.9,30.0,679.0,466.92,340.98
2016,8,31,11,15,573.0,273.5,2.9,30.0,781.5,542.62,397.51
2016,8,31,11,30,824.0,145.0,2.9,30.0,884.0,632.03,464.3
2016,8,31,11,45,812.5,156.0,2.9,30.0,893.5,677.8,497.64
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,720.48,528.22
2016,8,31,12,15,607.5,283.5,2.9,30.0,843.5,716.04,522.55
2016,8,31,12,30,414.0,400.0,2.9,30.0,784.0,690.35,501.76
2016,8,31,12,45,231.5,407.0,2.95,30.0,621.5,560.12,410.08
2016,8,31,13,0,49.0,414.0,3.0,30.0,459.0,395.12,290.14
2016,8,31,13,15,191.0,418.5,3.0,30.0,591.0,548.37,403.47
2016,8,31,13,30,333.0,423.0,3.0,30.0,723.0,710.67,517.73
2016,8,31,13,45,560.0,292.0,3.0,30.5,781.5,830.96,603.08
2016,8,31,14,0,787.0,161.0,3.0,31.0,840.0,931.61,671.25
2016,8,31,14,15,778.5,158.5,2.95,30.5,812.0,934.58,674.18
2016,8,31,14,30,770.0,156.0,2.9,30.0,784.0,933.74,675.6
2016,8,31,14,45,469.0,259.5,2.85,30.0,636.5,753.02,552.6
2016,8,31,15,0,168.0,363.0,2.8,30.0,489.0,526.59,389.88
2016,8,31,15,15,445.5,252.0,2.7,30.0,560.5,727.24,539.22
2016,8,31,15,30,723.0,141.0,2.6,30.0,632.0,884.11,648.19
2016,8,31,15,45,552.0,187.5,2.55,30.0,546.5,754.93,560.85
2016,8,31,16,0,381.0,234.0,2.5,30.0,461.0,617.41,464.15
2016,8,31,16,15,508.0,176.5,2.35,29.5,450.0,685.93,517.96
2016,8,31,16,30,635.0,119.0,2.2,29.0,439.0,732.53,553.2
2016,8,31,16,45,601.5,111.5,2.05,29.0,386.0,677.59,515.44
2016,8,31,17,0,568.0,104.0,1.9,29.0,333.0,622.03,477.29
2016,8,31,17,15,519.0,95.0,1.7,28.5,279.5,552.48,428.29
2016,8,31,17,30,470.0,86.0,1.5,28.0,226.0,477.88,373.5
2016,8,31,17,45,403.0,73.5,1.3,27.5,175.0,397.56,311.82
2016,8,31,18,0,336.0,61.0,1.1,27.0,124.0,322.37,251.42
2016,8,31,18,15,237.0,44.0,1.05,26.5,81.0,227.8,173.61
2016,8,31,18,30,138.0,27.0,1.0,26.0,38.0,137.6,82.28
2016,8,31,18,45,69.0,13.5,0.95,26.0,19.0,45.11,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.5,12.0,1.6,22.5,16.0,9.44,0.0
2016,9,1,6,30,125.0,24.0,1.9,23.0,32.0,18.14,4.66
2016,9,1,6,45,222.0,41.5,2.25,23.5,74.0,31.22,20.33
2016,9,1,7,0,319.0,59.0,2.6,24.0,116.0,44.21,32.06
2016,9,1,7,15,390.0,71.5,2.5,24.5,166.5,53.44,40.28
2016,9,1,7,30,461.0,84.0,2.4,25.0,217.0,62.59,48.16
2016,9,1,7,45,512.0,93.5,2.35,25.5,270.5,71.59,55.67
2016,9,1,8,0,563.0,103.0,2.3,26.0,324.0,77.7,60.55
2016,9,1,8,15,599.0,110.0,2.3,26.5,377.5,81.63,63.49
2016,9,1,8,30,635.0,117.0,2.3,27.0,431.0,85.44,66.28
2016,9,1,8,45,661.0,123.0,2.35,28.0,481.5,88.24,68.06
2016,9,1,9,0,687.0,129.0,2.4,29.0,532.0,90.9,69.71
2016,9,1,9,15,707.0,133.5,2.4,29.0,579.5,136.29,80.35
2016,9,1,9,30,727.0,138.0,2.4,29.0,627.0,192.43,114.38
2016,9,1,9,45,744.5,140.5,2.4,29.5,669.0,254.19,160.7
2016,9,1,10,0,762.0,143.0,2.4,30.0,711.0,311.25,206.7
2016,9,1,10,15,403.5,245.0,2.4,30.0,547.0,309.3,219.59
2016,9,1,10,30,45.0,347.0,2.4,30.0,383.0,271.42,200.0
2016,9,1,10,45,135.5,385.5,2.45,30.0,500.5,346.62,254.53
2016,9,1,11,0,226.0,424.0,2.5,30.0,618.0,434.46,317.82
2016,9,1,11,15,189.0,438.0,2.5,30.0,603.0,444.03,324.95
2016,9,1,11,30,152.0,452.0,2.5,30.0,588.0,449.7,329.12
2016,9,1,11,45,180.0,458.0,2.55,30.5,622.0,488.68,356.7
2016,9,1,12,0,208.0,464.0,2.6,31.0,656.0,529.91,385.44
2016,9,1,12,15,511.5,313.0,2.6,31.0,785.5,670.42,488.2
2016,9,1,12,30,815.0,162.0,2.6,31.0,915.0,805.53,584.78
2016,9,1,12,45,567.5,300.5,2.65,31.0,824.0,760.63,549.68
2016,9,1,13,0,320.0,439.0,2.7,31.0,733.0,681.98,492.16
2016,9,1,13,15,561.5,300.0,2.7,31.0,807.0,803.84,580.92
2016,9,1,13,30,803.0,161.0,2.7,31.0,881.0,911.11,654.88
2016,9,1,13,45,794.0,161.5,2.7,31.0,859.5,924.01,662.85
2016,9,1,14,0,785.0,162.0,2.7,31.0,838.0,933.11,669.3
2016,9,1,14,15,568.5,263.0,2.65,31.0,744.0,839.82,606.5
2016,9,1,14,30,352.0,364.0,2.6,31.0,650.0,718.55,521.57
2016,9,1,14,45,491.5,289.5,2.6,31.0,669.0,806.65,586.14
2016,9,1,15,0,631.0,215.0,2.6,31.0,688.0,878.8,638.05
2016,9,1,15,15,590.0,215.0,2.5,30.5,637.5,838.35,612.16
2016,9,1,15,30,549.0,215.0,2.4,30.0,587.0,788.26,580.63
2016,9,1,15,45,384.5,239.0,2.35,30.0,490.5,630.44,471.22
2016,9,1,16,0,220.0,263.0,2.3,30.0,394.0,480.19,362.84
2016,9,1,16,15,202.5,239.0,2.15,29.5,350.5,437.46,333.9
2016,9,1,16,30,185.0,215.0,2.0,29.0,307.0,394.42,303.59
2016,9,1,16,45,167.5,193.5,1.9,29.0,269.5,354.45,274.46
2016,9,1,17,0,150.0,172.0,1.8,29.0,232.0,314.9,245.08
2016,9,1,17,15,132.0,146.5,1.6,28.5,193.5,270.32,211.54
2016,9,1,17,30,114.0,121.0,1.4,28.0,155.0,226.27,177.48
2016,9,1,17,45,90.5,95.5,1.25,27.5,119.0,178.95,139.71
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,132.51,101.61
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,72.1,51.62
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,18.49,5.23
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,8.65,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.54,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,6.83,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,19.07,10.27
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,31.3,21.18
2016,9,2,7,15,0.0,60.5,2.3,23.0,60.5,45.51,33.73
2016,9,2,7,30,0.0,80.0,2.3,23.0,80.0,59.58,45.98
2016,9,2,7,45,0.0,101.0,2.3,23.5,101.0,74.49,58.62
2016,9,2,8,0,0.0,122.0,2.3,24.0,122.0,89.25,70.87
2016,9,2,8,15,3.0,141.0,2.2,24.5,143.0,102.65,81.73
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,115.94,92.31
2016,9,2,8,45,4.5,165.5,2.05,25.5,168.5,120.51,95.53
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,124.92,98.6
2016,9,2,9,15,10.0,203.5,1.9,26.5,210.0,148.52,111.76
2016,9,2,9,30,17.0,236.0,1.8,27.0,247.0,173.64,130.08
2016,9,2,9,45,24.0,265.5,1.7,27.5,282.5,198.19,147.81
2016,9,2,10,0,31.0,295.0,1.6,28.0,318.0,218.71,162.42
2016,9,2,10,15,35.0,316.5,1.5,28.0,344.5,240.58,178.45
2016,9,2,10,30,39.0,338.0,1.4,28.0,371.0,263.45,195.13
2016,9,2,10,45,87.0,381.5,1.35,28.5,456.5,322.73,237.51
2016,9,2,11,0,135.0,425.0,1.3,29.0,542.0,390.03,285.0
2016,9,2,11,15,167.5,437.0,1.3,29.0,585.0,432.51,315.17
2016,9,2,11,30,200.0,449.0,1.3,29.0,628.0,478.37,347.65
2016,9,2,11,45,217.0,440.0,1.3,29.5,636.5,500.79,362.96
2016,9,2,12,0,234.0,431.0,1.3,30.0,645.0,531.3,383.74
2016,9,2,12,15,466.5,334.0,1.35,30.0,763.5,655.94,472.78
2016,9,2,12,30,699.0,237.0,1.4,30.0,882.0,787.82,563.71
2016,9,2,12,45,484.5,344.5,1.45,30.0,790.5,731.96,522.88
2016,9,2,13,0,270.0,452.0,1.5,30.0,699.0,652.37,466.72
2016,9,2,13,15,263.5,446.5,1.5,30.0,685.0,658.01,471.54
2016,9,2,13,30,257.0,441.0,1.5,30.0,671.0,661.69,474.35
2016,9,2,13,45,476.0,329.0,1.55,30.0,741.5,791.31,566.42
2016,9,2,14,0,695.0,217.0,1.6,30.0,812.0,913.3,650.12
2016,9,2,14,15,685.5,213.5,1.65,30.0,784.0,913.91,650.61
2016,9,2,14,30,676.0,210.0,1.7,30.0,756.0,910.89,650.25
2016,9,2,14,45,468.5,279.0,1.8,30.0,649.5,775.59,560.51
2016,9,2,15,0,261.0,348.0,1.9,30.0,543.0,626.8,458.29
2016,9,2,15,15,463.0,257.0,1.95,29.5,578.0,752.47,552.72
2016,9,2,15,30,665.0,166.0,2.0,29.0,613.0,859.63,629.79
2016,9,2,15,45,389.5,215.0,2.05,29.0,472.0,633.78,473.73
2016,9,2,16,0,114.0,264.0,2.1,29.0,331.0,362.48,275.12
2016,9,2,16,15,343.5,200.5,2.05,28.5,376.5,543.31,416.51
2016,9,2,16,30,573.0,137.0,2.0,28.0,422.0,699.81,532.78
2016,9,2,16,45,539.5,127.0,1.95,28.0,370.0,634.65,486.95
2016,9,2,17,0,506.0,117.0,1.9,28.0,318.0,579.32,448.62
2016,9,2,17,15,456.0,106.0,1.75,27.5,265.0,510.3,398.88
2016,9,2,17,30,406.0,95.0,1.6,27.0,212.0,443.58,349.04
2016,9,2,17,45,337.5,79.5,1.5,26.5,162.5,361.32,285.21
2016,9,2,18,0,269.0,64.0,1.4,26.0,113.0,284.47,222.91
2016,9,2,18,15,180.5,44.0,1.3,25.5,71.5,195.88,148.63
2016,9,2,18,30,92.0,24.0,1.2,25.0,30.0,94.11,43.63
2016,9,2,18,45,46.0,12.0,1.2,25.0,15.0,32.51,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.5,11.0,1.75,21.5,14.0,8.65,0.0
2016,9,3,6,30,87.0,22.0,1.9,22.0,28.0,16.66,2.45
2016,9,3,6,45,181.5,42.0,2.05,22.5,69.0,31.36,20.44
2016,9,3,7,0,276.0,62.0,2.2,23.0,110.0,45.96,33.65
2016,9,3,7,15,347.0,76.5,2.2,23.5,160.0,56.41,42.98
2016,9,3,7,30,418.0,91.0,2.2,24.0,210.0,66.71,51.88
2016,9,3,7,45,473.0,100.5,2.25,24.5,263.0,73.39,57.44
2016,9,3,8,0,528.0,110.0,2.3,25.0,316.0,79.97,62.74
2016,9,3,8,15,565.5,118.5,2.25,25.5,369.0,87.07,68.35
2016,9,3,8,30,603.0,127.0,2.2,26.0,422.0,91.65,71.76
2016,9,3,8,45,634.5,131.5,2.15,26.5,473.5,93.29,72.69
2016,9,3,9,0,666.0,136.0,2.1,27.0,525.0,94.9,73.6
2016,9,3,9,15,687.0,141.0,2.0,27.0,571.5,144.12,86.48
2016,9,3,9,30,708.0,146.0,1.9,27.0,618.0,199.78,121.44
2016,9,3,9,45,725.0,149.0,1.85,27.5,660.0,255.6,163.86
2016,9,3,10,0,742.0,152.0,1.8,28.0,702.0,312.95,210.29
2016,9,3,10,15,516.5,264.5,1.8,28.0,656.5,364.21,258.58
2016,9,3,10,30,291.0,377.0,1.8,28.0,611.0,388.23,282.62
2016,9,3,10,45,318.5,386.0,1.8,28.5,651.0,432.67,315.32
2016,9,3,11,0,346.0,395.0,1.8,29.0,691.0,479.88,349.4
2016,9,3,11,15,571.5,279.0,1.8,29.0,781.5,553.8,403.81
2016,9,3,11,30,797.0,163.0,1.8,29.0,872.0,638.39,466.04
2016,9,3,11,45,767.0,186.5,1.85,29.5,877.0,680.39,495.01
2016,9,3,12,0,737.0,210.0,1.9,30.0,882.0,723.82,524.12
2016,9,3,12,15,738.0,210.5,1.95,30.0,886.0,763.1,551.52
2016,9,3,12,30,739.0,211.0,2.0,30.0,890.0,799.98,576.95
2016,9,3,12,45,737.0,211.0,2.05,30.0,885.5,831.32,598.44
2016,9,3,13,0,735.0,211.0,2.1,30.0,881.0,859.65,617.82
2016,9,3,13,15,516.0,320.0,2.15,30.0,787.5,785.93,565.57
2016,9,3,13,30,297.0,429.0,2.2,30.0,694.0,688.85,496.99
2016,9,3,13,45,509.0,314.5,2.25,30.0,755.0,810.84,585.52
2016,9,3,14,0,721.0,200.0,2.3,30.0,816.0,923.72,663.83
2016,9,3,14,15,711.5,197.0,2.35,30.0,788.0,924.83,664.79
2016,9,3,14,30,702.0,194.0,2.4,30.0,760.0,922.26,664.57
2016,9,3,14,45,694.5,187.5,2.5,30.0,725.5,914.45,661.56
2016,9,3,15,0,687.0,181.0,2.6,30.0,691.0,903.09,656.36
2016,9,3,15,15,670.5,176.0,2.65,29.5,650.0,881.14,645.18
2016,9,3,15,30,654.0,171.0,2.7,29.0,609.0,856.04,631.94
2016,9,3,15,45,639.0,162.0,2.8,29.0,563.5,825.25,613.83
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,791.74,593.68
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,745.53,565.02
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,697.69,534.65
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,630.73,488.67
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,573.38,448.09
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,502.78,396.33
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,434.61,344.55
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,350.52,278.24
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,272.29,213.98
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,170.89,129.31
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,80.85,28.76
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,27.5,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,33.0,10.5,0.9,22.0,12.5,8.26,0.0
2016,9,4,6,30,66.0,21.0,1.1,22.0,25.0,15.89,1.25
2016,9,4,6,45,149.0,43.0,1.3,22.5,65.0,31.86,20.82
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,47.68,35.09
2016,9,4,7,15,300.5,82.0,1.75,23.5,154.5,59.68,45.76
2016,9,4,7,30,369.0,99.0,2.0,24.0,204.0,71.41,55.89
2016,9,4,7,45,421.0,112.0,2.25,24.5,256.5,80.09,63.14
2016,9,4,8,0,473.0,125.0,2.5,25.0,309.0,88.55,70.0
2016,9,4,8,15,511.5,135.0,2.65,25.5,361.0,94.7,74.78
2016,9,4,8,30,550.0,145.0,2.8,26.0,413.0,100.66,79.31
2016,9,4,8,45,579.0,152.5,2.95,26.5,463.5,106.01,83.29
2016,9,4,9,0,608.0,160.0,3.1,27.0,514.0,108.85,85.16
2016,9,4,9,15,630.0,166.5,3.1,27.5,560.5,157.94,98.51
2016,9,4,9,30,652.0,173.0,3.1,28.0,607.0,211.45,132.5
2016,9,4,9,45,670.5,177.0,3.1,28.5,649.0,265.15,173.37
2016,9,4,10,0,689.0,181.0,3.1,29.0,691.0,320.73,218.3
2016,9,4,10,15,701.5,185.0,3.1,29.0,726.5,375.88,264.09
2016,9,4,10,30,714.0,189.0,3.1,29.0,762.0,431.69,309.87
2016,9,4,10,45,725.5,190.5,3.1,29.5,791.0,485.61,352.64
2016,9,4,11,0,737.0,192.0,3.1,30.0,820.0,539.49,394.11
2016,9,4,11,15,743.5,194.0,3.1,30.0,840.5,590.62,433.22
2016,9,4,11,30,750.0,196.0,3.1,30.0,861.0,640.72,470.58
2016,9,4,11,45,455.0,317.0,3.1,30.5,722.0,580.62,426.08
2016,9,4,12,0,160.0,438.0,3.1,31.0,583.0,479.03,350.25
2016,9,4,12,15,147.5,451.5,3.1,31.0,586.0,495.23,362.06
2016,9,4,12,30,135.0,465.0,3.1,31.0,589.0,510.37,372.48
2016,9,4,12,45,142.5,463.5,3.1,31.0,594.0,528.06,385.23
2016,9,4,13,0,150.0,462.0,3.1,31.0,599.0,545.46,397.77
2016,9,4,13,15,467.0,317.0,3.15,31.0,733.5,741.52,541.08
2016,9,4,13,30,784.0,172.0,3.2,31.0,868.0,911.66,659.44
2016,9,4,13,45,564.0,281.5,3.25,31.0,776.0,833.32,604.14
2016,9,4,14,0,344.0,391.0,3.3,31.0,684.0,724.03,526.58
2016,9,4,14,15,178.5,320.0,3.3,31.0,472.0,481.1,356.79
2016,9,4,14,30,13.0,249.0,3.3,31.0,260.0,215.93,159.68
2016,9,4,14,45,365.5,206.5,3.35,31.0,477.5,602.84,453.04
2016,9,4,15,0,718.0,164.0,3.4,31.0,695.0,917.19,671.06
2016,9,4,15,15,701.5,159.5,3.4,30.5,653.0,895.41,657.07
2016,9,4,15,30,685.0,155.0,3.4,30.0,611.0,870.45,643.51
2016,9,4,15,45,665.0,149.0,3.4,30.0,564.5,837.55,623.24
2016,9,4,16,0,645.0,143.0,3.4,30.0,518.0,802.04,601.1
2016,9,4,16,15,616.5,136.5,3.3,29.5,467.0,755.9,572.02
2016,9,4,16,30,588.0,130.0,3.2,29.0,416.0,708.11,541.32
2016,9,4,16,45,552.0,120.5,3.1,29.0,363.5,649.46,501.09
2016,9,4,17,0,516.0,111.0,3.0,29.0,311.0,582.53,453.87
2016,9,4,17,15,463.0,100.5,2.75,28.5,258.0,511.14,401.66
2016,9,4,17,30,410.0,90.0,2.5,28.0,205.0,442.34,349.41
2016,9,4,17,45,336.5,75.5,2.25,27.5,155.5,357.41,282.45
2016,9,4,18,0,263.0,61.0,2.0,27.0,106.0,278.52,217.68
2016,9,4,18,15,167.5,41.0,2.0,26.5,66.0,185.9,139.28
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,77.34,16.29
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,26.38,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.5,2.05,21.5,15.0,8.26,0.0
2016,9,5,6,30,140.0,21.0,2.3,22.0,30.0,15.98,0.3
2016,9,5,6,45,264.0,34.5,2.55,22.5,72.5,27.99,17.53
2016,9,5,7,0,388.0,48.0,2.8,23.0,115.0,38.89,27.58
2016,9,5,7,15,466.0,57.0,3.0,23.5,167.0,45.82,33.88
2016,9,5,7,30,544.0,66.0,3.2,24.0,219.0,52.77,39.93
2016,9,5,7,45,597.0,71.5,3.4,24.5,274.0,56.81,43.3
2016,9,5,8,0,650.0,77.0,3.6,25.0,329.0,60.89,46.58
2016,9,5,8,15,363.0,140.5,3.65,25.5,285.0,95.35,75.4
2016,9,5,8,30,76.0,204.0,3.7,26.0,241.0,137.28,109.84
2016,9,5,8,45,87.5,230.5,3.8,26.5,277.5,153.09,122.16
2016,9,5,9,0,99.0,257.0,3.9,27.0,314.0,168.62,134.13
2016,9,5,9,15,208.0,272.0,3.9,27.5,406.0,193.84,140.02
2016,9,5,9,30,317.0,287.0,3.9,28.0,498.0,234.49,164.11
2016,9,5,9,45,274.5,317.5,3.95,28.5,508.5,271.26,193.6
2016,9,5,10,0,232.0,348.0,4.0,29.0,519.0,306.63,222.5
2016,9,5,10,15,179.0,368.5,4.0,29.0,504.5,323.23,237.49
2016,9,5,10,30,126.0,389.0,4.0,29.0,490.0,333.66,246.99
2016,9,5,10,45,87.5,382.0,4.0,29.5,454.0,325.51,241.32
2016,9,5,11,0,49.0,375.0,4.0,30.0,418.0,310.79,230.28
2016,9,5,11,15,94.0,410.0,4.0,30.0,493.5,370.62,274.44
2016,9,5,11,30,139.0,445.0,4.0,30.0,569.0,441.49,326.09
2016,9,5,11,45,77.5,366.0,4.05,30.0,435.5,344.72,255.61
2016,9,5,12,0,16.0,287.0,4.1,30.0,302.0,236.26,174.85
2016,9,5,12,15,445.5,202.5,4.1,30.0,610.0,538.71,405.3
2016,9,5,12,30,875.0,118.0,4.1,30.0,918.0,815.72,602.86
2016,9,5,12,45,635.5,257.5,4.15,30.0,837.0,792.48,582.29
2016,9,5,13,0,396.0,397.0,4.2,30.0,756.0,717.71,526.33
2016,9,5,13,15,307.0,420.0,4.2,30.0,696.0,677.89,497.75
2016,9,5,13,30,218.0,443.0,4.2,30.0,636.0,614.05,451.97
2016,9,5,13,45,343.0,389.5,4.2,30.0,685.0,711.2,523.75
2016,9,5,14,0,468.0,336.0,4.2,30.0,734.0,809.93,594.59
2016,9,5,14,15,264.5,348.0,4.15,30.0,572.0,615.65,456.53
2016,9,5,14,30,61.0,360.0,4.1,30.0,410.0,390.88,291.2
2016,9,5,14,45,48.0,329.0,4.1,30.0,367.0,350.79,262.72
2016,9,5,15,0,35.0,298.0,4.1,30.0,324.0,309.87,232.71
2016,9,5,15,15,86.0,303.0,4.05,29.5,361.5,369.26,279.9
2016,9,5,15,30,137.0,308.0,4.0,29.0,399.0,451.55,343.21
2016,9,5,15,45,121.0,282.0,3.95,29.0,358.0,410.7,313.41
2016,9,5,16,0,105.0,256.0,3.9,29.0,317.0,347.89,267.37
2016,9,5,16,15,124.0,232.0,3.75,28.5,297.5,362.16,280.28
2016,9,5,16,30,143.0,208.0,3.6,28.0,278.0,353.25,275.63
2016,9,5,16,45,139.0,182.0,3.5,28.0,243.0,320.19,251.25
2016,9,5,17,0,135.0,156.0,3.4,28.0,208.0,286.43,225.94
2016,9,5,17,15,122.0,131.5,3.15,27.5,172.5,246.93,195.58
2016,9,5,17,30,109.0,107.0,2.9,27.0,137.0,207.58,164.49
2016,9,5,17,45,87.5,83.5,2.7,26.5,104.0,163.87,128.73
2016,9,5,18,0,66.0,60.0,2.5,26.0,71.0,120.97,92.72
2016,9,5,18,15,33.0,38.5,2.5,25.5,44.0,64.09,44.56
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,13.63,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,6.69,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,8.65,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,16.6,0.0
2016,9,6,6,45,211.5,38.0,2.65,23.5,68.0,28.66,17.93
2016,9,6,7,0,328.0,54.0,2.8,24.0,109.0,40.78,29.04
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,58.2,44.29
2016,9,6,7,30,91.0,107.0,3.1,25.0,132.0,75.0,58.72
2016,9,6,7,45,76.5,129.5,3.3,25.5,154.0,90.73,71.92
2016,9,6,8,0,62.0,152.0,3.5,26.0,176.0,105.1,83.68
2016,9,6,8,15,133.0,178.5,3.65,26.5,240.0,119.6,95.32
2016,9,6,8,30,204.0,205.0,3.8,27.0,304.0,136.13,108.44
2016,9,6,8,45,214.0,228.0,3.95,27.5,342.5,149.24,118.56
2016,9,6,9,0,224.0,251.0,4.1,28.0,381.0,163.09,129.16
2016,9,6,9,15,229.5,276.5,4.1,28.0,419.5,199.13,142.99
2016,9,6,9,30,235.0,302.0,4.1,28.0,458.0,236.47,169.09
2016,9,6,9,45,534.0,202.5,4.15,28.5,587.0,256.33,172.68
2016,9,6,10,0,833.0,103.0,4.2,29.0,716.0,319.81,214.69
2016,9,6,10,15,843.0,105.0,4.2,29.0,751.5,378.2,264.63
2016,9,6,10,30,853.0,107.0,4.2,29.0,787.0,436.45,313.84
2016,9,6,10,45,862.0,107.0,4.2,29.5,816.0,492.4,359.52
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,547.58,403.18
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,599.93,444.28
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,650.61,483.04
2016,9,6,11,45,882.5,109.0,4.25,30.0,898.0,697.25,518.15
2016,9,6,12,0,885.0,109.0,4.3,30.0,910.0,741.61,550.91
2016,9,6,12,15,504.0,284.0,4.3,30.0,740.5,651.97,482.83
2016,9,6,12,30,123.0,459.0,4.3,30.0,571.0,498.17,366.73
2016,9,6,12,45,116.0,454.5,4.3,30.5,560.0,500.48,368.32
2016,9,6,13,0,109.0,450.0,4.3,31.0,549.0,485.01,356.83
2016,9,6,13,15,492.5,279.5,4.3,31.0,715.5,734.01,541.76
2016,9,6,13,30,876.0,109.0,4.3,31.0,882.0,927.4,675.99
2016,9,6,13,45,869.5,109.0,4.35,31.0,860.0,941.76,685.04
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,952.3,692.91
2016,9,6,14,15,856.0,107.5,4.4,30.5,809.5,956.98,698.25
2016,9,6,14,30,849.0,106.0,4.4,30.0,781.0,957.81,701.26
2016,9,6,14,45,744.5,158.5,4.4,30.0,730.0,938.55,689.68
2016,9,6,15,0,640.0,211.0,4.4,30.0,679.0,892.85,660.36
2016,9,6,15,15,432.0,256.0,4.35,30.0,564.0,727.31,543.86
2016,9,6,15,30,224.0,301.0,4.3,30.0,449.0,529.11,400.07
2016,9,6,15,45,438.0,218.5,4.3,30.0,479.5,688.96,522.48
2016,9,6,16,0,652.0,136.0,4.3,30.0,510.0,803.71,607.4
2016,9,6,16,15,622.0,130.0,4.15,29.5,459.0,756.38,576.13
2016,9,6,16,30,592.0,124.0,4.0,29.0,408.0,707.51,544.19
2016,9,6,16,45,551.0,116.5,3.85,29.0,355.0,646.37,501.6
2016,9,6,17,0,510.0,109.0,3.7,29.0,302.0,577.33,452.2
2016,9,6,17,15,452.0,99.0,3.4,28.5,249.0,502.66,396.89
2016,9,6,17,30,394.0,89.0,3.1,28.0,196.0,431.07,341.79
2016,9,6,17,45,308.5,75.0,2.8,27.5,146.5,338.93,268.34
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,240.49,187.84
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,140.62,102.78
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,19.06,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,7.87,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.5,2.7,23.5,12.5,8.26,0.0
2016,9,7,6,30,60.0,21.0,2.8,24.0,25.0,15.8,0.0
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,29.85,18.74
2016,9,7,7,0,268.0,59.0,3.1,25.0,104.0,43.82,31.45
2016,9,7,7,15,350.0,72.0,3.25,25.0,154.5,53.4,40.09
2016,9,7,7,30,432.0,85.0,3.4,25.0,205.0,62.92,48.43
2016,9,7,7,45,488.0,94.5,3.6,25.5,258.5,69.74,54.13
2016,9,7,8,0,544.0,104.0,3.8,26.0,312.0,78.48,61.28
2016,9,7,8,15,312.0,153.5,3.9,26.5,277.0,105.43,83.54
2016,9,7,8,30,80.0,203.0,4.0,27.0,242.0,136.68,108.94
2016,9,7,8,45,384.5,164.0,4.1,27.5,382.0,107.22,84.01
2016,9,7,9,0,689.0,125.0,4.2,28.0,522.0,94.03,72.7
2016,9,7,9,15,354.5,182.0,4.2,28.0,387.0,147.53,98.58
2016,9,7,9,30,20.0,239.0,4.2,28.0,252.0,176.64,132.36
2016,9,7,9,45,16.5,238.0,4.25,28.5,249.5,178.9,133.65
2016,9,7,10,0,13.0,237.0,4.3,29.0,247.0,180.18,134.29
2016,9,7,10,15,6.5,189.0,4.3,29.0,194.0,145.63,107.82
2016,9,7,10,30,0.0,141.0,4.3,29.0,141.0,108.28,79.03
2016,9,7,10,45,13.5,235.0,4.3,29.5,246.5,185.45,137.75
2016,9,7,11,0,27.0,329.0,4.3,30.0,352.0,266.49,198.04
2016,9,7,11,15,54.0,376.0,4.25,30.0,423.5,323.34,240.0
2016,9,7,11,30,81.0,423.0,4.2,30.0,495.0,384.71,284.95
2016,9,7,11,45,178.5,433.0,4.2,30.5,593.5,476.4,351.81
2016,9,7,12,0,276.0,443.0,4.2,31.0,692.0,580.11,425.82
2016,9,7,12,15,570.0,285.0,4.15,31.0,801.5,706.73,520.01
2016,9,7,12,30,864.0,127.0,4.1,31.0,911.0,820.04,602.49
2016,9,7,12,45,861.0,127.5,4.1,31.0,906.0,851.66,623.15
2016,9,7,13,0,858.0,128.0,4.1,31.0,901.0,880.03,642.12
2016,9,7,13,15,572.0,276.5,4.05,31.0,789.0,808.64,590.64
2016,9,7,13,30,286.0,425.0,4.0,31.0,677.0,681.96,497.69
2016,9,7,13,45,561.5,276.0,4.0,31.0,754.0,831.92,608.8
2016,9,7,14,0,837.0,127.0,4.0,31.0,831.0,947.41,688.51
2016,9,7,14,15,614.0,232.5,3.95,31.0,739.5,873.41,638.13
2016,9,7,14,30,391.0,338.0,3.9,31.0,648.0,740.01,543.6
2016,9,7,14,45,583.5,234.5,3.85,31.0,672.5,859.12,631.26
2016,9,7,15,0,776.0,131.0,3.8,31.0,697.0,936.24,684.49
2016,9,7,15,15,578.0,198.5,3.7,31.0,606.0,820.42,606.72
2016,9,7,15,30,380.0,266.0,3.6,31.0,515.0,665.75,497.41
2016,9,7,15,45,540.0,192.0,3.55,31.0,516.0,759.02,568.7
2016,9,7,16,0,700.0,118.0,3.5,31.0,517.0,829.27,618.9
2016,9,7,16,15,671.5,113.0,3.3,30.5,465.5,783.43,589.19
2016,9,7,16,30,643.0,108.0,3.1,30.0,414.0,735.93,558.65
2016,9,7,16,45,599.5,102.5,2.9,30.0,360.0,673.63,515.87
2016,9,7,17,0,556.0,97.0,2.7,30.0,306.0,611.31,472.17
2016,9,7,17,15,499.5,88.5,2.45,29.5,252.5,535.85,418.08
2016,9,7,17,30,443.0,80.0,2.2,29.0,199.0,457.17,358.85
2016,9,7,17,45,357.0,67.5,1.95,28.5,148.5,364.19,285.78
2016,9,7,18,0,271.0,55.0,1.7,28.0,98.0,278.64,215.64
2016,9,7,18,15,158.5,36.5,1.7,27.5,59.0,177.36,128.42
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,57.38,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,22.5,10.5,7.87,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,15.07,0.0
2016,9,8,6,45,112.5,43.5,3.4,23.5,61.0,31.86,20.38
2016,9,8,7,0,207.0,67.0,3.7,24.0,101.0,48.58,35.58
2016,9,8,7,15,289.5,83.0,3.75,24.5,151.0,60.29,46.03
2016,9,8,7,30,372.0,99.0,3.8,25.0,201.0,71.5,55.74
2016,9,8,7,45,454.0,104.5,3.85,25.5,257.5,75.77,59.26
2016,9,8,8,0,536.0,110.0,3.9,26.0,314.0,80.17,62.71
2016,9,8,8,15,577.0,117.5,3.9,26.0,368.0,86.95,68.21
2016,9,8,8,30,618.0,125.0,3.9,26.0,422.0,90.99,71.33
2016,9,8,8,45,666.5,123.5,3.9,26.5,477.0,89.18,69.39
2016,9,8,9,0,715.0,122.0,3.9,27.0,532.0,95.4,65.23
2016,9,8,9,15,736.0,126.0,3.9,27.5,580.0,151.36,87.87
2016,9,8,9,30,757.0,130.0,3.9,28.0,628.0,215.45,131.4
2016,9,8,9,45,781.5,129.0,3.9,28.5,672.5,272.49,176.0
2016,9,8,10,0,806.0,128.0,3.9,29.0,717.0,331.83,224.98
2016,9,8,10,15,817.0,130.0,3.9,29.0,753.0,390.62,274.78
2016,9,8,10,30,828.0,132.0,3.9,29.0,789.0,449.55,323.97
2016,9,8,10,45,840.0,131.5,3.95,29.5,819.0,506.88,370.18
2016,9,8,11,0,852.0,131.0,4.0,30.0,849.0,561.17,412.84
2016,9,8,11,15,857.0,132.0,4.0,30.0,869.5,613.21,453.35
2016,9,8,11,30,862.0,133.0,4.0,30.0,890.0,663.67,491.62
2016,9,8,11,45,865.0,133.5,4.0,30.5,902.5,710.59,525.42
2016,9,8,12,0,868.0,134.0,4.0,31.0,915.0,755.35,556.81
2016,9,8,12,15,869.0,134.5,4.0,31.0,918.5,796.21,585.77
2016,9,8,12,30,870.0,135.0,4.0,31.0,922.0,834.38,611.28
2016,9,8,12,45,867.0,135.5,4.05,31.5,917.0,866.31,631.47
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,894.97,649.44
2016,9,8,13,15,860.5,135.0,4.1,32.0,898.0,918.44,665.07
2016,9,8,13,30,857.0,134.0,4.1,32.0,884.0,938.33,678.45
2016,9,8,13,45,849.5,134.0,4.1,32.0,862.0,951.71,687.69
2016,9,8,14,0,842.0,134.0,4.1,32.0,840.0,961.29,694.63
2016,9,8,14,15,833.5,132.0,4.05,32.0,810.0,979.04,706.8
2016,9,8,14,30,825.0,130.0,4.0,32.0,780.0,977.97,706.8
2016,9,8,14,45,813.0,127.5,4.0,32.0,743.0,969.0,702.23
2016,9,8,15,0,801.0,125.0,4.0,32.0,706.0,956.23,695.38
2016,9,8,15,15,785.5,122.0,3.95,31.5,663.0,935.81,684.73
2016,9,8,15,30,770.0,119.0,3.9,31.0,620.0,911.95,671.87
2016,9,8,15,45,746.0,116.5,3.85,31.0,571.0,877.26,650.37
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,846.56,631.55
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,799.67,601.92
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,751.09,570.71
2016,9,8,16,45,620.5,98.5,3.2,29.5,362.0,688.11,528.54
2016,9,8,17,0,577.0,93.0,3.0,29.0,307.0,625.1,485.23
2016,9,8,17,15,519.0,85.0,2.7,28.5,252.5,548.24,429.77
2016,9,8,17,30,461.0,77.0,2.4,28.0,198.0,467.69,368.88
2016,9,8,17,45,369.0,65.0,2.15,27.5,147.0,370.23,291.85
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,280.84,218.08
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,176.07,126.1
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,35.06,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,13.0,9.5,2.75,22.5,10.0,7.47,0.0
2016,9,9,6,30,26.0,19.0,3.0,23.0,20.0,14.41,0.0
2016,9,9,6,45,121.0,41.5,3.3,23.5,59.5,30.56,19.24
2016,9,9,7,0,216.0,64.0,3.6,24.0,99.0,46.71,33.97
2016,9,9,7,15,298.5,79.5,3.7,24.5,148.5,58.01,44.08
2016,9,9,7,30,381.0,95.0,3.8,25.0,198.0,68.98,53.59
2016,9,9,7,45,455.0,102.0,3.95,25.5,253.5,74.18,57.91
2016,9,9,8,0,529.0,109.0,4.1,26.0,309.0,79.43,62.1
2016,9,9,8,15,570.0,116.0,4.1,26.0,362.5,85.84,67.28
2016,9,9,8,30,611.0,123.0,4.1,26.0,416.0,89.56,70.15
2016,9,9,8,45,655.5,123.0,4.1,26.5,470.0,88.68,69.0
2016,9,9,9,0,700.0,123.0,4.1,27.0,524.0,97.95,65.96
2016,9,9,9,15,721.5,127.0,4.1,27.5,571.5,153.09,89.31
2016,9,9,9,30,743.0,131.0,4.1,28.0,619.0,210.78,128.45
2016,9,9,9,45,768.5,129.5,4.1,28.5,663.0,272.54,176.88
2016,9,9,10,0,794.0,128.0,4.1,29.0,707.0,331.09,225.28
2016,9,9,10,15,805.5,130.5,4.1,29.0,743.0,389.73,274.95
2016,9,9,10,30,817.0,133.0,4.1,29.0,779.0,448.61,324.06
2016,9,9,10,45,830.5,131.0,4.1,29.5,808.5,504.9,369.42
2016,9,9,11,0,844.0,129.0,4.1,30.0,838.0,558.3,411.38
2016,9,9,11,15,849.5,130.0,4.05,30.0,859.0,610.18,451.66
2016,9,9,11,30,855.0,131.0,4.0,30.0,880.0,660.54,489.73
2016,9,9,11,45,870.0,124.0,4.0,30.5,895.0,709.36,525.03
2016,9,9,12,0,885.0,117.0,4.0,31.0,910.0,756.73,558.44
2016,9,9,12,15,885.5,117.5,4.0,31.0,914.0,797.56,586.77
2016,9,9,12,30,886.0,118.0,4.0,31.0,918.0,835.59,612.18
2016,9,9,12,45,885.5,117.0,4.0,31.0,913.0,868.47,634.05
2016,9,9,13,0,885.0,116.0,4.0,31.0,908.0,898.1,653.75
2016,9,9,13,15,882.0,115.5,3.95,31.0,894.5,922.53,669.78
2016,9,9,13,30,879.0,115.0,3.9,31.0,881.0,943.35,683.5
2016,9,9,13,45,874.0,113.5,3.9,31.0,859.5,957.57,693.3
2016,9,9,14,0,869.0,112.0,3.9,31.0,838.0,967.94,700.76
2016,9,9,14,15,861.5,110.5,3.85,31.0,808.5,971.97,703.97
2016,9,9,14,30,854.0,109.0,3.8,31.0,779.0,972.11,704.85
2016,9,9,14,45,838.5,109.5,3.8,31.0,741.5,962.65,699.94
2016,9,9,15,0,823.0,110.0,3.8,31.0,704.0,962.92,701.66
2016,9,9,15,15,808.5,107.5,3.75,30.5,661.0,943.69,691.72
2016,9,9,15,30,794.0,105.0,3.7,30.0,618.0,920.99,679.66
2016,9,9,15,45,774.0,101.5,3.65,30.0,570.0,888.57,659.73
2016,9,9,16,0,754.0,98.0,3.6,30.0,522.0,853.29,637.81
2016,9,9,16,15,727.5,94.0,3.4,29.5,470.0,808.86,609.89
2016,9,9,16,30,701.0,90.0,3.2,29.0,418.0,767.87,583.98
2016,9,9,16,45,664.0,84.5,3.05,28.5,363.5,709.45,545.33
2016,9,9,17,0,627.0,79.0,2.9,28.0,309.0,650.69,505.38
2016,9,9,17,15,572.0,72.0,2.7,27.5,254.0,575.91,451.89
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,503.13,397.62
2016,9,9,17,45,433.0,55.0,2.3,26.5,148.0,408.96,323.27
2016,9,9,18,0,349.0,45.0,2.1,26.0,97.0,320.68,249.88
2016,9,9,18,15,174.5,31.5,2.15,25.5,57.5,181.7,128.34
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,14.16,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
