Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,38.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,76.0,12.0,1.6,23.0,14.0,9.44,0.0
2016,9,20,6,45,215.0,27.5,1.85,23.5,53.0,21.04,10.1
2016,9,20,7,0,354.0,43.0,2.1,24.0,92.0,35.1,23.87
2016,9,20,7,15,441.0,53.0,2.0,24.5,143.5,42.91,31.05
2016,9,20,7,30,528.0,63.0,1.9,25.0,195.0,50.73,37.96
2016,9,20,7,45,587.5,69.0,1.85,26.0,250.5,55.23,41.7
2016,9,20,8,0,647.0,75.0,1.8,27.0,306.0,59.79,45.32
2016,9,20,8,15,684.0,80.5,1.7,27.5,360.0,63.65,48.32
2016,9,20,8,30,721.0,86.0,1.6,28.0,414.0,73.0,55.84
2016,9,20,8,45,748.5,89.5,1.5,29.0,466.0,75.34,57.31
2016,9,20,9,0,776.0,93.0,1.4,30.0,518.0,115.84,65.08
2016,9,20,9,15,795.0,96.0,1.45,30.5,565.5,174.67,98.31
2016,9,20,9,30,814.0,99.0,1.5,31.0,613.0,235.55,143.15
2016,9,20,9,45,827.0,102.0,1.55,31.5,654.5,296.68,192.45
2016,9,20,10,0,840.0,105.0,1.6,32.0,696.0,361.13,245.01
2016,9,20,10,15,850.5,107.0,1.65,32.0,731.5,420.64,293.93
2016,9,20,10,30,861.0,109.0,1.7,32.0,767.0,480.0,341.59
2016,9,20,10,45,867.5,111.5,1.8,32.5,794.5,537.34,385.87
2016,9,20,11,0,874.0,114.0,1.9,33.0,822.0,593.62,427.91
2016,9,20,11,15,878.5,115.0,1.9,33.0,842.0,646.15,466.51
2016,9,20,11,30,883.0,116.0,1.9,33.0,862.0,696.92,502.78
2016,9,20,11,45,889.5,114.0,1.95,33.5,874.0,744.6,535.37
2016,9,20,12,0,896.0,112.0,2.0,34.0,886.0,790.15,565.28
2016,9,20,12,15,896.5,112.0,2.0,34.0,888.5,830.35,590.76
2016,9,20,12,30,897.0,112.0,2.0,34.0,891.0,867.61,614.22
2016,9,20,12,45,895.0,112.0,2.0,34.5,885.0,899.58,632.95
2016,9,20,13,0,893.0,112.0,2.0,35.0,879.0,928.14,649.46
2016,9,20,13,15,463.5,228.5,2.0,35.0,626.5,683.39,489.16
2016,9,20,13,30,34.0,345.0,2.0,35.0,374.0,341.53,245.8
2016,9,20,13,45,453.5,227.0,2.05,35.0,588.0,701.79,507.3
2016,9,20,14,0,873.0,109.0,2.1,35.0,802.0,991.28,694.11
2016,9,20,14,15,864.0,107.0,2.05,34.5,771.0,992.11,693.61
2016,9,20,14,30,855.0,105.0,2.0,34.0,740.0,989.0,693.73
2016,9,20,14,45,827.0,110.5,2.0,34.0,699.0,985.1,692.72
2016,9,20,15,0,799.0,116.0,2.0,34.0,658.0,963.96,681.12
2016,9,20,15,15,782.0,113.0,2.0,34.0,613.5,940.56,668.33
2016,9,20,15,30,765.0,110.0,2.0,34.0,569.0,913.81,653.44
2016,9,20,15,45,740.5,106.5,2.0,34.0,520.0,882.42,635.54
2016,9,20,16,0,716.0,103.0,2.0,34.0,471.0,842.51,611.95
2016,9,20,16,15,684.5,97.5,1.9,33.5,418.0,791.43,580.98
2016,9,20,16,30,653.0,92.0,1.8,33.0,365.0,738.96,548.39
2016,9,20,16,45,606.0,85.5,1.7,32.5,310.5,670.75,503.92
2016,9,20,17,0,559.0,79.0,1.6,32.0,256.0,603.0,458.12
2016,9,20,17,15,493.5,69.5,1.45,31.0,203.0,517.96,398.13
2016,9,20,17,30,428.0,60.0,1.3,30.0,150.0,435.96,336.93
2016,9,20,17,45,324.5,46.5,1.15,29.5,102.5,323.85,248.16
2016,9,20,18,0,221.0,33.0,1.0,29.0,55.0,227.68,162.1
2016,9,20,18,15,110.5,16.5,1.0,28.5,27.5,80.52,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,7.08,0.0
2016,9,21,6,45,135.0,30.0,0.8,23.5,47.0,22.54,10.97
2016,9,21,7,0,239.0,51.0,0.9,24.0,84.0,38.04,26.31
2016,9,21,7,15,321.0,67.0,0.95,24.5,133.5,49.75,36.86
2016,9,21,7,30,403.0,83.0,1.0,25.0,183.0,61.32,46.97
2016,9,21,7,45,472.0,92.0,1.1,26.0,238.0,67.98,52.51
2016,9,21,8,0,541.0,101.0,1.2,27.0,293.0,77.21,59.98
2016,9,21,8,15,382.0,145.0,1.2,27.5,291.5,99.23,78.02
2016,9,21,8,30,223.0,189.0,1.2,28.0,290.0,127.32,100.66
2016,9,21,8,45,223.5,216.5,1.25,28.5,328.0,142.81,112.63
2016,9,21,9,0,224.0,244.0,1.3,29.0,366.0,173.94,124.71
2016,9,21,9,15,152.0,262.0,1.35,29.0,348.5,196.35,141.31
2016,9,21,9,30,80.0,280.0,1.4,29.0,331.0,212.05,155.71
2016,9,21,9,45,82.0,300.0,1.45,29.5,355.0,235.97,173.35
2016,9,21,10,0,84.0,320.0,1.5,30.0,379.0,260.46,191.38
2016,9,21,10,15,190.5,333.5,1.55,30.5,476.0,322.78,235.31
2016,9,21,10,30,297.0,347.0,1.6,31.0,573.0,400.61,290.79
2016,9,21,10,45,293.5,365.5,1.65,31.5,596.0,437.79,317.69
2016,9,21,11,0,290.0,384.0,1.7,32.0,619.0,474.67,343.89
2016,9,21,11,15,300.5,385.0,1.8,32.0,634.0,506.15,366.94
2016,9,21,11,30,311.0,386.0,1.9,32.0,649.0,537.84,389.93
2016,9,21,11,45,304.5,393.0,2.0,32.5,653.0,562.46,406.73
2016,9,21,12,0,298.0,400.0,2.1,33.0,657.0,585.74,422.37
2016,9,21,12,15,286.0,412.0,2.2,33.0,659.0,607.66,437.61
2016,9,21,12,30,274.0,424.0,2.3,33.0,661.0,628.01,451.65
2016,9,21,12,45,286.5,410.0,2.4,33.0,656.5,644.17,463.72
2016,9,21,13,0,299.0,396.0,2.5,33.0,652.0,659.17,475.08
2016,9,21,13,15,589.5,258.0,2.55,33.0,751.5,837.52,601.39
2016,9,21,13,30,880.0,120.0,2.6,33.0,851.0,976.03,692.28
2016,9,21,13,45,875.5,118.5,2.65,33.0,828.0,989.69,700.79
2016,9,21,14,0,871.0,117.0,2.7,33.0,805.0,999.49,708.17
2016,9,21,14,15,862.5,115.0,2.75,33.0,774.0,1000.88,710.46
2016,9,21,14,30,854.0,113.0,2.8,33.0,743.0,998.35,710.52
2016,9,21,14,45,843.5,110.0,2.85,33.0,705.5,1002.67,715.14
2016,9,21,15,0,833.0,107.0,2.9,33.0,668.0,989.1,708.51
2016,9,21,15,15,627.0,167.0,2.9,32.5,573.0,855.71,624.83
2016,9,21,15,30,421.0,227.0,2.9,32.0,478.0,703.25,521.94
2016,9,21,15,45,591.5,159.5,2.9,32.0,479.5,799.27,593.98
2016,9,21,16,0,762.0,92.0,2.9,32.0,481.0,867.83,641.59
2016,9,21,16,15,732.0,87.5,2.8,31.5,427.5,817.92,610.12
2016,9,21,16,30,702.0,83.0,2.7,31.0,374.0,772.45,581.91
2016,9,21,16,45,661.5,76.5,2.6,30.5,319.0,708.41,539.71
2016,9,21,17,0,621.0,70.0,2.5,30.0,264.0,644.4,495.93
2016,9,21,17,15,557.0,62.0,2.2,29.0,209.0,560.25,435.24
2016,9,21,17,30,493.0,54.0,1.9,28.0,154.0,479.03,373.45
2016,9,21,17,45,390.5,42.0,1.65,27.5,105.0,369.68,285.54
2016,9,21,18,0,288.0,30.0,1.4,27.0,56.0,269.45,190.17
2016,9,21,18,15,144.0,15.0,1.4,26.5,28.0,99.88,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,29.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,58.0,10.0,1.1,21.0,11.0,7.87,0.0
2016,9,22,6,45,174.5,28.0,1.35,21.5,48.5,21.24,9.81
2016,9,22,7,0,291.0,46.0,1.6,22.0,86.0,34.82,23.79
2016,9,22,7,15,375.5,59.5,1.5,22.5,136.0,45.03,33.12
2016,9,22,7,30,460.0,73.0,1.4,23.0,186.0,57.92,44.46
2016,9,22,7,45,512.5,83.5,1.3,24.0,239.5,65.27,50.65
2016,9,22,8,0,565.0,94.0,1.2,25.0,293.0,72.44,56.46
2016,9,22,8,15,605.0,101.5,1.3,26.0,346.5,77.08,59.96
2016,9,22,8,30,645.0,109.0,1.4,27.0,400.0,81.61,63.28
2016,9,22,8,45,670.5,116.0,1.5,28.0,450.5,85.39,65.9
2016,9,22,9,0,696.0,123.0,1.6,29.0,501.0,129.79,76.91
2016,9,22,9,15,717.5,127.5,1.7,29.0,548.0,186.11,110.67
2016,9,22,9,30,739.0,132.0,1.8,29.0,595.0,244.95,154.95
2016,9,22,9,45,753.5,136.5,1.95,29.5,636.0,304.2,203.05
2016,9,22,10,0,768.0,141.0,2.1,30.0,677.0,367.81,255.06
2016,9,22,10,15,779.5,143.5,2.15,30.5,711.5,425.47,301.98
2016,9,22,10,30,791.0,146.0,2.2,31.0,746.0,483.34,347.81
2016,9,22,10,45,798.5,148.5,2.25,31.5,773.0,539.13,390.74
2016,9,22,11,0,806.0,151.0,2.3,32.0,800.0,594.16,431.71
2016,9,22,11,15,811.0,152.0,2.35,32.0,819.0,645.41,469.73
2016,9,22,11,30,816.0,153.0,2.4,32.0,838.0,695.13,505.75
2016,9,22,11,45,816.0,155.5,2.5,32.5,848.0,740.79,537.35
2016,9,22,12,0,816.0,158.0,2.6,33.0,858.0,784.07,566.65
2016,9,22,12,15,816.0,158.5,2.65,33.0,860.0,823.0,593.36
2016,9,22,12,30,816.0,159.0,2.7,33.0,862.0,859.12,616.99
2016,9,22,12,45,539.0,288.5,2.8,33.0,751.5,771.63,555.58
2016,9,22,13,0,262.0,418.0,2.9,33.0,641.0,648.14,467.41
2016,9,22,13,15,530.0,288.0,2.95,33.0,729.0,807.24,582.65
2016,9,22,13,30,798.0,158.0,3.0,33.0,817.0,952.14,680.63
2016,9,22,13,45,467.0,272.5,3.1,33.0,655.5,764.36,553.65
2016,9,22,14,0,136.0,387.0,3.2,33.0,494.0,520.93,380.26
2016,9,22,14,15,189.0,367.5,3.25,33.0,510.0,560.85,411.9
2016,9,22,14,30,242.0,348.0,3.3,33.0,526.0,600.26,441.8
2016,9,22,14,45,136.5,306.0,3.35,33.0,405.0,453.42,336.57
2016,9,22,15,0,31.0,264.0,3.4,33.0,284.0,281.27,209.17
2016,9,22,15,15,215.5,247.5,3.4,32.5,375.5,475.21,359.31
2016,9,22,15,30,400.0,231.0,3.4,32.0,467.0,664.86,499.75
2016,9,22,15,45,248.5,225.0,3.45,32.0,367.5,508.94,385.8
2016,9,22,16,0,97.0,219.0,3.5,32.0,268.0,313.82,239.66
2016,9,22,16,15,48.5,163.5,3.4,31.5,188.0,204.78,156.86
2016,9,22,16,30,0.0,108.0,3.3,31.0,108.0,88.46,64.94
2016,9,22,16,45,0.0,91.5,3.25,30.5,91.5,74.45,54.21
2016,9,22,17,0,0.0,75.0,3.2,30.0,75.0,60.36,43.12
2016,9,22,17,15,0.0,58.5,2.9,29.5,58.5,46.13,31.69
2016,9,22,17,30,0.0,42.0,2.6,29.0,42.0,32.13,20.24
2016,9,22,17,45,0.0,27.5,2.3,28.5,27.5,20.98,10.98
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,9.88,1.32
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.11,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,7.08,0.0
2016,9,23,6,45,145.0,27.0,2.4,23.5,45.5,20.41,8.74
2016,9,23,7,0,269.0,45.0,2.7,24.0,81.0,33.98,22.81
2016,9,23,7,15,360.0,57.5,2.85,24.5,130.5,43.52,31.5
2016,9,23,7,30,451.0,70.0,3.0,25.0,180.0,55.51,42.01
2016,9,23,7,45,529.5,74.0,3.2,25.5,235.5,58.33,44.43
2016,9,23,8,0,608.0,78.0,3.4,26.0,291.0,61.45,46.94
2016,9,23,8,15,304.0,88.5,3.45,26.5,195.0,62.47,47.57
2016,9,23,8,30,0.0,99.0,3.5,27.0,99.0,74.86,57.71
2016,9,23,8,45,0.0,122.5,3.6,27.5,122.5,91.47,71.2
2016,9,23,9,0,0.0,146.0,3.7,28.0,146.0,108.44,80.99
2016,9,23,9,15,99.0,216.5,3.75,28.0,278.0,164.0,120.01
2016,9,23,9,30,198.0,287.0,3.8,28.0,410.0,239.36,173.75
2016,9,23,9,45,227.5,304.5,3.85,28.5,455.5,278.11,202.62
2016,9,23,10,0,257.0,322.0,3.9,29.0,501.0,320.85,235.01
2016,9,23,10,15,197.5,344.5,3.9,29.5,486.0,335.26,247.76
2016,9,23,10,30,138.0,367.0,3.9,30.0,471.0,343.02,254.43
2016,9,23,10,45,94.5,361.0,3.95,30.5,433.5,327.3,242.97
2016,9,23,11,0,51.0,355.0,4.0,31.0,396.0,308.17,228.43
2016,9,23,11,15,53.5,367.0,4.0,31.0,410.5,326.65,242.09
2016,9,23,11,30,56.0,379.0,4.0,31.0,425.0,345.6,255.95
2016,9,23,11,45,214.5,383.0,4.0,31.5,565.0,481.88,356.69
2016,9,23,12,0,373.0,387.0,4.0,32.0,705.0,635.25,466.05
2016,9,23,12,15,210.5,384.5,4.05,32.0,564.0,511.42,376.62
2016,9,23,12,30,48.0,382.0,4.1,32.0,423.0,369.76,272.06
2016,9,23,12,45,114.0,404.5,4.15,32.0,501.5,473.06,348.57
2016,9,23,13,0,180.0,427.0,4.2,32.0,580.0,564.85,414.98
2016,9,23,13,15,342.0,371.5,4.2,32.0,655.5,694.15,509.26
2016,9,23,13,30,504.0,316.0,4.2,32.0,731.0,829.2,604.82
2016,9,23,13,45,666.0,219.0,4.25,32.0,751.0,915.05,667.04
2016,9,23,14,0,828.0,122.0,4.3,32.0,771.0,979.94,710.46
2016,9,23,14,15,819.0,120.5,4.3,32.0,740.0,980.91,711.72
2016,9,23,14,30,810.0,119.0,4.3,32.0,709.0,978.01,711.07
2016,9,23,14,45,795.5,117.0,4.35,32.0,671.5,965.21,704.36
2016,9,23,15,0,781.0,115.0,4.4,32.0,634.0,948.73,695.4
2016,9,23,15,15,763.0,111.5,4.35,31.5,590.0,923.53,681.6
2016,9,23,15,30,745.0,108.0,4.3,31.0,546.0,895.09,665.62
2016,9,23,15,45,720.0,104.5,4.3,31.0,497.5,863.28,646.15
2016,9,23,16,0,695.0,101.0,4.3,31.0,449.0,823.0,620.67
2016,9,23,16,15,662.0,95.5,4.15,30.5,397.0,770.73,587.01
2016,9,23,16,30,629.0,90.0,4.0,30.0,345.0,717.24,551.75
2016,9,23,16,45,583.5,83.0,3.85,30.0,291.5,650.19,504.48
2016,9,23,17,0,538.0,76.0,3.7,30.0,238.0,583.62,456.04
2016,9,23,17,15,468.0,66.5,3.4,29.5,186.0,495.55,389.81
2016,9,23,17,30,398.0,57.0,3.1,29.0,134.0,410.93,322.89
2016,9,23,17,45,293.0,43.0,2.8,28.5,89.0,299.24,231.1
2016,9,23,18,0,188.0,29.0,2.5,28.0,44.0,199.28,130.51
2016,9,23,18,15,94.0,14.5,2.55,27.5,22.0,68.98,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,10.0,7.08,0.0
2016,9,24,6,45,143.0,27.0,2.85,23.5,44.5,20.39,8.33
2016,9,24,7,0,260.0,45.0,3.0,24.0,79.0,33.93,22.72
2016,9,24,7,15,350.0,57.5,3.1,24.0,127.5,43.43,31.48
2016,9,24,7,30,440.0,70.0,3.2,24.0,176.0,55.46,42.13
2016,9,24,7,45,501.5,78.5,3.35,24.5,229.0,61.43,47.28
2016,9,24,8,0,563.0,87.0,3.5,25.0,282.0,67.38,52.2
2016,9,24,8,15,287.5,122.0,3.6,25.5,222.5,86.29,67.96
2016,9,24,8,30,12.0,157.0,3.7,26.0,163.0,112.89,89.87
2016,9,24,8,45,17.5,179.0,3.85,26.5,188.5,127.93,101.81
2016,9,24,9,0,23.0,201.0,4.0,27.0,214.0,145.97,110.21
2016,9,24,9,15,136.5,240.0,4.0,27.0,324.0,183.92,134.44
2016,9,24,9,30,250.0,279.0,4.0,27.0,434.0,244.56,176.49
2016,9,24,9,45,262.5,292.5,4.05,27.5,465.0,280.3,204.19
2016,9,24,10,0,275.0,306.0,4.1,28.0,496.0,317.6,233.42
2016,9,24,10,15,196.0,334.5,4.05,28.0,473.5,328.96,244.84
2016,9,24,10,30,117.0,363.0,4.0,28.0,451.0,331.62,248.32
2016,9,24,10,45,63.5,295.0,4.0,28.5,343.0,262.06,196.45
2016,9,24,11,0,10.0,227.0,4.0,29.0,235.0,181.17,134.84
2016,9,24,11,15,427.5,175.5,4.0,29.0,531.0,432.79,328.15
2016,9,24,11,30,845.0,124.0,4.0,29.0,827.0,688.09,515.71
2016,9,24,11,45,844.0,127.0,4.0,29.5,837.0,732.77,546.32
2016,9,24,12,0,843.0,130.0,4.0,30.0,847.0,774.94,575.4
2016,9,24,12,15,687.0,230.0,4.0,30.0,815.5,794.31,585.5
2016,9,24,12,30,531.0,330.0,4.0,30.0,784.0,779.9,572.41
2016,9,24,12,45,576.0,289.0,4.05,30.0,778.0,808.43,594.29
2016,9,24,13,0,621.0,248.0,4.1,30.0,772.0,840.77,618.38
2016,9,24,13,15,410.0,327.5,4.05,30.0,671.5,735.38,541.88
2016,9,24,13,30,199.0,407.0,4.0,30.0,571.0,587.12,434.23
2016,9,24,13,45,212.0,384.5,4.0,30.0,554.0,586.86,435.99
2016,9,24,14,0,225.0,362.0,4.0,30.0,537.0,585.27,436.22
2016,9,24,14,15,375.0,308.0,4.0,30.0,585.5,710.11,528.87
2016,9,24,14,30,525.0,254.0,4.0,30.0,634.0,835.29,618.88
2016,9,24,14,45,262.5,134.0,4.0,30.0,324.0,439.2,336.74
2016,9,24,15,0,0.0,14.0,4.0,30.0,14.0,10.73,2.82
2016,9,24,15,15,28.0,130.5,3.95,29.5,147.0,142.71,108.17
2016,9,24,15,30,56.0,247.0,3.9,29.0,280.0,298.36,229.04
2016,9,24,15,45,28.0,129.0,3.9,29.0,145.5,142.92,108.85
2016,9,24,16,0,0.0,11.0,3.9,29.0,11.0,8.39,1.1
2016,9,24,16,15,0.0,10.0,3.7,28.5,10.0,7.62,0.52
2016,9,24,16,30,0.0,9.0,3.5,28.0,9.0,6.85,0.0
2016,9,24,16,45,0.0,7.5,3.35,28.0,7.5,5.7,0.0
2016,9,24,17,0,0.0,6.0,3.2,28.0,6.0,4.55,0.0
2016,9,24,17,15,0.0,4.5,3.0,27.5,4.5,3.41,0.0
2016,9,24,17,30,0.0,3.0,2.8,27.0,3.0,2.27,0.0
2016,9,24,17,45,0.0,2.0,2.6,26.5,2.0,1.51,0.0
2016,9,24,18,0,0.0,1.0,2.4,26.0,1.0,0.75,0.0
2016,9,24,18,15,0.0,0.5,2.4,25.5,0.5,0.39,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.0,2.05,22.5,15.0,11.42,1.96
2016,9,25,7,0,0.0,30.0,2.2,23.0,30.0,22.92,13.59
2016,9,25,7,15,0.0,49.5,2.3,23.0,49.5,37.25,26.34
2016,9,25,7,30,0.0,69.0,2.4,23.0,69.0,51.34,38.77
2016,9,25,7,45,0.0,90.5,2.5,23.5,90.5,66.59,51.9
2016,9,25,8,0,0.0,112.0,2.6,24.0,112.0,81.67,64.61
2016,9,25,8,15,1.0,128.5,2.6,24.0,129.0,93.47,74.44
2016,9,25,8,30,2.0,145.0,2.6,24.0,146.0,105.18,84.04
2016,9,25,8,45,97.5,191.0,2.65,24.5,243.5,131.02,105.13
2016,9,25,9,0,193.0,237.0,2.7,25.0,341.0,171.53,125.55
2016,9,25,9,15,127.0,252.0,2.65,25.0,323.0,190.2,140.5
2016,9,25,9,30,61.0,267.0,2.6,25.0,305.0,202.06,152.15
2016,9,25,9,45,161.0,292.5,2.6,25.5,402.0,254.4,188.82
2016,9,25,10,0,261.0,318.0,2.6,26.0,499.0,322.4,238.33
2016,9,25,10,15,347.0,310.0,2.6,26.0,563.0,375.08,277.96
2016,9,25,10,30,433.0,302.0,2.6,26.0,627.0,440.24,327.34
2016,9,25,10,45,402.0,329.5,2.6,26.5,639.5,473.52,352.83
2016,9,25,11,0,371.0,357.0,2.6,27.0,652.0,506.98,377.44
2016,9,25,11,15,209.0,361.0,2.55,27.0,528.0,428.74,320.77
2016,9,25,11,30,47.0,365.0,2.5,27.0,404.0,329.29,246.31
2016,9,25,11,45,29.0,302.5,2.5,27.0,327.0,269.94,202.47
2016,9,25,12,0,11.0,240.0,2.5,27.0,250.0,197.87,148.05
2016,9,25,12,15,13.5,261.0,2.45,27.0,272.5,218.5,163.87
2016,9,25,12,30,16.0,282.0,2.4,27.0,295.0,239.78,179.9
2016,9,25,12,45,19.5,299.5,2.4,27.0,316.5,259.65,194.9
2016,9,25,13,0,23.0,317.0,2.4,27.0,338.0,280.23,210.41
2016,9,25,13,15,100.0,361.5,2.3,27.0,444.5,418.28,314.29
2016,9,25,13,30,177.0,406.0,2.2,27.0,551.0,566.21,420.8
2016,9,25,13,45,132.5,386.5,2.15,27.0,493.5,512.19,381.06
2016,9,25,14,0,88.0,367.0,2.1,27.0,436.0,431.9,323.28
2016,9,25,14,15,76.5,346.0,2.0,26.5,404.0,404.08,304.21
2016,9,25,14,30,65.0,325.0,1.9,26.0,372.0,375.35,284.0
2016,9,25,14,45,138.5,315.0,1.85,26.0,408.0,468.68,355.24
2016,9,25,15,0,212.0,305.0,1.8,26.0,444.0,537.16,406.92
2016,9,25,15,15,108.5,241.5,1.8,25.5,313.0,363.88,279.44
2016,9,25,15,30,5.0,178.0,1.8,25.0,182.0,153.62,116.95
2016,9,25,15,45,16.5,183.0,1.85,25.0,192.0,172.44,133.14
2016,9,25,16,0,28.0,188.0,1.9,25.0,202.0,212.34,165.32
2016,9,25,16,15,24.0,166.5,1.85,24.5,177.5,169.85,132.49
2016,9,25,16,30,20.0,145.0,1.8,24.0,153.0,147.23,115.07
2016,9,25,16,45,13.0,123.5,1.75,24.0,128.0,122.04,94.83
2016,9,25,17,0,6.0,102.0,1.7,24.0,103.0,97.1,74.44
2016,9,25,17,15,3.0,79.0,1.65,23.5,79.5,73.61,55.13
2016,9,25,17,30,0.0,56.0,1.6,23.0,56.0,49.56,35.0
2016,9,25,17,45,0.0,36.0,1.6,23.0,36.0,30.7,18.95
2016,9,25,18,0,0.0,16.0,1.6,23.0,16.0,12.19,1.65
2016,9,25,18,15,0.0,8.0,1.65,23.0,8.0,6.29,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,20.0,5.0,3.78,0.0
2016,9,26,7,0,0.0,10.0,3.8,20.0,10.0,7.58,0.76
2016,9,26,7,15,0.0,16.5,3.85,19.5,16.5,12.53,5.26
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,17.5,9.76
2016,9,26,7,45,0.0,30.5,4.0,19.0,30.5,23.24,14.87
2016,9,26,8,0,0.0,38.0,4.1,19.0,38.0,29.01,19.93
2016,9,26,8,15,0.0,51.5,4.15,19.0,51.5,39.41,28.99
2016,9,26,8,30,0.0,65.0,4.2,19.0,65.0,49.84,37.98
2016,9,26,8,45,0.0,83.5,4.3,19.5,83.5,64.2,50.16
2016,9,26,9,0,0.0,102.0,4.4,20.0,102.0,77.84,58.73
2016,9,26,9,15,0.0,112.0,4.4,20.0,112.0,85.42,64.72
2016,9,26,9,30,0.0,122.0,4.4,20.0,122.0,93.08,70.74
2016,9,26,9,45,0.0,138.5,4.4,20.0,138.5,105.59,80.67
2016,9,26,10,0,0.0,155.0,4.4,20.0,155.0,118.27,90.68
2016,9,26,10,15,0.5,154.0,4.4,20.0,154.5,118.22,90.42
2016,9,26,10,30,1.0,153.0,4.4,20.0,154.0,118.14,90.19
2016,9,26,10,45,6.0,194.5,4.4,20.5,200.0,152.95,117.61
2016,9,26,11,0,11.0,236.0,4.4,21.0,246.0,188.93,145.61
2016,9,26,11,15,12.5,248.0,4.4,21.0,259.0,200.87,154.84
2016,9,26,11,30,14.0,260.0,4.4,21.0,272.0,213.12,164.35
2016,9,26,11,45,9.0,212.0,4.4,21.5,220.0,172.72,132.32
2016,9,26,12,0,4.0,164.0,4.4,22.0,168.0,131.38,99.47
2016,9,26,12,15,9.0,216.0,4.35,22.0,224.5,178.03,136.3
2016,9,26,12,30,14.0,268.0,4.3,22.0,281.0,226.51,174.08
2016,9,26,12,45,17.0,285.5,4.25,22.0,301.0,245.69,188.94
2016,9,26,13,0,20.0,303.0,4.2,22.0,321.0,265.53,204.36
2016,9,26,13,15,18.5,291.0,4.15,22.0,307.0,255.67,196.84
2016,9,26,13,30,17.0,279.0,4.1,22.0,293.0,245.5,189.16
2016,9,26,13,45,14.5,261.5,4.1,22.0,273.5,229.16,176.68
2016,9,26,14,0,12.0,244.0,4.1,22.0,254.0,212.51,163.92
2016,9,26,14,15,11.0,231.5,4.05,22.0,240.0,201.65,155.7
2016,9,26,14,30,10.0,219.0,4.0,22.0,226.0,190.67,147.36
2016,9,26,14,45,54.5,259.0,3.95,22.0,295.0,298.23,233.44
2016,9,26,15,0,99.0,299.0,3.9,22.0,364.0,393.02,307.93
2016,9,26,15,15,108.0,279.0,3.8,22.0,345.0,384.55,302.36
2016,9,26,15,30,117.0,259.0,3.7,22.0,326.0,398.56,314.19
2016,9,26,15,45,218.5,226.0,3.65,22.0,337.5,462.02,367.38
2016,9,26,16,0,320.0,193.0,3.6,22.0,349.0,542.64,432.34
2016,9,26,16,15,306.0,171.5,3.55,21.5,306.5,500.26,401.82
2016,9,26,16,30,292.0,150.0,3.5,21.0,264.0,457.02,370.49
2016,9,26,16,45,267.0,129.5,3.45,21.0,221.5,404.96,330.32
2016,9,26,17,0,242.0,109.0,3.4,21.0,179.0,353.4,289.34
2016,9,26,17,15,201.5,88.0,3.2,20.5,137.5,289.58,237.03
2016,9,26,17,30,161.0,67.0,3.0,20.0,96.0,228.18,184.85
2016,9,26,17,45,100.5,45.5,2.85,20.0,61.5,154.26,119.98
2016,9,26,18,0,40.0,24.0,2.7,20.0,27.0,63.8,28.75
2016,9,26,18,15,20.0,12.0,2.7,19.5,13.5,21.72,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,20.0,2.95,17.0,20.0,15.22,3.81
2016,9,27,7,0,0.0,40.0,3.0,17.0,40.0,29.7,19.72
2016,9,27,7,15,14.0,63.0,3.05,17.0,66.5,46.06,34.69
2016,9,27,7,30,28.0,86.0,3.1,17.0,93.0,61.45,48.62
2016,9,27,7,45,41.0,109.5,3.2,17.5,122.0,77.2,62.5
2016,9,27,8,0,54.0,133.0,3.3,18.0,151.0,92.67,75.81
2016,9,27,8,15,59.0,157.0,3.3,18.5,180.0,108.0,88.71
2016,9,27,8,30,64.0,181.0,3.3,19.0,209.0,122.98,101.06
2016,9,27,8,45,57.0,200.0,3.35,19.5,227.0,134.83,110.57
2016,9,27,9,0,50.0,219.0,3.4,20.0,245.0,154.32,119.03
2016,9,27,9,15,52.5,239.0,3.3,20.5,269.0,175.14,134.48
2016,9,27,9,30,55.0,259.0,3.2,21.0,293.0,196.61,150.82
2016,9,27,9,45,54.0,277.5,3.1,21.5,312.5,216.79,166.35
2016,9,27,10,0,53.0,296.0,3.0,22.0,332.0,237.15,181.9
2016,9,27,10,15,74.0,324.0,2.9,22.0,377.0,273.42,209.59
2016,9,27,10,30,95.0,352.0,2.8,22.0,422.0,313.07,239.78
2016,9,27,10,45,100.5,360.5,2.7,22.5,438.0,333.07,254.53
2016,9,27,11,0,106.0,369.0,2.6,23.0,454.0,353.54,269.52
2016,9,27,11,15,137.5,390.0,2.55,23.0,502.5,409.21,311.27
2016,9,27,11,30,169.0,411.0,2.5,23.0,551.0,462.04,350.35
2016,9,27,11,45,217.0,411.0,2.45,23.0,592.5,512.5,387.8
2016,9,27,12,0,265.0,411.0,2.4,23.0,634.0,579.72,436.67
2016,9,27,12,15,184.5,413.5,2.4,23.0,569.0,521.22,393.3
2016,9,27,12,30,104.0,416.0,2.4,23.0,504.0,452.19,342.02
2016,9,27,12,45,86.5,403.0,2.4,23.0,476.0,433.19,328.32
2016,9,27,13,0,69.0,390.0,2.4,23.0,448.0,412.23,312.82
2016,9,27,13,15,66.5,380.5,2.4,23.0,435.5,407.22,309.49
2016,9,27,13,30,64.0,371.0,2.4,23.0,423.0,401.59,305.67
2016,9,27,13,45,75.0,366.5,2.4,23.0,425.5,413.94,315.63
2016,9,27,14,0,86.0,362.0,2.4,23.0,428.0,426.52,325.74
2016,9,27,14,15,123.5,352.5,2.35,23.0,443.0,484.57,369.92
2016,9,27,14,30,161.0,343.0,2.3,23.0,458.0,518.96,396.53
2016,9,27,14,45,180.0,322.0,2.3,23.0,444.0,520.98,399.54
2016,9,27,15,0,199.0,301.0,2.3,23.0,430.0,521.74,401.92
2016,9,27,15,15,231.5,274.5,2.2,22.5,414.0,528.06,409.45
2016,9,27,15,30,264.0,248.0,2.1,22.0,398.0,555.99,432.45
2016,9,27,15,45,211.5,228.5,2.05,22.0,342.0,459.42,361.1
2016,9,27,16,0,159.0,209.0,2.0,22.0,286.0,387.59,306.94
2016,9,27,16,15,153.0,184.5,1.85,22.0,251.5,354.16,282.4
2016,9,27,16,30,147.0,160.0,1.7,22.0,217.0,320.08,256.72
2016,9,27,16,45,325.5,118.0,1.55,22.0,218.0,441.15,355.53
2016,9,27,17,0,504.0,76.0,1.4,22.0,219.0,556.96,443.08
2016,9,27,17,15,430.5,65.0,1.2,21.5,168.0,465.2,371.24
2016,9,27,17,30,357.0,54.0,1.0,21.0,117.0,374.58,298.14
2016,9,27,17,45,253.5,38.5,0.85,20.5,74.5,268.55,208.04
2016,9,27,18,0,150.0,23.0,0.7,20.0,32.0,158.3,62.07
2016,9,27,18,15,75.0,11.5,0.7,20.0,16.0,55.13,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,18.5,1.9,17.5,39.5,14.94,3.06
2016,9,28,7,0,341.0,37.0,2.2,18.0,79.0,30.33,20.12
2016,9,28,7,15,432.5,47.0,2.2,18.5,129.0,38.3,27.72
2016,9,28,7,30,524.0,57.0,2.2,19.0,179.0,46.3,35.01
2016,9,28,7,45,582.5,64.0,2.2,19.5,233.5,51.67,39.77
2016,9,28,8,0,641.0,71.0,2.2,20.0,288.0,57.04,44.34
2016,9,28,8,15,679.5,76.5,2.1,20.5,341.5,61.02,47.57
2016,9,28,8,30,718.0,82.0,2.0,21.0,395.0,70.28,55.27
2016,9,28,8,45,746.0,85.5,1.9,22.0,446.5,75.53,59.3
2016,9,28,9,0,774.0,89.0,1.8,23.0,498.0,132.89,75.01
2016,9,28,9,15,793.5,92.5,1.7,23.5,545.0,192.37,114.61
2016,9,28,9,30,813.0,96.0,1.6,24.0,592.0,253.95,163.4
2016,9,28,9,45,827.5,98.5,1.55,24.5,633.0,315.18,214.77
2016,9,28,10,0,842.0,101.0,1.5,25.0,674.0,379.27,268.31
2016,9,28,10,15,852.5,102.5,1.45,25.0,708.5,438.49,317.73
2016,9,28,10,30,863.0,104.0,1.4,25.0,743.0,497.49,365.49
2016,9,28,10,45,870.5,105.5,1.35,25.5,770.0,554.47,409.33
2016,9,28,11,0,878.0,107.0,1.3,26.0,797.0,610.41,450.65
2016,9,28,11,15,883.0,108.0,1.3,26.0,816.5,663.08,489.44
2016,9,28,11,30,888.0,109.0,1.3,26.0,836.0,713.98,525.89
2016,9,28,11,45,898.0,104.5,1.35,26.5,848.0,761.64,558.77
2016,9,28,12,0,908.0,100.0,1.4,27.0,860.0,807.28,587.97
2016,9,28,12,15,908.5,100.5,1.4,27.0,862.0,847.65,613.7
2016,9,28,12,30,909.0,101.0,1.4,27.0,864.0,885.01,637.35
2016,9,28,12,45,908.0,100.0,1.45,27.5,857.5,916.38,656.47
2016,9,28,13,0,907.0,99.0,1.5,28.0,851.0,944.29,673.41
2016,9,28,13,15,903.5,98.5,1.5,28.0,835.5,966.78,687.65
2016,9,28,13,30,900.0,98.0,1.5,28.0,820.0,985.49,699.68
2016,9,28,13,45,895.0,96.5,1.5,28.0,796.5,997.81,707.9
2016,9,28,14,0,890.0,95.0,1.5,28.0,773.0,1006.18,713.9
2016,9,28,14,15,882.0,93.5,1.5,28.0,742.0,1007.59,715.8
2016,9,28,14,30,874.0,92.0,1.5,28.0,711.0,1005.05,715.51
2016,9,28,14,45,864.5,89.0,1.5,28.0,673.5,995.35,710.98
2016,9,28,15,0,855.0,86.0,1.5,28.0,636.0,981.83,704.28
2016,9,28,15,15,840.0,84.0,1.45,28.0,591.5,960.35,691.99
2016,9,28,15,30,825.0,82.0,1.4,28.0,547.0,947.64,685.45
2016,9,28,15,45,805.5,78.0,1.4,28.0,498.5,912.37,665.09
2016,9,28,16,0,786.0,74.0,1.4,28.0,450.0,874.28,642.88
2016,9,28,16,15,756.5,70.0,1.3,27.5,397.0,824.35,612.37
2016,9,28,16,30,727.0,66.0,1.2,27.0,344.0,772.77,579.99
2016,9,28,16,45,685.5,60.5,1.15,27.0,289.5,707.5,536.43
2016,9,28,17,0,644.0,55.0,1.1,27.0,235.0,642.2,490.97
2016,9,28,17,15,574.0,48.0,1.05,26.5,181.0,559.21,430.95
2016,9,28,17,30,504.0,41.0,1.0,26.0,127.0,474.58,365.7
2016,9,28,17,45,382.5,30.0,0.95,25.5,81.0,353.05,265.99
2016,9,28,18,0,261.0,19.0,0.9,25.0,35.0,226.53,55.22
2016,9,28,18,15,130.5,9.5,0.9,24.5,17.5,87.72,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.5,17.0,3.65,15.5,41.5,13.8,1.84
2016,9,29,7,0,403.0,34.0,3.9,16.0,83.0,28.19,18.41
2016,9,29,7,15,495.0,43.0,3.95,16.5,135.0,35.6,25.57
2016,9,29,7,30,587.0,52.0,4.0,17.0,187.0,43.08,32.45
2016,9,29,7,45,644.5,58.0,4.1,17.5,243.5,47.98,36.84
2016,9,29,8,0,702.0,64.0,4.2,18.0,300.0,57.22,44.87
2016,9,29,8,15,738.5,69.0,4.25,18.5,355.0,61.37,48.29
2016,9,29,8,30,775.0,74.0,4.3,19.0,410.0,65.46,51.57
2016,9,29,8,45,802.0,77.0,4.4,20.0,462.5,73.3,57.92
2016,9,29,9,0,829.0,80.0,4.5,21.0,515.0,133.82,74.04
2016,9,29,9,15,847.5,82.5,4.45,21.5,563.0,201.04,120.74
2016,9,29,9,30,866.0,85.0,4.4,22.0,611.0,264.12,172.17
2016,9,29,9,45,881.0,86.5,4.4,22.5,653.5,326.94,226.57
2016,9,29,10,0,896.0,88.0,4.4,23.0,696.0,390.52,281.88
2016,9,29,10,15,905.5,90.0,4.4,23.5,731.5,452.77,335.25
2016,9,29,10,30,915.0,92.0,4.4,24.0,767.0,514.62,386.72
2016,9,29,10,45,923.0,93.0,4.4,24.5,794.5,574.18,434.78
2016,9,29,11,0,931.0,94.0,4.4,25.0,822.0,632.64,480.41
2016,9,29,11,15,935.5,94.5,4.4,25.0,842.0,687.06,522.68
2016,9,29,11,30,940.0,95.0,4.4,25.0,862.0,739.51,562.43
2016,9,29,11,45,941.0,96.5,4.45,25.5,872.5,788.09,597.38
2016,9,29,12,0,942.0,98.0,4.5,26.0,883.0,833.98,627.83
2016,9,29,12,15,943.0,98.0,4.5,26.0,885.0,875.56,656.16
2016,9,29,12,30,944.0,98.0,4.5,26.0,887.0,914.02,682.22
2016,9,29,12,45,942.5,98.0,4.5,26.0,880.0,946.98,704.49
2016,9,29,13,0,941.0,98.0,4.5,26.0,873.0,976.36,724.37
2016,9,29,13,15,938.0,97.0,4.45,26.0,857.5,999.56,739.93
2016,9,29,13,30,935.0,96.0,4.4,26.0,842.0,1018.86,753.0
2016,9,29,13,45,930.0,95.0,4.4,26.0,818.5,1032.22,762.56
2016,9,29,14,0,925.0,94.0,4.4,26.0,795.0,1041.51,769.65
2016,9,29,14,15,917.0,92.5,4.35,26.0,763.0,1043.13,771.57
2016,9,29,14,30,909.0,91.0,4.3,26.0,731.0,1040.66,771.03
2016,9,29,14,45,896.0,89.5,4.25,26.0,691.5,1029.11,764.66
2016,9,29,15,0,883.0,88.0,4.2,26.0,652.0,1013.68,755.94
2016,9,29,15,15,867.5,85.5,4.1,25.5,606.5,990.84,743.54
2016,9,29,15,30,852.0,83.0,4.0,25.0,561.0,976.7,737.15
2016,9,29,15,45,832.5,79.0,3.95,25.0,510.5,940.91,714.77
2016,9,29,16,0,813.0,75.0,3.9,25.0,460.0,902.21,690.29
2016,9,29,16,15,782.5,71.0,3.55,24.5,405.5,850.6,656.05
2016,9,29,16,30,752.0,67.0,3.2,24.0,351.0,797.28,619.83
2016,9,29,16,45,707.0,62.0,2.9,23.5,294.5,728.66,571.56
2016,9,29,17,0,662.0,57.0,2.6,23.0,238.0,660.01,521.27
2016,9,29,17,15,589.0,49.5,2.35,22.0,182.5,573.93,456.21
2016,9,29,17,30,516.0,42.0,2.1,21.0,127.0,485.48,385.12
2016,9,29,17,45,385.5,30.5,1.85,20.0,80.0,356.38,274.51
2016,9,29,18,0,255.0,19.0,1.6,19.0,33.0,220.42,8.63
2016,9,29,18,15,127.5,9.5,1.6,18.5,16.5,85.95,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
