Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,208.0,17.0,1.95,13.5,41.5,13.83,1.2
2016,9,30,7,0,416.0,34.0,2.2,14.0,83.0,28.28,18.63
2016,9,30,7,15,509.5,43.0,2.2,14.5,136.0,35.72,25.9
2016,9,30,7,30,603.0,52.0,2.2,15.0,189.0,43.25,32.89
2016,9,30,7,45,658.5,58.0,2.25,15.5,245.5,52.15,40.87
2016,9,30,8,0,714.0,64.0,2.3,16.0,302.0,57.41,45.41
2016,9,30,8,15,750.5,68.5,2.1,16.5,357.5,61.2,48.54
2016,9,30,8,30,787.0,73.0,1.9,17.0,413.0,64.96,51.56
2016,9,30,8,45,812.0,76.5,1.7,18.0,465.5,75.69,51.46
2016,9,30,9,0,837.0,80.0,1.5,19.0,518.0,137.1,76.24
2016,9,30,9,15,855.0,83.0,1.5,19.5,566.0,205.06,123.84
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,268.92,175.74
2016,9,30,9,45,885.5,88.5,1.5,20.5,655.5,332.26,230.03
2016,9,30,10,0,898.0,91.0,1.5,21.0,697.0,396.07,284.6
2016,9,30,10,15,907.5,92.5,1.45,21.0,732.0,458.08,337.04
2016,9,30,10,30,917.0,94.0,1.4,21.0,767.0,519.66,387.44
2016,9,30,10,45,922.5,96.0,1.35,21.5,794.5,578.86,433.45
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,636.7,476.55
2016,9,30,11,15,932.5,98.5,1.25,22.0,841.0,691.0,516.44
2016,9,30,11,30,937.0,99.0,1.2,22.0,860.0,743.31,553.62
2016,9,30,11,45,941.0,98.0,1.15,22.5,871.0,791.68,585.73
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,837.52,613.39
2016,9,30,12,15,945.0,97.0,1.1,23.0,883.0,878.3,639.24
2016,9,30,12,30,945.0,97.0,1.1,23.0,884.0,915.88,662.89
2016,9,30,12,45,943.5,97.0,1.15,23.5,876.5,948.76,682.98
2016,9,30,13,0,942.0,97.0,1.2,24.0,869.0,978.05,700.81
2016,9,30,13,15,938.0,96.0,1.2,24.0,853.0,1000.22,714.76
2016,9,30,13,30,934.0,95.0,1.2,24.0,837.0,1018.43,726.44
2016,9,30,13,45,928.0,94.0,1.3,24.0,812.5,1030.65,736.38
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,1038.79,744.01
2016,9,30,14,15,913.5,91.5,1.45,24.0,755.5,1039.76,746.53
2016,9,30,14,30,905.0,90.0,1.5,24.0,723.0,1036.65,746.78
2016,9,30,14,45,893.5,87.5,1.55,24.0,683.5,1025.3,742.04
2016,9,30,15,0,882.0,85.0,1.6,24.0,644.0,1010.05,735.04
2016,9,30,15,15,866.0,82.5,1.6,24.0,598.5,986.55,722.12
2016,9,30,15,30,850.0,80.0,1.6,24.0,553.0,959.63,707.09
2016,9,30,15,45,828.5,77.0,1.6,24.0,502.5,935.18,693.64
2016,9,30,16,0,807.0,74.0,1.6,24.0,452.0,895.87,670.15
2016,9,30,16,15,775.5,70.0,1.5,23.5,397.5,843.4,637.49
2016,9,30,16,30,744.0,66.0,1.4,23.0,343.0,789.3,602.87
2016,9,30,16,45,698.0,60.5,1.3,23.0,287.0,719.37,554.67
2016,9,30,17,0,652.0,55.0,1.2,23.0,231.0,649.62,504.58
2016,9,30,17,15,577.5,48.0,1.1,22.0,176.5,563.19,441.1
2016,9,30,17,30,503.0,41.0,1.0,21.0,122.0,474.81,371.66
2016,9,30,17,45,372.0,29.5,0.95,20.5,76.0,346.08,261.42
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,208.08,0.0
2016,9,30,18,15,120.5,9.0,0.9,19.5,15.0,7.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.0,14.0,10.66,0.0
2016,10,1,7,0,0.0,28.0,0.4,16.0,28.0,21.4,12.61
2016,10,1,7,15,0.0,46.5,0.4,16.5,46.5,34.98,25.09
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,48.4,37.19
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,62.68,49.79
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,76.83,61.97
2016,10,1,8,15,0.0,100.0,0.5,18.5,100.0,74.61,59.75
2016,10,1,8,30,0.0,95.0,0.5,19.0,95.0,71.88,57.08
2016,10,1,8,45,0.0,104.5,0.5,19.5,104.5,79.0,59.97
2016,10,1,9,0,0.0,114.0,0.5,20.0,114.0,86.33,65.58
2016,10,1,9,15,61.5,195.0,0.65,20.5,232.0,150.58,114.03
2016,10,1,9,30,123.0,276.0,0.8,21.0,350.0,223.38,168.06
2016,10,1,9,45,66.5,245.0,0.95,22.0,285.5,200.27,151.74
2016,10,1,10,0,10.0,214.0,1.1,23.0,221.0,165.36,125.79
2016,10,1,10,15,9.0,213.0,1.1,23.0,220.0,166.07,126.29
2016,10,1,10,30,8.0,212.0,1.1,23.0,219.0,166.43,126.41
2016,10,1,10,45,29.5,277.5,1.1,23.5,301.5,233.93,177.76
2016,10,1,11,0,51.0,343.0,1.1,24.0,384.0,303.63,229.35
2016,10,1,11,15,73.5,367.5,1.05,24.0,427.0,345.24,259.77
2016,10,1,11,30,96.0,392.0,1.0,24.0,470.0,389.99,292.28
2016,10,1,11,45,164.0,400.5,1.0,24.5,535.5,469.5,349.56
2016,10,1,12,0,232.0,409.0,1.0,25.0,601.0,544.44,402.18
2016,10,1,12,15,161.5,405.5,0.95,25.0,539.5,499.85,369.07
2016,10,1,12,30,91.0,402.0,0.9,25.0,478.0,431.57,319.72
2016,10,1,12,45,55.5,350.0,0.9,25.5,396.5,358.05,266.57
2016,10,1,13,0,20.0,298.0,0.9,26.0,315.0,262.57,196.03
2016,10,1,13,15,56.5,339.0,0.9,26.0,384.5,359.47,268.73
2016,10,1,13,30,93.0,380.0,0.9,26.0,454.0,442.6,328.76
2016,10,1,13,45,210.5,360.0,0.95,26.0,520.5,568.01,419.98
2016,10,1,14,0,328.0,340.0,1.0,26.0,587.0,697.14,510.36
2016,10,1,14,15,363.0,314.5,1.1,26.0,576.5,713.92,523.42
2016,10,1,14,30,398.0,289.0,1.2,26.0,566.0,728.63,536.46
2016,10,1,14,45,286.5,291.0,1.3,26.0,484.5,623.1,463.97
2016,10,1,15,0,175.0,293.0,1.4,26.0,403.0,492.61,372.04
2016,10,1,15,15,87.5,226.0,1.45,25.5,281.5,306.31,235.97
2016,10,1,15,30,0.0,159.0,1.5,25.0,160.0,131.89,99.91
2016,10,1,15,45,124.5,175.5,1.55,25.0,234.0,312.71,246.34
2016,10,1,16,0,249.0,192.0,1.6,25.0,308.0,478.57,374.14
2016,10,1,16,15,237.0,170.5,1.55,24.5,269.5,439.73,345.79
2016,10,1,16,30,225.0,149.0,1.5,24.0,231.0,400.3,317.65
2016,10,1,16,45,209.5,125.5,1.45,23.5,192.0,354.59,283.67
2016,10,1,17,0,194.0,102.0,1.4,23.0,153.0,308.65,248.2
2016,10,1,17,15,164.0,79.5,1.25,22.0,115.5,252.59,203.0
2016,10,1,17,30,134.0,57.0,1.1,21.0,78.0,197.7,156.83
2016,10,1,17,45,67.0,37.0,1.0,20.5,47.5,108.39,79.1
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,15.4,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,123.5,20.5,0.6,15.5,34.5,15.57,0.0
2016,10,2,7,0,247.0,41.0,0.6,16.0,69.0,30.96,20.64
2016,10,2,7,15,337.5,56.5,0.55,16.5,118.0,42.59,31.67
2016,10,2,7,30,428.0,72.0,0.5,17.0,167.0,54.14,42.18
2016,10,2,7,45,488.5,83.0,0.5,17.5,220.5,65.26,52.02
2016,10,2,8,0,549.0,94.0,0.5,18.0,274.0,72.92,58.57
2016,10,2,8,15,592.0,102.5,0.6,19.0,328.0,78.33,62.86
2016,10,2,8,30,635.0,111.0,0.7,20.0,382.0,83.61,66.93
2016,10,2,8,45,664.5,118.0,0.8,21.0,433.0,98.72,68.0
2016,10,2,9,0,694.0,125.0,0.9,22.0,484.0,154.77,93.68
2016,10,2,9,15,717.5,130.0,1.0,22.5,531.0,212.22,133.54
2016,10,2,9,30,741.0,135.0,1.1,23.0,578.0,272.44,181.38
2016,10,2,9,45,755.5,140.0,1.2,23.5,619.5,332.51,231.44
2016,10,2,10,0,770.0,145.0,1.3,24.0,661.0,393.71,282.24
2016,10,2,10,15,783.0,148.0,1.35,24.5,695.5,453.57,330.87
2016,10,2,10,30,796.0,151.0,1.4,25.0,730.0,514.46,378.74
2016,10,2,10,45,803.5,154.0,1.45,25.5,757.0,570.84,421.86
2016,10,2,11,0,811.0,157.0,1.5,26.0,784.0,626.42,462.97
2016,10,2,11,15,817.0,158.0,1.55,26.0,802.5,678.3,501.23
2016,10,2,11,30,823.0,159.0,1.6,26.0,821.0,728.67,537.53
2016,10,2,11,45,876.0,130.5,1.65,26.5,843.5,776.86,571.67
2016,10,2,12,0,929.0,102.0,1.7,27.0,866.0,833.83,608.85
2016,10,2,12,15,929.0,102.0,1.7,27.0,867.5,873.9,634.36
2016,10,2,12,30,929.0,102.0,1.7,27.0,869.0,910.82,657.84
2016,10,2,12,45,926.5,102.5,1.75,27.0,861.0,942.71,678.62
2016,10,2,13,0,924.0,103.0,1.8,27.0,853.0,971.02,697.22
2016,10,2,13,15,920.0,102.0,1.8,27.0,837.0,992.66,711.08
2016,10,2,13,30,916.0,101.0,1.8,27.0,821.0,1010.43,722.67
2016,10,2,13,45,908.5,100.5,1.85,27.5,796.5,1021.34,729.37
2016,10,2,14,0,901.0,100.0,1.9,28.0,772.0,1028.22,733.77
2016,10,2,14,15,892.0,98.5,1.9,28.0,739.5,1028.46,735.03
2016,10,2,14,30,883.0,97.0,1.9,28.0,707.0,1024.71,734.05
2016,10,2,14,45,862.5,98.0,1.95,28.0,666.0,1008.28,725.93
2016,10,2,15,0,842.0,99.0,2.0,28.0,625.0,1001.53,724.2
2016,10,2,15,15,824.0,96.0,2.0,27.5,579.5,975.48,710.92
2016,10,2,15,30,806.0,93.0,2.0,27.0,534.0,946.04,695.56
2016,10,2,15,45,781.0,89.0,2.0,27.0,483.5,905.39,671.28
2016,10,2,16,0,756.0,85.0,2.0,27.0,433.0,862.13,644.96
2016,10,2,16,15,721.5,80.5,1.85,26.5,379.0,813.34,614.13
2016,10,2,16,30,687.0,76.0,1.7,26.0,325.0,757.66,577.66
2016,10,2,16,45,635.5,69.5,1.55,25.5,269.5,683.69,526.89
2016,10,2,17,0,584.0,63.0,1.4,25.0,214.0,610.63,474.47
2016,10,2,17,15,503.5,53.5,1.3,24.0,161.0,512.13,401.26
2016,10,2,17,30,423.0,44.0,1.2,23.0,108.0,418.23,326.8
2016,10,2,17,45,288.0,30.0,1.1,22.5,65.0,287.48,210.45
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,113.92,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,129.0,19.5,0.5,17.5,34.0,14.85,0.0
2016,10,3,7,0,258.0,39.0,0.5,18.0,68.0,29.59,19.21
2016,10,3,7,15,352.5,53.0,0.6,18.5,116.5,40.25,29.34
2016,10,3,7,30,447.0,67.0,0.7,19.0,165.0,53.67,41.4
2016,10,3,7,45,510.0,76.0,0.8,19.5,218.5,60.13,47.13
2016,10,3,8,0,573.0,85.0,0.9,20.0,272.0,66.56,52.61
2016,10,3,8,15,615.5,92.0,1.15,21.0,325.5,71.16,56.23
2016,10,3,8,30,658.0,99.0,1.4,22.0,379.0,75.69,59.7
2016,10,3,8,45,695.0,102.0,1.65,23.0,430.5,91.06,59.65
2016,10,3,9,0,732.0,105.0,1.9,24.0,482.0,146.9,85.16
2016,10,3,9,15,754.0,109.0,1.95,24.5,529.0,205.54,126.37
2016,10,3,9,30,776.0,113.0,2.0,25.0,576.0,270.68,178.56
2016,10,3,9,45,790.5,117.0,2.05,25.5,616.5,331.04,229.27
2016,10,3,10,0,805.0,121.0,2.1,26.0,657.0,392.41,280.62
2016,10,3,10,15,817.0,123.5,2.15,26.0,691.5,452.25,330.43
2016,10,3,10,30,829.0,126.0,2.2,26.0,726.0,512.23,379.03
2016,10,3,10,45,840.0,126.0,2.3,26.5,753.5,569.4,423.6
2016,10,3,11,0,851.0,126.0,2.4,27.0,781.0,625.95,466.32
2016,10,3,11,15,856.0,127.0,2.45,27.0,799.5,678.63,505.81
2016,10,3,11,30,861.0,128.0,2.5,27.0,818.0,722.47,538.41
2016,10,3,11,45,859.5,131.0,2.55,27.5,827.5,767.1,569.53
2016,10,3,12,0,858.0,134.0,2.6,28.0,837.0,819.04,604.04
2016,10,3,12,15,858.5,134.5,2.65,28.0,838.5,858.81,630.43
2016,10,3,12,30,859.0,135.0,2.7,28.0,840.0,895.63,654.88
2016,10,3,12,45,859.5,133.0,2.75,28.5,833.0,926.82,674.28
2016,10,3,13,0,860.0,131.0,2.8,29.0,826.0,954.64,691.47
2016,10,3,13,15,855.5,130.0,2.8,29.0,810.0,975.26,705.06
2016,10,3,13,30,851.0,129.0,2.8,29.0,794.0,992.1,716.37
2016,10,3,13,45,845.5,126.5,2.85,29.0,770.0,1002.47,724.14
2016,10,3,14,0,840.0,124.0,2.9,29.0,746.0,1008.9,729.62
2016,10,3,14,15,829.5,122.0,2.9,29.0,714.5,1006.91,729.47
2016,10,3,14,30,819.0,120.0,2.9,29.0,683.0,1000.99,727.04
2016,10,3,14,45,803.5,118.0,2.95,29.0,643.5,986.13,719.44
2016,10,3,15,0,788.0,116.0,3.0,29.0,604.0,967.57,709.58
2016,10,3,15,15,768.5,112.0,2.95,28.5,559.5,939.19,693.92
2016,10,3,15,30,749.0,108.0,2.9,28.0,515.0,914.95,681.02
2016,10,3,15,45,722.0,103.5,2.9,28.0,465.0,872.84,654.91
2016,10,3,16,0,695.0,99.0,2.9,28.0,415.0,828.48,626.96
2016,10,3,16,15,658.0,93.0,2.65,27.5,362.5,770.96,588.91
2016,10,3,16,30,621.0,87.0,2.4,27.0,310.0,712.45,549.18
2016,10,3,16,45,567.5,79.0,2.2,26.5,256.0,636.53,495.65
2016,10,3,17,0,514.0,71.0,2.0,26.0,202.0,561.56,440.51
2016,10,3,17,15,432.5,59.5,1.8,25.0,150.5,462.01,364.58
2016,10,3,17,30,351.0,48.0,1.6,24.0,99.0,366.96,287.53
2016,10,3,17,45,226.5,31.5,1.45,23.5,58.5,245.59,175.74
2016,10,3,18,0,102.0,15.0,1.3,23.0,18.0,79.38,0.0
2016,10,3,18,15,51.0,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,87.5,21.0,2.45,20.5,30.5,15.84,0.0
2016,10,4,7,0,175.0,42.0,2.7,21.0,61.0,31.32,20.19
2016,10,4,7,15,269.5,58.0,2.85,21.5,107.5,43.14,31.32
2016,10,4,7,30,364.0,74.0,3.0,22.0,154.0,54.89,41.87
2016,10,4,7,45,444.0,82.0,3.15,22.5,207.0,61.07,47.34
2016,10,4,8,0,524.0,90.0,3.3,23.0,260.0,69.71,54.68
2016,10,4,8,15,262.0,101.5,3.45,23.5,186.5,73.2,57.44
2016,10,4,8,30,0.0,113.0,3.6,24.0,113.0,83.96,66.29
2016,10,4,8,45,0.0,134.0,3.8,24.5,134.5,98.89,74.96
2016,10,4,9,0,0.0,155.0,4.0,25.0,156.0,114.55,87.08
2016,10,4,9,15,0.0,122.5,4.05,25.0,123.0,92.98,69.54
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,69.32,50.4
2016,10,4,9,45,6.5,156.5,4.15,25.5,161.0,120.87,90.97
2016,10,4,10,0,13.0,223.0,4.2,26.0,232.0,173.31,131.49
2016,10,4,10,15,89.5,286.5,4.15,26.0,351.0,256.74,194.79
2016,10,4,10,30,166.0,350.0,4.1,26.0,470.0,355.22,269.13
2016,10,4,10,45,173.0,358.0,4.1,26.5,487.0,381.48,288.62
2016,10,4,11,0,180.0,366.0,4.1,27.0,504.0,408.25,308.42
2016,10,4,11,15,272.5,363.5,4.05,27.0,578.0,491.44,370.85
2016,10,4,11,30,365.0,361.0,4.0,27.0,652.0,575.29,432.95
2016,10,4,11,45,340.0,373.5,4.0,27.5,647.5,592.66,444.33
2016,10,4,12,0,315.0,386.0,4.0,28.0,643.0,607.17,453.65
2016,10,4,12,15,211.5,394.5,3.95,28.0,567.5,534.38,400.08
2016,10,4,12,30,108.0,403.0,3.9,28.0,492.0,449.93,337.12
2016,10,4,12,45,213.0,391.0,3.85,28.0,563.5,560.49,420.09
2016,10,4,13,0,318.0,379.0,3.8,28.0,635.0,679.08,506.0
2016,10,4,13,15,308.5,373.0,3.7,28.0,617.5,679.5,505.77
2016,10,4,13,30,299.0,367.0,3.6,28.0,600.0,677.83,504.78
2016,10,4,13,45,315.5,342.5,3.5,28.5,581.5,680.38,506.79
2016,10,4,14,0,332.0,318.0,3.4,29.0,563.0,680.99,507.54
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,841.97,625.22
2016,10,4,14,30,803.0,113.0,3.2,29.0,661.0,977.66,715.88
2016,10,4,14,45,785.0,112.0,3.1,29.0,622.0,961.29,704.77
2016,10,4,15,0,767.0,111.0,3.0,29.0,583.0,941.33,692.72
2016,10,4,15,15,747.0,107.5,2.9,29.0,539.0,913.1,675.26
2016,10,4,15,30,727.0,104.0,2.8,29.0,495.0,888.64,660.41
2016,10,4,15,45,700.0,99.5,2.75,29.0,446.5,846.82,634.06
2016,10,4,16,0,673.0,95.0,2.7,29.0,398.0,802.87,606.0
2016,10,4,16,15,635.0,89.0,2.4,28.5,346.5,744.94,567.23
2016,10,4,16,30,597.0,83.0,2.1,28.0,295.0,686.22,526.94
2016,10,4,16,45,541.5,75.5,1.85,28.0,242.5,609.99,471.91
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,535.02,415.78
2016,10,4,17,15,400.5,57.0,1.45,27.0,140.5,434.03,339.36
2016,10,4,17,30,315.0,46.0,1.3,26.0,91.0,337.28,261.35
2016,10,4,17,45,188.0,29.5,1.2,25.5,53.0,214.58,147.53
2016,10,4,18,0,61.0,13.0,1.1,25.0,15.0,50.66,0.0
2016,10,4,18,15,30.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,14.43,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,28.71,17.86
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,39.01,27.65
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,52.01,39.21
2016,10,5,7,45,499.0,73.0,2.7,23.5,210.5,57.8,44.33
2016,10,5,8,0,570.0,81.0,2.9,24.0,264.0,63.65,49.27
2016,10,5,8,15,613.5,87.5,2.9,24.5,316.5,68.0,52.78
2016,10,5,8,30,657.0,94.0,2.9,25.0,369.0,72.32,56.16
2016,10,5,8,45,695.0,96.5,2.9,26.0,420.5,91.67,57.22
2016,10,5,9,0,733.0,99.0,2.9,27.0,472.0,147.31,83.88
2016,10,5,9,15,542.5,171.0,2.85,27.0,462.0,215.21,141.86
2016,10,5,9,30,352.0,243.0,2.8,27.0,452.0,259.2,184.69
2016,10,5,9,45,296.5,274.5,2.75,27.5,458.5,292.95,213.71
2016,10,5,10,0,241.0,306.0,2.7,28.0,465.0,318.27,235.28
2016,10,5,10,15,538.0,210.0,2.65,28.5,589.0,401.64,295.05
2016,10,5,10,30,835.0,114.0,2.6,29.0,713.0,509.5,374.7
2016,10,5,10,45,843.5,115.0,2.55,29.5,739.5,566.2,417.92
2016,10,5,11,0,852.0,116.0,2.5,30.0,766.0,618.01,456.49
2016,10,5,11,15,857.0,117.0,2.45,30.0,784.5,669.15,494.17
2016,10,5,11,30,862.0,118.0,2.4,30.0,803.0,718.56,529.57
2016,10,5,11,45,872.5,114.0,2.4,30.5,814.5,765.65,561.82
2016,10,5,12,0,883.0,110.0,2.4,31.0,826.0,810.84,590.34
2016,10,5,12,15,883.5,110.0,2.4,31.0,827.0,849.39,615.28
2016,10,5,12,30,884.0,110.0,2.4,31.0,828.0,884.99,638.21
2016,10,5,12,45,882.5,109.0,2.4,31.5,820.5,914.68,655.95
2016,10,5,13,0,881.0,108.0,2.4,32.0,813.0,940.96,671.48
2016,10,5,13,15,876.5,107.0,2.4,32.0,797.0,960.86,684.38
2016,10,5,13,30,872.0,106.0,2.4,32.0,781.0,977.03,695.07
2016,10,5,13,45,866.0,104.5,2.45,32.0,757.0,987.4,702.76
2016,10,5,14,0,860.0,103.0,2.5,32.0,733.0,993.93,708.26
2016,10,5,14,15,850.5,101.0,2.55,32.0,701.0,992.52,708.95
2016,10,5,14,30,841.0,99.0,2.6,32.0,669.0,987.27,707.45
2016,10,5,14,45,828.5,96.0,2.65,32.0,630.5,987.34,709.56
2016,10,5,15,0,816.0,93.0,2.7,32.0,592.0,970.28,700.79
2016,10,5,15,15,798.0,90.5,2.7,31.5,547.5,944.76,687.71
2016,10,5,15,30,780.0,88.0,2.7,31.0,503.0,916.02,672.49
2016,10,5,15,45,755.5,84.0,2.75,31.0,454.0,876.05,648.63
2016,10,5,16,0,731.0,80.0,2.8,31.0,405.0,833.61,622.73
2016,10,5,16,15,695.0,75.0,2.6,30.5,352.5,782.77,590.06
2016,10,5,16,30,659.0,70.0,2.4,30.0,300.0,725.71,552.09
2016,10,5,16,45,607.0,63.5,2.2,29.5,247.0,652.14,500.86
2016,10,5,17,0,555.0,57.0,2.0,29.0,194.0,579.79,448.13
2016,10,5,17,15,469.0,48.0,1.85,28.0,143.0,478.79,372.04
2016,10,5,17,30,383.0,39.0,1.7,27.0,92.0,383.26,295.21
2016,10,5,17,45,239.5,25.5,1.55,26.5,53.0,245.38,162.41
2016,10,5,18,0,96.0,12.0,1.4,26.0,14.0,73.1,0.0
2016,10,5,18,15,48.0,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,116.5,18.5,1.7,22.5,30.5,14.06,0.0
2016,10,6,7,0,233.0,37.0,1.9,23.0,61.0,28.02,17.1
2016,10,6,7,15,336.5,49.5,2.05,23.5,108.5,37.66,26.35
2016,10,6,7,30,440.0,62.0,2.2,24.0,156.0,49.77,37.11
2016,10,6,7,45,531.5,65.5,2.4,24.5,211.5,52.46,39.56
2016,10,6,8,0,623.0,69.0,2.6,25.0,267.0,55.55,42.15
2016,10,6,8,15,664.5,74.5,2.6,25.5,320.0,59.59,45.41
2016,10,6,8,30,706.0,80.0,2.6,26.0,373.0,63.6,48.57
2016,10,6,8,45,742.5,81.5,2.65,26.5,425.0,90.67,54.45
2016,10,6,9,0,779.0,83.0,2.7,27.0,477.0,147.63,82.05
2016,10,6,9,15,799.0,86.0,2.7,27.5,523.0,207.27,124.85
2016,10,6,9,30,819.0,89.0,2.7,28.0,569.0,269.0,174.91
2016,10,6,9,45,503.5,199.5,2.7,28.5,501.5,306.48,217.58
2016,10,6,10,0,188.0,310.0,2.7,29.0,434.0,302.72,223.82
2016,10,6,10,15,194.0,323.0,2.7,29.0,456.5,332.66,247.13
2016,10,6,10,30,200.0,336.0,2.7,29.0,479.0,363.24,270.53
2016,10,6,10,45,315.5,318.5,2.7,29.5,554.0,436.49,324.47
2016,10,6,11,0,431.0,301.0,2.7,30.0,629.0,523.77,387.87
2016,10,6,11,15,415.0,322.0,2.75,30.0,644.0,560.99,414.77
2016,10,6,11,30,399.0,343.0,2.8,30.0,659.0,586.6,433.36
2016,10,6,11,45,305.0,372.5,2.85,30.5,615.5,568.6,418.96
2016,10,6,12,0,211.0,402.0,2.9,31.0,572.0,527.74,388.31
2016,10,6,12,15,268.0,391.0,2.9,31.0,607.5,596.55,438.01
2016,10,6,12,30,325.0,380.0,2.9,31.0,643.0,653.52,478.63
2016,10,6,12,45,368.0,360.0,2.95,31.5,655.5,691.22,504.91
2016,10,6,13,0,411.0,340.0,3.0,32.0,668.0,729.11,531.28
2016,10,6,13,15,655.5,216.0,2.95,32.0,726.0,884.69,641.09
2016,10,6,13,30,900.0,92.0,2.9,32.0,784.0,990.43,708.88
2016,10,6,13,45,581.0,218.0,2.9,32.0,659.5,847.86,615.19
2016,10,6,14,0,262.0,344.0,2.9,32.0,535.0,641.07,469.26
2016,10,6,14,15,565.5,215.0,2.9,32.0,603.0,841.42,615.79
2016,10,6,14,30,869.0,86.0,2.9,32.0,671.0,1001.41,720.7
2016,10,6,14,45,843.0,89.5,2.9,32.0,630.0,981.92,708.33
2016,10,6,15,0,817.0,93.0,2.9,32.0,589.0,972.07,703.89
2016,10,6,15,15,798.5,90.0,2.9,31.5,544.0,945.33,689.9
2016,10,6,15,30,780.0,87.0,2.9,31.0,499.0,915.39,673.81
2016,10,6,15,45,749.5,84.5,2.9,31.0,449.0,871.33,646.74
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,825.01,617.74
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,773.5,584.18
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,715.39,545.01
2016,10,6,16,45,579.0,66.5,2.2,29.5,240.0,632.19,486.63
2016,10,6,17,0,514.0,61.0,2.0,29.0,186.0,550.89,427.04
2016,10,6,17,15,425.0,51.0,1.85,28.0,136.0,447.52,348.56
2016,10,6,17,30,336.0,41.0,1.7,27.0,86.0,349.66,269.18
2016,10,6,17,45,191.0,25.5,1.55,26.5,48.5,206.22,128.73
2016,10,6,18,0,46.0,10.0,1.4,26.0,11.0,38.38,0.0
2016,10,6,18,15,23.0,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,138.5,16.5,0.5,22.5,30.5,12.63,0.0
2016,10,7,7,0,277.0,33.0,0.6,23.0,61.0,27.03,16.22
2016,10,7,7,15,380.0,44.0,0.75,23.5,109.0,35.81,24.79
2016,10,7,7,30,483.0,55.0,0.9,24.0,157.0,44.63,32.73
2016,10,7,7,45,355.0,87.5,1.1,24.5,174.5,63.75,49.21
2016,10,7,8,0,227.0,120.0,1.3,25.0,192.0,83.73,66.1
2016,10,7,8,15,474.0,96.5,1.55,25.0,281.5,70.67,54.9
2016,10,7,8,30,721.0,73.0,1.8,25.0,371.0,63.9,49.03
2016,10,7,8,45,753.5,75.0,2.05,25.5,421.5,88.54,51.69
2016,10,7,9,0,786.0,77.0,2.3,26.0,472.0,146.09,80.58
2016,10,7,9,15,393.0,74.5,2.5,26.5,272.0,125.14,78.0
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,55.35,38.83
2016,10,7,9,45,13.0,162.0,2.95,27.5,171.0,127.01,94.87
2016,10,7,10,0,26.0,252.0,3.2,28.0,270.0,199.6,150.36
2016,10,7,10,15,28.0,264.0,3.4,28.0,284.0,215.26,162.14
2016,10,7,10,30,30.0,276.0,3.6,28.0,298.0,230.38,173.59
2016,10,7,10,45,452.5,187.0,3.8,28.5,528.5,414.37,313.19
2016,10,7,11,0,875.0,98.0,4.0,29.0,759.0,620.32,466.11
2016,10,7,11,15,495.5,242.0,4.2,29.0,618.5,549.42,413.05
2016,10,7,11,30,116.0,386.0,4.4,29.0,478.0,403.81,302.52
2016,10,7,11,45,95.5,382.5,4.6,29.0,459.0,395.83,297.14
2016,10,7,12,0,75.0,379.0,4.8,29.0,440.0,385.46,289.42
2016,10,7,12,15,450.0,258.0,4.95,29.0,620.5,642.26,485.45
2016,10,7,12,30,825.0,137.0,5.1,29.0,801.0,874.89,653.71
2016,10,7,12,45,816.0,140.5,5.25,29.0,792.0,901.63,671.79
2016,10,7,13,0,807.0,144.0,5.4,29.0,783.0,924.73,688.66
2016,10,7,13,15,802.5,142.5,5.45,28.5,767.0,943.34,703.47
2016,10,7,13,30,798.0,141.0,5.5,28.0,751.0,958.33,716.02
2016,10,7,13,45,787.0,141.0,5.55,28.0,726.5,964.76,721.5
2016,10,7,14,0,776.0,141.0,5.6,28.0,702.0,967.34,724.57
2016,10,7,14,15,448.0,228.0,5.55,27.5,549.0,737.11,562.3
2016,10,7,14,30,120.0,315.0,5.5,27.0,396.0,456.26,349.98
2016,10,7,14,45,217.5,287.0,5.5,27.0,422.0,529.52,409.8
2016,10,7,15,0,315.0,259.0,5.5,27.0,448.0,625.56,484.37
2016,10,7,15,15,490.0,192.0,5.4,26.5,460.5,750.5,582.29
2016,10,7,15,30,665.0,125.0,5.3,26.0,473.0,854.87,660.74
2016,10,7,15,45,633.0,119.5,5.25,25.5,424.5,807.56,629.25
2016,10,7,16,0,601.0,114.0,5.2,25.0,376.0,758.32,596.54
2016,10,7,16,15,559.5,106.0,5.1,24.5,325.5,695.83,552.91
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,632.69,507.47
2016,10,7,16,45,467.5,86.5,4.9,23.5,224.0,552.24,446.87
2016,10,7,17,0,417.0,75.0,4.8,23.0,173.0,481.54,391.32
2016,10,7,17,15,331.0,60.5,4.6,22.5,125.5,381.06,308.63
2016,10,7,17,30,245.0,46.0,4.4,22.0,78.0,287.66,227.4
2016,10,7,17,45,139.0,27.0,4.2,21.5,43.5,171.03,100.38
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,28.2,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,137.5,16.5,3.5,14.0,30.0,12.62,0.0
2016,10,8,7,0,275.0,33.0,3.6,14.0,60.0,27.06,16.79
2016,10,8,7,15,376.0,45.5,3.65,14.5,108.5,37.05,26.82
2016,10,8,7,30,477.0,58.0,3.7,15.0,157.0,47.0,36.07
2016,10,8,7,45,542.0,66.0,3.75,15.5,210.0,53.04,41.6
2016,10,8,8,0,607.0,74.0,3.8,16.0,263.0,59.08,46.91
2016,10,8,8,15,649.5,80.0,3.7,16.5,316.0,63.33,50.47
2016,10,8,8,30,692.0,86.0,3.6,17.0,369.0,67.54,53.91
2016,10,8,8,45,723.0,90.0,3.55,18.0,420.0,94.89,58.26
2016,10,8,9,0,754.0,94.0,3.5,19.0,471.0,157.48,93.34
2016,10,8,9,15,551.0,166.5,3.4,19.5,456.5,219.03,149.23
2016,10,8,9,30,348.0,239.0,3.3,20.0,442.0,259.55,190.96
2016,10,8,9,45,352.5,256.5,3.25,21.0,474.0,301.53,225.19
2016,10,8,10,0,357.0,274.0,3.2,22.0,506.0,344.19,259.53
2016,10,8,10,15,605.5,191.5,3.15,22.5,610.0,425.12,320.4
2016,10,8,10,30,854.0,109.0,3.1,23.0,714.0,520.82,393.86
2016,10,8,10,45,864.5,109.0,3.1,23.5,741.0,575.93,437.48
2016,10,8,11,0,875.0,109.0,3.1,24.0,768.0,631.74,480.27
2016,10,8,11,15,880.5,110.0,3.0,24.5,786.5,684.12,518.8
2016,10,8,11,30,886.0,111.0,2.9,25.0,805.0,734.74,554.79
2016,10,8,11,45,889.5,111.5,2.85,25.5,815.0,781.43,586.95
2016,10,8,12,0,893.0,112.0,2.8,26.0,825.0,825.75,615.22
2016,10,8,12,15,893.5,112.0,2.8,26.0,826.5,864.51,640.97
2016,10,8,12,30,894.0,112.0,2.8,26.0,828.0,900.28,664.63
2016,10,8,12,45,894.5,110.0,2.8,26.5,820.5,930.9,683.49
2016,10,8,13,0,895.0,108.0,2.8,27.0,813.0,958.13,700.09
2016,10,8,13,15,890.5,107.0,2.8,27.0,797.0,978.12,713.4
2016,10,8,13,30,886.0,106.0,2.8,27.0,781.0,994.33,724.44
2016,10,8,13,45,881.5,103.5,2.85,27.5,757.0,1005.08,731.12
2016,10,8,14,0,877.0,101.0,2.9,28.0,733.0,1011.93,735.48
2016,10,8,14,15,867.5,99.5,2.9,27.5,700.5,1010.94,737.49
2016,10,8,14,30,858.0,98.0,2.9,27.0,668.0,1006.1,737.25
2016,10,8,14,45,839.5,97.5,2.9,27.0,628.0,1002.87,736.82
2016,10,8,15,0,821.0,97.0,2.9,27.0,588.0,982.54,725.32
2016,10,8,15,15,802.0,94.0,2.9,27.0,543.0,955.13,709.33
2016,10,8,15,30,783.0,91.0,2.9,27.0,498.0,924.48,691.16
2016,10,8,15,45,763.0,85.0,2.9,27.0,449.0,886.18,667.64
2016,10,8,16,0,743.0,79.0,2.9,27.0,400.0,845.22,641.93
2016,10,8,16,15,706.0,74.0,2.7,26.5,347.0,787.21,603.62
2016,10,8,16,30,669.0,69.0,2.5,26.0,294.0,734.87,568.23
2016,10,8,16,45,619.0,61.5,2.3,25.5,240.5,661.24,515.78
2016,10,8,17,0,569.0,54.0,2.1,25.0,187.0,588.72,461.55
2016,10,8,17,15,479.0,45.0,1.95,24.0,135.5,484.01,380.72
2016,10,8,17,30,389.0,36.0,1.8,23.0,84.0,385.2,298.32
2016,10,8,17,45,194.5,18.0,1.65,22.0,42.0,197.47,102.79
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.5,13.5,2.0,12.5,33.5,11.04,0.0
2016,10,9,7,0,411.0,27.0,2.2,13.0,67.0,24.61,14.7
2016,10,9,7,15,514.5,35.5,2.25,13.5,119.0,32.43,22.88
2016,10,9,7,30,618.0,44.0,2.3,14.0,171.0,40.38,30.35
2016,10,9,7,45,677.0,50.0,2.4,15.0,227.5,45.9,35.36
2016,10,9,8,0,736.0,56.0,2.5,16.0,284.0,51.45,40.17
2016,10,9,8,15,774.5,60.0,2.6,17.0,339.5,55.15,43.19
2016,10,9,8,30,813.0,64.0,2.7,18.0,395.0,58.84,46.11
2016,10,9,8,45,838.5,67.5,2.85,19.0,447.5,91.61,51.78
2016,10,9,9,0,864.0,71.0,3.0,20.0,500.0,160.16,90.38
2016,10,9,9,15,709.5,123.5,2.9,20.5,498.5,221.51,143.89
2016,10,9,9,30,555.0,176.0,2.8,21.0,497.0,269.52,190.53
2016,10,9,9,45,556.0,191.0,2.75,21.5,532.0,321.61,234.64
2016,10,9,10,0,557.0,206.0,2.7,22.0,567.0,373.67,278.16
2016,10,9,10,15,752.0,144.5,2.7,22.5,658.5,452.96,339.34
2016,10,9,10,30,947.0,83.0,2.7,23.0,750.0,545.07,410.57
2016,10,9,10,45,954.0,84.0,2.7,23.5,777.0,605.31,457.8
2016,10,9,11,0,961.0,85.0,2.7,24.0,804.0,664.21,502.51
2016,10,9,11,15,965.0,86.0,2.7,24.0,823.0,719.56,544.22
2016,10,9,11,30,969.0,87.0,2.7,24.0,842.0,772.77,583.29
2016,10,9,11,45,968.5,89.0,2.75,24.5,851.5,821.22,615.88
2016,10,9,12,0,968.0,91.0,2.8,25.0,861.0,866.74,645.28
2016,10,9,12,15,968.5,91.0,2.85,25.0,862.0,907.98,672.86
2016,10,9,12,30,969.0,91.0,2.9,25.0,863.0,945.96,698.2
2016,10,9,12,45,966.5,91.0,2.95,25.0,854.5,977.8,719.5
2016,10,9,13,0,964.0,91.0,3.0,25.0,846.0,1005.9,738.43
2016,10,9,13,15,960.0,90.0,3.05,25.0,829.5,1027.62,753.34
2016,10,9,13,30,956.0,89.0,3.1,25.0,813.0,1045.32,765.82
2016,10,9,13,45,948.5,88.5,3.15,25.0,787.0,1056.02,773.98
2016,10,9,14,0,941.0,88.0,3.2,25.0,761.0,1062.56,779.69
2016,10,9,14,15,932.0,86.5,3.2,25.0,728.0,1062.26,780.76
2016,10,9,14,30,923.0,85.0,3.2,25.0,695.0,1057.84,779.41
2016,10,9,14,45,908.5,84.0,3.2,25.0,654.0,1044.41,772.38
2016,10,9,15,0,894.0,83.0,3.2,25.0,613.0,1027.16,763.05
2016,10,9,15,15,876.5,80.5,3.05,24.5,566.5,1001.36,748.38
2016,10,9,15,30,859.0,78.0,2.9,24.0,520.0,984.26,739.58
2016,10,9,15,45,832.0,75.5,2.75,23.5,468.0,942.21,713.77
2016,10,9,16,0,805.0,73.0,2.6,23.0,416.0,897.56,685.92
2016,10,9,16,15,768.5,68.5,2.3,22.0,361.0,839.17,647.8
2016,10,9,16,30,732.0,64.0,2.0,21.0,306.0,779.43,607.39
2016,10,9,16,45,673.5,58.5,1.75,20.5,249.5,698.22,548.83
2016,10,9,17,0,615.0,53.0,1.5,20.0,193.0,626.33,494.24
2016,10,9,17,15,521.0,44.0,1.5,19.5,139.5,516.63,409.21
2016,10,9,17,30,427.0,35.0,1.5,19.0,86.0,413.1,321.46
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.0,208.55,91.2
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
