Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.0,13.5,3.8,21.0,15.5,10.62,0.0
2016,10,20,7,0,58.0,27.0,4.2,21.0,31.0,20.09,6.3
2016,10,20,7,15,150.5,48.0,4.5,21.0,71.5,35.23,23.88
2016,10,20,7,30,243.0,69.0,4.8,21.0,112.0,50.34,37.69
2016,10,20,7,45,269.5,83.5,5.1,21.5,146.0,60.7,47.03
2016,10,20,8,0,296.0,98.0,5.4,22.0,180.0,70.8,55.85
2016,10,20,8,15,291.5,121.0,5.7,22.0,215.5,85.33,68.39
2016,10,20,8,30,287.0,144.0,6.0,22.0,251.0,99.26,80.21
2016,10,20,8,45,225.0,172.5,6.3,22.5,264.0,134.18,97.42
2016,10,20,9,0,163.0,201.0,6.6,23.0,277.0,164.72,121.8
2016,10,20,9,15,163.0,225.0,6.7,23.0,307.5,196.5,147.19
2016,10,20,9,30,163.0,249.0,6.8,23.0,338.0,228.9,173.73
2016,10,20,9,45,83.0,213.0,6.9,23.5,258.5,189.72,145.35
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,136.67,104.51
2016,10,20,10,15,21.5,227.5,7.0,24.0,242.0,184.66,142.31
2016,10,20,10,30,40.0,278.0,7.0,24.0,305.0,242.0,187.25
2016,10,20,10,45,102.0,311.0,7.0,24.5,382.5,309.76,239.92
2016,10,20,11,0,164.0,344.0,7.0,25.0,460.0,395.28,305.8
2016,10,20,11,15,174.0,353.0,6.95,25.0,478.5,424.33,328.21
2016,10,20,11,30,184.0,362.0,6.9,25.0,497.0,454.21,351.21
2016,10,20,11,45,403.0,301.0,6.9,25.5,602.0,594.21,460.37
2016,10,20,12,0,622.0,240.0,6.9,26.0,707.0,758.21,584.12
2016,10,20,12,15,392.5,306.0,6.9,26.0,601.0,635.5,490.13
2016,10,20,12,30,163.0,372.0,6.9,26.0,495.0,500.5,384.69
2016,10,20,12,45,513.5,243.5,6.9,26.5,624.0,742.69,572.74
2016,10,20,13,0,864.0,115.0,6.9,27.0,753.0,948.04,721.5
2016,10,20,13,15,859.5,114.0,6.9,27.0,736.5,979.54,743.27
2016,10,20,13,30,855.0,113.0,6.9,27.0,720.0,994.78,754.55
2016,10,20,13,45,852.0,109.5,6.9,27.0,696.0,1004.85,762.47
2016,10,20,14,0,849.0,106.0,6.9,27.0,672.0,1011.08,767.95
2016,10,20,14,15,838.5,104.0,6.85,26.5,640.5,1007.63,768.17
2016,10,20,14,30,828.0,102.0,6.8,26.0,609.0,1000.33,765.92
2016,10,20,14,45,811.5,100.0,6.8,26.0,570.0,983.15,755.6
2016,10,20,15,0,795.0,98.0,6.8,26.0,531.0,962.37,742.87
2016,10,20,15,15,774.0,94.0,6.7,25.5,486.5,931.25,723.74
2016,10,20,15,30,753.0,90.0,6.6,25.0,442.0,897.05,702.23
2016,10,20,15,45,730.0,84.0,6.5,25.0,394.0,862.73,678.95
2016,10,20,16,0,707.0,78.0,6.4,25.0,346.0,819.39,648.57
2016,10,20,16,15,664.0,72.0,6.1,24.5,294.0,755.49,602.45
2016,10,20,16,30,621.0,66.0,5.8,24.0,242.0,691.18,554.4
2016,10,20,16,45,562.0,57.0,5.5,23.5,190.5,609.06,490.32
2016,10,20,17,0,503.0,48.0,5.2,23.0,139.0,528.89,424.4
2016,10,20,17,15,388.0,36.5,4.85,22.5,92.0,404.03,318.86
2016,10,20,17,30,273.0,25.0,4.5,22.0,45.0,279.13,170.28
2016,10,20,17,45,136.5,12.5,4.2,21.5,22.5,106.79,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,180.0,10.5,2.4,11.5,22.5,8.26,0.0
2016,10,21,7,0,360.0,21.0,2.6,12.0,45.0,19.16,5.2
2016,10,21,7,15,483.5,30.5,2.8,12.5,94.5,27.97,18.5
2016,10,21,7,30,607.0,40.0,3.0,13.0,144.0,36.93,27.12
2016,10,21,7,45,675.0,45.5,3.2,14.0,200.0,42.16,32.03
2016,10,21,8,0,743.0,51.0,3.4,15.0,256.0,47.48,36.78
2016,10,21,8,15,784.5,55.0,3.45,15.5,311.0,51.35,40.14
2016,10,21,8,30,826.0,59.0,3.5,16.0,366.0,55.22,43.4
2016,10,21,8,45,855.0,62.0,3.6,17.0,418.5,117.26,64.19
2016,10,21,9,0,884.0,65.0,3.7,18.0,471.0,181.13,105.94
2016,10,21,9,15,903.0,67.0,3.6,18.5,518.5,245.33,158.21
2016,10,21,9,30,922.0,69.0,3.5,19.0,566.0,311.17,215.64
2016,10,21,9,45,936.5,71.0,3.4,19.5,607.0,376.91,273.75
2016,10,21,10,0,951.0,73.0,3.3,20.0,648.0,443.23,331.26
2016,10,21,10,15,960.5,74.0,3.2,20.0,682.5,506.69,385.63
2016,10,21,10,30,970.0,75.0,3.1,20.0,717.0,569.55,437.74
2016,10,21,10,45,977.0,76.0,3.05,20.5,743.0,630.13,485.59
2016,10,21,11,0,984.0,77.0,3.0,21.0,769.0,689.29,530.63
2016,10,21,11,15,988.0,77.5,2.9,21.0,787.0,744.29,571.97
2016,10,21,11,30,992.0,78.0,2.8,21.0,805.0,797.06,610.12
2016,10,21,11,45,993.0,79.0,2.75,21.5,814.0,845.59,641.55
2016,10,21,12,0,994.0,80.0,2.7,22.0,823.0,891.21,670.51
2016,10,21,12,15,993.5,80.0,2.65,22.0,823.0,931.4,696.77
2016,10,21,12,30,993.0,80.0,2.6,22.0,823.0,968.17,720.59
2016,10,21,12,45,990.5,80.0,2.6,22.5,814.0,999.55,739.82
2016,10,21,13,0,988.0,80.0,2.6,23.0,805.0,1027.12,756.54
2016,10,21,13,15,983.5,79.0,2.55,23.0,787.0,1047.71,769.73
2016,10,21,13,30,979.0,78.0,2.5,23.0,769.0,1064.2,780.44
2016,10,21,13,45,972.0,77.0,2.45,23.5,742.5,1074.05,785.52
2016,10,21,14,0,965.0,76.0,2.4,24.0,716.0,1079.71,788.12
2016,10,21,14,15,955.0,75.0,2.35,23.5,682.0,1078.13,789.4
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,1072.45,788.31
2016,10,21,14,45,931.5,72.0,2.25,23.0,607.0,1057.88,780.16
2016,10,21,15,0,918.0,70.0,2.2,23.0,566.0,1039.44,769.74
2016,10,21,15,15,899.0,67.5,2.1,23.0,519.0,1011.12,752.33
2016,10,21,15,30,880.0,65.0,2.0,23.0,472.0,979.52,732.78
2016,10,21,15,45,852.5,62.0,1.95,23.0,420.5,935.91,705.57
2016,10,21,16,0,825.0,59.0,1.9,23.0,369.0,900.79,683.62
2016,10,21,16,15,785.0,55.0,1.65,22.0,314.0,839.15,642.8
2016,10,21,16,30,745.0,51.0,1.4,21.0,259.0,776.5,599.52
2016,10,21,16,45,680.0,45.5,1.15,20.5,204.0,689.44,535.03
2016,10,21,17,0,615.0,40.0,0.9,20.0,149.0,603.85,467.83
2016,10,21,17,15,496.0,31.0,0.95,19.0,98.5,473.72,364.8
2016,10,21,17,30,377.0,22.0,1.0,18.0,48.0,342.07,190.16
2016,10,21,17,45,188.5,11.0,1.05,17.0,24.0,142.6,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.5,10.5,1.0,10.5,21.5,8.26,0.0
2016,10,22,7,0,351.0,21.0,1.0,11.0,43.0,19.16,4.07
2016,10,22,7,15,476.0,30.0,1.2,11.5,92.0,27.5,18.15
2016,10,22,7,30,601.0,39.0,1.4,12.0,141.0,36.02,26.44
2016,10,22,7,45,667.5,45.5,1.65,13.0,196.5,42.08,32.11
2016,10,22,8,0,734.0,52.0,1.9,14.0,252.0,48.18,37.57
2016,10,22,8,15,776.0,56.0,2.05,15.0,306.5,52.0,40.82
2016,10,22,8,30,818.0,60.0,2.2,16.0,361.0,55.84,43.96
2016,10,22,8,45,845.5,63.5,2.35,17.0,413.0,114.49,61.67
2016,10,22,9,0,873.0,67.0,2.5,18.0,465.0,182.67,107.48
2016,10,22,9,15,892.5,69.5,2.55,18.5,512.0,246.71,159.54
2016,10,22,9,30,912.0,72.0,2.6,19.0,559.0,312.46,216.63
2016,10,22,9,45,925.0,74.5,2.65,20.0,600.0,377.53,273.43
2016,10,22,10,0,938.0,77.0,2.7,21.0,641.0,443.01,329.32
2016,10,22,10,15,948.0,78.5,2.65,21.5,675.5,506.4,382.31
2016,10,22,10,30,958.0,80.0,2.6,22.0,710.0,569.28,432.95
2016,10,22,10,45,964.0,81.5,2.6,22.5,736.0,629.12,479.64
2016,10,22,11,0,970.0,83.0,2.6,23.0,762.0,687.48,523.57
2016,10,22,11,15,974.0,83.5,2.6,23.0,779.5,741.82,564.29
2016,10,22,11,30,978.0,84.0,2.6,23.0,797.0,793.95,602.23
2016,10,22,11,45,979.0,85.0,2.6,23.5,806.0,841.89,633.24
2016,10,22,12,0,980.0,86.0,2.6,24.0,815.0,886.96,661.91
2016,10,22,12,15,979.5,86.0,2.6,24.0,815.0,926.66,688.03
2016,10,22,12,30,979.0,86.0,2.6,24.0,815.0,962.99,711.84
2016,10,22,12,45,975.5,86.5,2.6,24.5,805.5,993.62,730.45
2016,10,22,13,0,972.0,87.0,2.6,25.0,796.0,1020.47,746.61
2016,10,22,13,15,967.5,86.5,2.6,25.0,778.5,1041.34,760.45
2016,10,22,13,30,963.0,86.0,2.6,25.0,761.0,1058.21,771.9
2016,10,22,13,45,954.5,85.0,2.65,25.5,734.5,1066.45,777.03
2016,10,22,14,0,946.0,84.0,2.7,26.0,708.0,1070.51,779.76
2016,10,22,14,15,935.5,82.5,2.7,25.5,674.0,1067.82,780.93
2016,10,22,14,30,925.0,81.0,2.7,25.0,640.0,1061.06,779.74
2016,10,22,14,45,909.0,79.5,2.75,25.0,598.5,1044.74,771.52
2016,10,22,15,0,893.0,78.0,2.8,25.0,557.0,1024.71,761.01
2016,10,22,15,15,872.5,75.5,2.8,24.5,510.0,995.32,745.3
2016,10,22,15,30,852.0,73.0,2.8,24.0,463.0,974.54,735.26
2016,10,22,15,45,822.0,69.5,2.8,24.0,411.5,927.86,705.86
2016,10,22,16,0,792.0,66.0,2.8,24.0,360.0,878.82,674.25
2016,10,22,16,15,749.0,61.0,2.45,23.0,305.5,813.69,630.12
2016,10,22,16,30,706.0,56.0,2.1,22.0,251.0,747.67,583.37
2016,10,22,16,45,636.5,49.5,1.8,21.5,196.0,656.23,514.65
2016,10,22,17,0,567.0,43.0,1.5,21.0,141.0,576.45,450.66
2016,10,22,17,15,443.5,32.5,1.5,20.0,92.5,444.03,343.16
2016,10,22,17,30,320.0,22.0,1.5,19.0,44.0,307.64,151.11
2016,10,22,17,45,160.0,11.0,1.55,18.0,22.0,122.39,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.0,1.8,12.5,4.0,3.15,0.0
2016,10,23,7,0,0.0,8.0,2.0,13.0,8.0,6.06,0.0
2016,10,23,7,15,0.0,18.0,2.1,13.5,18.0,13.69,6.07
2016,10,23,7,30,0.0,28.0,2.2,14.0,28.0,21.35,13.23
2016,10,23,7,45,0.0,40.0,2.35,14.5,40.0,30.56,21.64
2016,10,23,8,0,0.0,52.0,2.5,15.0,52.0,39.8,29.96
2016,10,23,8,15,0.0,63.5,2.55,15.5,63.5,48.68,37.8
2016,10,23,8,30,0.0,75.0,2.6,16.0,75.0,57.26,45.22
2016,10,23,8,45,179.0,123.5,2.65,16.5,204.5,101.53,73.69
2016,10,23,9,0,358.0,172.0,2.7,17.0,334.0,175.52,124.57
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.5,227.56,157.8
2016,10,23,9,30,802.0,97.0,3.1,18.0,523.0,302.39,213.78
2016,10,23,9,45,818.0,99.5,3.35,19.0,562.0,362.99,266.76
2016,10,23,10,0,834.0,102.0,3.6,20.0,601.0,424.58,319.7
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,418.7,322.32
2016,10,23,10,30,220.0,308.0,3.8,21.0,452.0,366.44,284.56
2016,10,23,10,45,255.0,315.0,3.95,21.5,488.0,418.9,325.3
2016,10,23,11,0,290.0,322.0,4.1,22.0,524.0,467.27,362.26
2016,10,23,11,15,430.0,283.0,4.1,22.0,591.0,560.09,434.04
2016,10,23,11,30,570.0,244.0,4.1,22.0,658.0,654.87,506.41
2016,10,23,11,45,554.5,253.5,4.15,22.5,659.5,684.14,526.92
2016,10,23,12,0,539.0,263.0,4.2,23.0,661.0,710.54,545.3
2016,10,23,12,15,574.5,251.0,4.15,23.0,675.5,756.81,579.51
2016,10,23,12,30,610.0,239.0,4.1,23.0,690.0,802.91,613.16
2016,10,23,12,45,394.5,297.0,4.1,23.5,588.0,669.21,512.82
2016,10,23,13,0,179.0,355.0,4.1,24.0,486.0,522.87,400.8
2016,10,23,13,15,322.0,312.0,4.05,24.0,539.5,647.71,497.0
2016,10,23,13,30,465.0,269.0,4.0,24.0,593.0,776.89,592.63
2016,10,23,13,45,284.5,288.0,3.95,24.0,484.0,607.45,467.25
2016,10,23,14,0,104.0,307.0,3.9,24.0,375.0,407.07,315.1
2016,10,23,14,15,392.5,227.5,3.8,24.0,465.5,690.09,534.01
2016,10,23,14,30,681.0,148.0,3.7,24.0,556.0,912.56,694.45
2016,10,23,14,45,548.5,174.5,3.6,24.0,489.5,798.44,614.04
2016,10,23,15,0,416.0,201.0,3.5,24.0,423.0,694.77,538.93
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.5,804.59,622.26
2016,10,23,15,30,749.0,87.0,2.8,23.0,428.0,889.74,682.02
2016,10,23,15,45,720.0,82.0,2.5,23.0,379.0,850.81,653.87
2016,10,23,16,0,691.0,77.0,2.2,23.0,330.0,803.3,620.23
2016,10,23,16,15,643.5,71.0,2.05,22.0,278.5,735.6,574.7
2016,10,23,16,30,596.0,65.0,1.9,21.0,227.0,667.78,526.99
2016,10,23,16,45,526.5,56.5,1.75,20.5,176.0,577.95,459.05
2016,10,23,17,0,457.0,48.0,1.6,20.0,125.0,490.66,389.22
2016,10,23,17,15,331.0,35.5,1.6,19.5,80.5,357.8,278.68
2016,10,23,17,30,205.0,23.0,1.6,19.0,36.0,219.12,88.47
2016,10,23,17,45,102.5,11.5,1.6,19.0,18.0,81.94,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,64.0,11.5,0.85,16.5,15.0,9.05,0.0
2016,10,24,7,0,128.0,23.0,0.9,17.0,30.0,17.4,0.0
2016,10,24,7,15,254.0,37.5,1.1,17.5,72.0,28.5,18.29
2016,10,24,7,30,380.0,52.0,1.3,18.0,114.0,42.25,31.07
2016,10,24,7,45,458.0,61.5,1.5,18.5,164.0,49.48,37.78
2016,10,24,8,0,536.0,71.0,1.7,19.0,214.0,56.74,44.25
2016,10,24,8,15,587.5,78.0,1.95,20.0,265.0,61.76,48.47
2016,10,24,8,30,639.0,85.0,2.2,21.0,316.0,67.76,53.37
2016,10,24,8,45,341.5,133.0,2.5,22.0,258.5,120.43,81.79
2016,10,24,9,0,44.0,181.0,2.8,23.0,201.0,136.91,104.23
2016,10,24,9,15,409.5,138.5,2.75,23.5,353.0,192.76,133.65
2016,10,24,9,30,775.0,96.0,2.7,24.0,505.0,295.56,204.54
2016,10,24,9,45,797.0,96.5,2.65,24.5,544.5,354.73,254.96
2016,10,24,10,0,819.0,97.0,2.6,25.0,584.0,415.57,306.0
2016,10,24,10,15,519.5,201.0,2.5,25.5,516.5,413.11,310.53
2016,10,24,10,30,220.0,305.0,2.4,26.0,449.0,364.73,276.33
2016,10,24,10,45,143.5,309.5,2.35,26.5,404.5,342.91,260.04
2016,10,24,11,0,67.0,314.0,2.3,27.0,360.0,302.07,228.52
2016,10,24,11,15,120.5,333.5,2.3,27.0,419.0,374.31,283.14
2016,10,24,11,30,174.0,353.0,2.3,27.0,478.0,442.02,333.4
2016,10,24,11,45,282.0,336.0,2.3,27.5,542.5,537.8,403.54
2016,10,24,12,0,390.0,319.0,2.3,28.0,607.0,627.59,467.91
2016,10,24,12,15,286.0,340.5,2.3,28.0,551.5,582.51,433.98
2016,10,24,12,30,182.0,362.0,2.3,28.0,496.0,510.38,381.22
2016,10,24,12,45,504.0,244.0,2.3,28.5,608.5,737.12,547.46
2016,10,24,13,0,826.0,126.0,2.3,29.0,721.0,938.97,682.47
2016,10,24,13,15,820.0,124.5,2.3,29.0,704.0,954.97,691.42
2016,10,24,13,30,814.0,123.0,2.3,29.0,687.0,967.3,699.93
2016,10,24,13,45,804.5,121.5,2.35,29.0,662.0,972.43,704.53
2016,10,24,14,0,795.0,120.0,2.4,29.0,637.0,973.78,706.95
2016,10,24,14,15,782.0,117.5,2.4,29.0,605.0,966.7,703.64
2016,10,24,14,30,769.0,115.0,2.4,29.0,573.0,955.91,698.17
2016,10,24,14,45,749.5,112.0,2.45,29.0,534.0,942.1,691.34
2016,10,24,15,0,730.0,109.0,2.5,29.0,495.0,917.64,677.57
2016,10,24,15,15,365.0,113.0,2.5,28.5,306.0,535.6,413.98
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,96.07,71.19
2016,10,24,15,45,0.0,103.0,2.55,28.0,103.0,84.15,62.39
2016,10,24,16,0,0.0,89.0,2.6,28.0,89.0,72.21,52.97
2016,10,24,16,15,254.0,82.0,2.3,27.0,150.0,375.56,301.48
2016,10,24,16,30,508.0,75.0,2.0,26.0,211.0,600.18,471.24
2016,10,24,16,45,432.5,64.5,1.75,25.5,162.0,504.86,396.66
2016,10,24,17,0,357.0,54.0,1.5,25.0,113.0,411.79,322.62
2016,10,24,17,15,238.0,38.5,1.45,24.0,71.5,287.02,219.03
2016,10,24,17,30,119.0,23.0,1.4,23.0,30.0,153.33,42.33
2016,10,24,17,45,59.5,11.5,1.35,22.5,15.0,51.37,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,15.5,7.0,5.51,0.0
2016,10,25,7,0,0.0,14.0,1.3,16.0,14.0,10.67,0.0
2016,10,25,7,15,3.0,34.5,1.4,16.5,35.0,25.7,15.92
2016,10,25,7,30,6.0,55.0,1.5,17.0,56.0,40.34,29.5
2016,10,25,7,45,18.5,77.0,1.65,18.0,81.5,55.23,42.85
2016,10,25,8,0,31.0,99.0,1.8,19.0,107.0,70.06,55.85
2016,10,25,8,15,39.5,120.0,1.95,19.5,133.0,84.02,67.89
2016,10,25,8,30,48.0,141.0,2.1,20.0,159.0,98.04,79.72
2016,10,25,8,45,204.0,154.5,2.25,20.5,244.0,124.45,90.18
2016,10,25,9,0,360.0,168.0,2.4,21.0,329.0,174.75,121.87
2016,10,25,9,15,356.0,189.5,2.45,21.5,362.0,216.95,155.95
2016,10,25,9,30,352.0,211.0,2.5,22.0,395.0,259.1,191.06
2016,10,25,9,45,269.0,242.0,2.55,22.5,389.5,281.69,212.72
2016,10,25,10,0,186.0,273.0,2.6,23.0,384.0,289.96,221.66
2016,10,25,10,15,178.0,290.0,2.65,23.0,400.5,316.04,242.73
2016,10,25,10,30,170.0,307.0,2.7,23.0,417.0,341.39,262.75
2016,10,25,10,45,291.5,297.5,2.75,23.5,495.0,426.64,327.68
2016,10,25,11,0,413.0,288.0,2.8,24.0,573.0,515.99,394.81
2016,10,25,11,15,438.0,284.0,2.85,24.0,592.5,567.94,433.56
2016,10,25,11,30,463.0,280.0,2.9,24.0,612.0,611.21,465.93
2016,10,25,11,45,511.0,266.0,2.95,24.5,636.5,663.74,504.09
2016,10,25,12,0,559.0,252.0,3.0,25.0,661.0,717.89,542.8
2016,10,25,12,15,477.5,285.5,3.0,25.0,635.0,708.6,534.71
2016,10,25,12,30,396.0,319.0,3.0,25.0,609.0,675.61,510.42
2016,10,25,12,45,412.5,307.5,3.05,25.5,606.0,697.79,526.55
2016,10,25,13,0,429.0,296.0,3.1,26.0,603.0,738.39,554.67
2016,10,25,13,15,326.0,312.5,3.05,26.0,543.0,653.47,493.24
2016,10,25,13,30,223.0,329.0,3.0,26.0,483.0,559.7,424.83
2016,10,25,13,45,359.0,281.0,2.95,26.0,518.0,675.39,512.38
2016,10,25,14,0,495.0,233.0,2.9,26.0,553.0,793.28,598.0
2016,10,25,14,15,442.0,236.0,2.85,26.0,511.0,750.52,567.27
2016,10,25,14,30,389.0,239.0,2.8,26.0,469.0,681.97,519.78
2016,10,25,14,45,541.0,178.0,2.75,26.0,474.5,795.53,604.81
2016,10,25,15,0,693.0,117.0,2.7,26.0,480.0,890.19,670.28
2016,10,25,15,15,469.0,152.0,2.45,25.5,388.0,690.88,531.86
2016,10,25,15,30,245.0,187.0,2.2,25.0,296.0,485.56,379.61
2016,10,25,15,45,232.5,167.5,1.95,25.0,261.5,449.78,354.36
2016,10,25,16,0,220.0,148.0,1.7,25.0,227.0,413.33,327.13
2016,10,25,16,15,205.5,126.0,1.5,24.0,190.5,370.85,295.97
2016,10,25,16,30,191.0,104.0,1.3,23.0,154.0,327.93,263.27
2016,10,25,16,45,166.5,82.0,1.15,22.5,118.5,275.93,221.35
2016,10,25,17,0,142.0,60.0,1.0,22.0,83.0,224.21,177.98
2016,10,25,17,15,87.0,40.0,1.0,21.5,52.5,152.48,115.18
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,56.29,4.24
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,19.26,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,15.5,14.0,7.87,0.0
2016,10,26,7,0,141.0,20.0,1.3,16.0,28.0,15.22,0.0
2016,10,26,7,15,268.5,34.0,1.5,16.5,69.0,27.77,17.52
2016,10,26,7,30,396.0,48.0,1.7,17.0,110.0,39.18,28.45
2016,10,26,7,45,477.0,56.5,1.95,18.0,160.0,45.79,34.58
2016,10,26,8,0,558.0,65.0,2.2,19.0,210.0,52.47,40.5
2016,10,26,8,15,608.0,71.0,2.5,20.0,260.5,56.93,44.27
2016,10,26,8,30,658.0,77.0,2.8,21.0,311.0,64.91,50.93
2016,10,26,8,45,692.5,81.5,3.1,22.0,359.5,117.38,66.69
2016,10,26,9,0,727.0,86.0,3.4,23.0,408.0,174.19,104.96
2016,10,26,9,15,750.5,89.5,3.3,23.5,452.0,235.43,154.19
2016,10,26,9,30,774.0,93.0,3.2,24.0,496.0,295.21,204.93
2016,10,26,9,45,790.0,96.0,3.15,24.5,534.5,354.29,255.76
2016,10,26,10,0,806.0,99.0,3.1,25.0,573.0,414.4,306.5
2016,10,26,10,15,818.5,101.5,3.0,25.5,605.0,473.26,354.82
2016,10,26,10,30,831.0,104.0,2.9,26.0,637.0,532.19,401.51
2016,10,26,10,45,837.5,106.0,2.8,26.5,661.5,587.08,443.59
2016,10,26,11,0,844.0,108.0,2.7,27.0,686.0,640.86,483.33
2016,10,26,11,15,849.5,109.0,2.65,27.0,703.0,691.65,520.85
2016,10,26,11,30,855.0,110.0,2.6,27.0,720.0,740.74,556.2
2016,10,26,11,45,866.5,106.0,2.55,27.5,730.5,779.57,581.86
2016,10,26,12,0,878.0,102.0,2.5,28.0,741.0,823.54,609.67
2016,10,26,12,15,878.0,102.0,2.45,28.0,741.0,859.79,633.13
2016,10,26,12,30,878.0,102.0,2.4,28.0,741.0,893.06,654.54
2016,10,26,12,45,875.5,101.5,2.4,28.5,732.5,920.42,671.11
2016,10,26,13,0,873.0,101.0,2.4,29.0,724.0,944.39,685.5
2016,10,26,13,15,868.0,100.0,2.4,29.0,707.0,961.93,697.19
2016,10,26,13,30,863.0,99.0,2.4,29.0,690.0,975.84,706.74
2016,10,26,13,45,855.0,97.5,2.4,29.0,665.0,982.5,711.83
2016,10,26,14,0,847.0,96.0,2.4,29.0,640.0,998.51,723.18
2016,10,26,14,15,835.5,94.0,2.35,29.0,608.0,993.64,720.7
2016,10,26,14,30,824.0,92.0,2.3,29.0,576.0,984.99,716.16
2016,10,26,14,45,797.5,93.5,2.3,29.0,536.0,961.73,702.86
2016,10,26,15,0,771.0,95.0,2.3,29.0,496.0,934.95,687.39
2016,10,26,15,15,747.5,91.0,2.25,28.5,452.0,901.36,668.21
2016,10,26,15,30,724.0,87.0,2.2,28.0,408.0,871.94,651.61
2016,10,26,15,45,692.0,82.0,2.2,28.0,360.0,823.86,621.04
2016,10,26,16,0,660.0,77.0,2.2,28.0,312.0,774.06,588.55
2016,10,26,16,15,610.5,71.0,1.9,27.0,261.5,705.27,541.52
2016,10,26,16,30,561.0,65.0,1.6,26.0,211.0,636.52,492.45
2016,10,26,16,45,488.0,55.5,1.35,25.5,161.5,543.49,422.31
2016,10,26,17,0,415.0,46.0,1.1,25.0,112.0,453.46,350.77
2016,10,26,17,15,287.5,33.0,1.1,24.0,70.0,320.93,240.92
2016,10,26,17,30,160.0,20.0,1.1,23.0,28.0,176.5,0.0
2016,10,26,17,45,80.0,10.0,1.1,22.5,14.0,64.83,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,16.5,12.0,7.87,0.0
2016,10,27,7,0,96.0,20.0,1.6,17.0,24.0,15.12,0.0
2016,10,27,7,15,215.0,36.0,1.75,17.5,64.0,27.22,16.83
2016,10,27,7,30,334.0,52.0,1.9,18.0,104.0,39.38,28.44
2016,10,27,7,45,420.0,62.0,2.05,19.0,153.0,49.75,37.85
2016,10,27,8,0,506.0,72.0,2.2,20.0,202.0,57.38,44.59
2016,10,27,8,15,558.5,79.5,2.05,21.0,252.0,62.7,49.08
2016,10,27,8,30,611.0,87.0,1.9,22.0,302.0,72.42,57.18
2016,10,27,8,45,651.5,91.5,1.8,23.0,351.0,122.55,71.73
2016,10,27,9,0,692.0,96.0,1.7,24.0,400.0,177.85,108.61
2016,10,27,9,15,718.0,100.0,1.5,24.5,444.0,234.61,153.47
2016,10,27,9,30,744.0,104.0,1.3,25.0,488.0,294.21,202.74
2016,10,27,9,45,764.0,106.5,1.15,25.5,527.5,355.46,253.39
2016,10,27,10,0,784.0,109.0,1.0,26.0,567.0,415.31,301.68
2016,10,27,10,15,797.5,111.5,1.05,26.5,599.5,473.46,347.98
2016,10,27,10,30,811.0,114.0,1.1,27.0,632.0,531.85,392.91
2016,10,27,10,45,820.5,116.0,1.2,27.5,657.0,587.47,434.74
2016,10,27,11,0,830.0,118.0,1.3,28.0,682.0,642.36,474.79
2016,10,27,11,15,836.0,119.0,1.4,28.0,699.0,692.94,511.82
2016,10,27,11,30,842.0,120.0,1.5,28.0,716.0,741.89,546.99
2016,10,27,11,45,863.5,111.0,1.65,28.5,729.0,782.66,575.11
2016,10,27,12,0,885.0,102.0,1.8,29.0,742.0,829.68,605.87
2016,10,27,12,15,505.0,227.0,1.85,29.0,592.5,677.23,499.89
2016,10,27,12,30,125.0,352.0,1.9,29.0,443.0,452.19,335.48
2016,10,27,12,45,128.5,345.5,1.95,29.0,438.0,458.63,341.94
2016,10,27,13,0,132.0,339.0,2.0,29.0,433.0,464.59,346.81
2016,10,27,13,15,131.5,331.0,2.0,29.0,423.0,464.58,347.23
2016,10,27,13,30,131.0,323.0,2.0,29.0,413.0,463.89,347.26
2016,10,27,13,45,495.0,209.0,2.05,29.0,528.0,757.43,563.24
2016,10,27,14,0,859.0,95.0,2.1,29.0,643.0,996.5,721.24
2016,10,27,14,15,847.5,93.0,2.1,29.0,611.0,1004.71,725.26
2016,10,27,14,30,836.0,91.0,2.1,29.0,579.0,996.07,721.18
2016,10,27,14,45,814.5,90.0,2.15,29.0,539.0,974.77,709.83
2016,10,27,15,0,793.0,89.0,2.2,29.0,499.0,949.99,696.32
2016,10,27,15,15,770.0,85.5,2.2,28.5,454.5,917.32,678.38
2016,10,27,15,30,747.0,82.0,2.2,28.0,410.0,881.72,658.2
2016,10,27,15,45,714.0,77.5,2.25,28.0,361.5,839.24,631.99
2016,10,27,16,0,681.0,73.0,2.3,28.0,313.0,788.78,599.44
2016,10,27,16,15,632.5,67.5,2.05,27.0,262.0,721.18,553.68
2016,10,27,16,30,584.0,62.0,1.8,26.0,211.0,653.57,505.76
2016,10,27,16,45,510.0,53.0,1.55,25.5,161.5,559.7,434.87
2016,10,27,17,0,436.0,44.0,1.3,25.0,112.0,468.92,362.46
2016,10,27,17,15,305.5,31.5,1.25,24.0,69.5,334.0,248.75
2016,10,27,17,30,175.0,19.0,1.2,23.0,27.0,185.47,0.0
2016,10,27,17,45,87.5,9.5,1.2,22.5,13.5,69.81,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,9.0,0.9,15.5,13.5,7.08,0.0
2016,10,28,7,0,194.0,18.0,0.9,16.0,27.0,14.81,0.0
2016,10,28,7,15,330.0,30.0,1.0,16.5,70.0,24.76,14.75
2016,10,28,7,30,466.0,42.0,1.1,17.0,113.0,34.8,24.6
2016,10,28,7,45,548.0,49.5,1.25,18.0,165.0,40.96,30.33
2016,10,28,8,0,630.0,57.0,1.4,19.0,217.0,47.21,35.9
2016,10,28,8,15,678.0,62.5,1.5,20.0,269.0,51.63,39.66
2016,10,28,8,30,726.0,68.0,1.6,21.0,321.0,66.81,52.59
2016,10,28,8,45,760.5,71.5,1.75,22.0,371.0,122.14,67.56
2016,10,28,9,0,795.0,75.0,1.9,23.0,421.0,181.78,107.86
2016,10,28,9,15,817.0,78.0,2.0,23.5,466.5,242.39,156.77
2016,10,28,9,30,839.0,81.0,2.1,24.0,512.0,305.22,210.17
2016,10,28,9,45,856.0,83.0,2.25,24.5,551.5,367.43,263.64
2016,10,28,10,0,873.0,85.0,2.4,25.0,591.0,430.91,317.17
2016,10,28,10,15,884.0,87.0,2.45,25.5,624.0,491.15,366.72
2016,10,28,10,30,895.0,89.0,2.5,26.0,657.0,551.11,414.4
2016,10,28,10,45,624.0,192.5,2.55,26.5,596.5,544.38,410.72
2016,10,28,11,0,353.0,296.0,2.6,27.0,536.0,487.91,368.54
2016,10,28,11,15,221.0,314.0,2.6,27.0,466.0,427.04,323.68
2016,10,28,11,30,89.0,332.0,2.6,27.0,396.0,350.57,265.44
2016,10,28,11,45,509.5,211.0,2.6,27.5,577.5,613.46,464.72
2016,10,28,12,0,930.0,90.0,2.6,28.0,759.0,854.19,632.69
2016,10,28,12,15,674.5,196.0,2.6,28.0,681.5,798.82,592.07
2016,10,28,12,30,419.0,302.0,2.6,28.0,604.0,680.57,506.69
2016,10,28,12,45,671.0,195.5,2.6,28.0,672.0,851.01,630.09
2016,10,28,13,0,923.0,89.0,2.6,28.0,740.0,978.57,713.31
2016,10,28,13,15,917.5,88.5,2.6,28.0,722.5,997.03,724.65
2016,10,28,13,30,912.0,88.0,2.6,28.0,705.0,1011.67,734.69
2016,10,28,13,45,662.5,172.5,2.6,28.5,612.0,895.99,658.52
2016,10,28,14,0,413.0,257.0,2.6,29.0,519.0,713.99,532.21
2016,10,28,14,15,642.0,169.5,2.55,28.5,553.0,891.53,660.07
2016,10,28,14,30,871.0,82.0,2.5,28.0,587.0,1007.58,737.15
2016,10,28,14,45,853.5,80.5,2.5,28.0,547.0,989.71,726.11
2016,10,28,15,0,836.0,79.0,2.5,28.0,507.0,980.85,722.38
2016,10,28,15,15,813.5,76.0,2.45,27.5,462.0,948.94,704.34
2016,10,28,15,30,791.0,73.0,2.4,27.0,417.0,914.01,684.22
2016,10,28,15,45,758.0,69.5,2.4,27.0,367.5,865.41,653.46
2016,10,28,16,0,725.0,66.0,2.4,27.0,318.0,814.77,620.45
2016,10,28,16,15,677.0,60.5,2.1,26.5,266.0,745.96,572.36
2016,10,28,16,30,629.0,55.0,1.8,26.0,214.0,684.7,527.62
2016,10,28,16,45,551.0,48.0,1.5,25.5,163.0,588.94,455.2
2016,10,28,17,0,473.0,41.0,1.2,25.0,112.0,496.5,381.28
2016,10,28,17,15,335.0,29.5,1.15,24.0,69.0,355.7,261.48
2016,10,28,17,30,197.0,18.0,1.1,23.0,26.0,199.57,0.0
2016,10,28,17,45,98.5,9.0,1.1,22.5,13.0,7.08,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.0,1.5,15.5,12.5,7.08,0.0
2016,10,29,7,0,152.0,18.0,1.6,16.0,25.0,13.75,0.0
2016,10,29,7,15,292.5,31.0,1.85,17.0,67.0,25.49,15.1
2016,10,29,7,30,433.0,44.0,2.1,18.0,109.0,36.27,25.68
2016,10,29,7,45,520.0,51.5,2.4,19.0,160.0,42.32,31.34
2016,10,29,8,0,607.0,59.0,2.7,20.0,211.0,48.51,36.85
2016,10,29,8,15,656.5,64.5,2.75,20.5,262.0,52.85,40.62
2016,10,29,8,30,706.0,70.0,2.8,21.0,313.0,64.47,42.92
2016,10,29,8,45,744.5,72.5,2.9,22.0,363.0,122.68,68.43
2016,10,29,9,0,783.0,75.0,3.0,23.0,413.0,181.08,108.09
2016,10,29,9,15,805.0,78.0,3.05,23.5,457.5,240.89,156.69
2016,10,29,9,30,827.0,81.0,3.1,24.0,502.0,302.92,209.77
2016,10,29,9,45,843.5,83.0,3.15,24.5,541.0,364.17,262.73
2016,10,29,10,0,860.0,85.0,3.2,25.0,580.0,426.58,315.65
2016,10,29,10,15,871.0,86.5,3.2,25.5,612.5,485.55,364.55
2016,10,29,10,30,882.0,88.0,3.2,26.0,645.0,544.25,411.61
2016,10,29,10,45,889.0,89.5,3.25,26.5,669.5,600.14,455.16
2016,10,29,11,0,896.0,91.0,3.3,27.0,694.0,654.82,496.44
2016,10,29,11,15,901.0,92.0,3.3,27.0,711.0,706.24,535.04
2016,10,29,11,30,906.0,93.0,3.3,27.0,728.0,755.79,571.4
2016,10,29,11,45,910.0,92.0,3.35,27.5,736.5,800.46,600.91
2016,10,29,12,0,914.0,91.0,3.4,28.0,745.0,842.66,628.35
2016,10,29,12,15,913.5,91.0,3.4,28.0,744.5,879.45,652.92
2016,10,29,12,30,913.0,91.0,3.4,28.0,744.0,913.13,675.37
2016,10,29,12,45,911.0,90.5,3.45,28.5,735.5,941.63,693.32
2016,10,29,13,0,909.0,90.0,3.5,29.0,727.0,966.67,709.01
2016,10,29,13,15,903.5,89.0,3.5,29.0,709.5,984.2,720.95
2016,10,29,13,30,898.0,88.0,3.5,29.0,692.0,997.95,730.62
2016,10,29,13,45,890.5,86.5,3.55,29.0,667.0,1005.31,736.66
2016,10,29,14,0,883.0,85.0,3.6,29.0,642.0,1008.81,740.43
2016,10,29,14,15,871.5,83.5,3.6,29.0,609.5,1004.44,738.88
2016,10,29,14,30,860.0,82.0,3.6,29.0,577.0,996.31,735.11
2016,10,29,14,45,833.5,83.0,3.6,29.0,536.0,985.18,729.52
2016,10,29,15,0,807.0,84.0,3.6,29.0,495.0,957.86,713.22
2016,10,29,15,15,783.5,81.0,3.55,28.5,450.5,925.2,694.42
2016,10,29,15,30,760.0,78.0,3.5,28.0,406.0,889.61,673.33
2016,10,29,15,45,725.5,74.0,3.45,28.0,357.0,839.33,640.23
2016,10,29,16,0,691.0,70.0,3.4,28.0,308.0,794.34,610.04
2016,10,29,16,15,641.0,64.5,3.0,27.0,257.0,725.2,561.94
2016,10,29,16,30,591.0,59.0,2.6,26.0,206.0,656.16,511.71
2016,10,29,16,45,510.5,50.5,2.25,25.5,156.0,557.22,435.72
2016,10,29,17,0,430.0,42.0,1.9,25.0,106.0,461.84,358.42
2016,10,29,17,15,290.0,29.5,1.75,24.0,65.0,320.04,234.62
2016,10,29,17,30,150.0,17.0,1.6,23.0,24.0,126.32,0.0
2016,10,29,17,45,75.0,8.5,1.5,22.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
