Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,41.0,9.0,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,82.0,18.0,1.5,18.0,21.0,14.16,0.0
2016,10,30,7,15,211.5,33.5,1.75,18.5,60.0,25.38,14.67
2016,10,30,7,30,341.0,49.0,2.0,19.0,99.0,37.28,26.38
2016,10,30,7,45,431.5,59.0,2.3,20.0,148.5,47.63,35.78
2016,10,30,8,0,522.0,69.0,2.6,21.0,198.0,55.4,42.65
2016,10,30,8,15,576.0,76.0,2.6,21.5,248.0,60.47,47.05
2016,10,30,8,30,630.0,83.0,2.6,22.0,298.0,73.18,49.88
2016,10,30,8,45,675.5,86.0,2.6,23.0,348.0,123.79,71.33
2016,10,30,9,0,721.0,89.0,2.6,24.0,398.0,180.08,109.45
2016,10,30,9,15,746.0,92.5,2.5,24.5,442.0,237.81,155.86
2016,10,30,9,30,771.0,96.0,2.4,25.0,486.0,300.98,208.83
2016,10,30,9,45,791.5,98.0,2.3,25.5,525.5,360.41,259.17
2016,10,30,10,0,812.0,100.0,2.2,26.0,565.0,421.37,309.68
2016,10,30,10,15,825.0,102.0,2.1,26.5,597.5,480.15,357.09
2016,10,30,10,30,838.0,104.0,2.0,27.0,630.0,539.04,402.79
2016,10,30,10,45,849.5,104.5,1.95,27.5,655.5,595.5,445.23
2016,10,30,11,0,861.0,105.0,1.9,28.0,681.0,651.3,485.67
2016,10,30,11,15,867.0,106.0,1.9,28.0,698.0,702.96,523.19
2016,10,30,11,30,873.0,107.0,1.9,28.0,715.0,745.99,554.1
2016,10,30,11,45,887.0,102.0,1.9,28.5,726.0,793.2,584.71
2016,10,30,12,0,901.0,97.0,1.9,29.0,737.0,838.63,613.05
2016,10,30,12,15,901.0,97.0,1.95,29.0,737.5,875.42,637.16
2016,10,30,12,30,901.0,97.0,2.0,29.0,738.0,909.18,659.34
2016,10,30,12,45,902.0,95.0,2.1,29.5,730.0,938.5,677.85
2016,10,30,13,0,903.0,93.0,2.2,30.0,722.0,964.49,694.29
2016,10,30,13,15,898.5,92.0,2.25,30.0,705.5,982.88,706.88
2016,10,30,13,30,894.0,91.0,2.3,30.0,689.0,997.55,717.34
2016,10,30,13,45,888.5,89.0,2.35,30.0,664.5,1006.29,724.25
2016,10,30,14,0,883.0,87.0,2.4,30.0,640.0,1011.23,728.98
2016,10,30,14,15,872.5,85.0,2.45,30.0,608.0,1007.29,728.28
2016,10,30,14,30,862.0,83.0,2.5,30.0,576.0,999.59,725.41
2016,10,30,14,45,848.0,80.0,2.55,30.0,537.5,995.99,725.37
2016,10,30,15,0,834.0,77.0,2.6,30.0,499.0,976.06,714.8
2016,10,30,15,15,812.5,74.0,2.6,29.5,454.5,945.18,698.06
2016,10,30,15,30,791.0,71.0,2.6,29.0,410.0,911.28,679.08
2016,10,30,15,45,761.0,67.0,2.6,29.0,361.0,865.0,649.87
2016,10,30,16,0,731.0,63.0,2.6,29.0,312.0,816.62,618.38
2016,10,30,16,15,683.5,58.0,2.25,28.0,260.5,748.87,572.02
2016,10,30,16,30,636.0,53.0,1.9,27.0,209.0,680.61,523.02
2016,10,30,16,45,560.0,45.5,1.6,26.0,158.5,593.66,457.69
2016,10,30,17,0,484.0,38.0,1.3,25.0,108.0,502.3,384.7
2016,10,30,17,15,341.0,26.5,1.25,24.0,65.5,357.69,256.64
2016,10,30,17,30,198.0,15.0,1.2,23.0,23.0,160.92,0.0
2016,10,30,17,45,99.0,7.5,1.2,22.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,15.0,23.0,11.8,0.0
2016,10,31,7,15,344.5,27.0,1.35,16.0,66.0,22.4,12.24
2016,10,31,7,30,491.0,39.0,1.6,17.0,109.0,32.6,22.54
2016,10,31,7,45,574.5,46.0,1.9,18.0,161.0,38.49,28.09
2016,10,31,8,0,658.0,53.0,2.2,19.0,213.0,48.21,36.73
2016,10,31,8,15,705.5,58.0,2.25,19.5,265.5,52.68,40.65
2016,10,31,8,30,753.0,63.0,2.3,20.0,318.0,66.89,43.33
2016,10,31,8,45,786.5,66.0,2.4,21.0,367.5,123.32,67.24
2016,10,31,9,0,820.0,69.0,2.5,22.0,417.0,183.87,109.13
2016,10,31,9,15,840.5,71.5,2.6,22.5,462.0,245.06,159.31
2016,10,31,9,30,861.0,74.0,2.7,23.0,507.0,310.26,215.3
2016,10,31,9,45,875.5,76.0,2.8,23.5,545.5,371.81,268.88
2016,10,31,10,0,890.0,78.0,2.9,24.0,584.0,433.97,321.96
2016,10,31,10,15,899.5,80.0,2.9,24.5,616.0,494.19,371.95
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,553.93,419.84
2016,10,31,10,45,914.5,83.0,2.95,25.5,672.0,609.73,463.36
2016,10,31,11,0,920.0,84.0,3.0,26.0,696.0,664.08,504.41
2016,10,31,11,15,923.5,85.0,3.05,26.5,712.5,715.43,542.08
2016,10,31,11,30,927.0,86.0,3.1,27.0,729.0,764.7,577.03
2016,10,31,11,45,925.0,87.5,3.15,27.5,736.0,807.99,605.32
2016,10,31,12,0,923.0,89.0,3.2,28.0,743.0,848.36,631.4
2016,10,31,12,15,922.0,89.0,3.2,28.0,741.5,884.92,655.71
2016,10,31,12,30,921.0,89.0,3.2,28.0,740.0,918.31,677.86
2016,10,31,12,45,916.0,89.0,3.25,28.0,730.5,944.74,695.75
2016,10,31,13,0,911.0,89.0,3.3,28.0,721.0,967.55,711.39
2016,10,31,13,15,905.0,88.5,3.3,28.0,703.0,985.13,723.39
2016,10,31,13,30,899.0,88.0,3.3,28.0,685.0,998.93,733.1
2016,10,31,13,45,888.5,87.0,3.35,28.5,659.0,1003.86,736.11
2016,10,31,14,0,878.0,86.0,3.4,29.0,633.0,1004.89,736.82
2016,10,31,14,15,865.5,84.0,3.4,29.0,600.0,998.84,734.2
2016,10,31,14,30,853.0,82.0,3.4,29.0,567.0,989.04,729.34
2016,10,31,14,45,834.0,80.5,3.4,29.0,527.0,982.27,726.66
2016,10,31,15,0,815.0,79.0,3.4,29.0,487.0,959.34,713.3
2016,10,31,15,15,791.0,76.0,3.3,28.5,442.5,926.12,693.79
2016,10,31,15,30,767.0,73.0,3.2,28.0,398.0,890.01,672.07
2016,10,31,15,45,731.0,69.5,3.15,28.0,349.0,838.91,638.49
2016,10,31,16,0,695.0,66.0,3.1,28.0,300.0,785.95,602.72
2016,10,31,16,15,644.5,60.5,2.7,27.0,249.5,722.97,558.85
2016,10,31,16,30,594.0,55.0,2.3,26.0,199.0,653.63,508.11
2016,10,31,16,45,510.5,47.0,1.9,25.5,149.5,552.9,430.41
2016,10,31,17,0,427.0,39.0,1.5,25.0,100.0,456.13,351.57
2016,10,31,17,15,285.5,27.0,1.45,24.0,60.0,314.44,223.27
2016,10,31,17,30,144.0,15.0,1.4,23.0,20.0,120.27,0.0
2016,10,31,17,45,72.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.5,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,81.0,15.0,2.3,20.0,18.0,11.8,0.0
2016,11,1,7,15,215.5,30.0,2.6,20.5,56.0,22.86,11.99
2016,11,1,7,30,350.0,45.0,2.9,21.0,94.0,36.76,25.58
2016,11,1,7,45,440.5,53.5,3.2,21.5,142.0,43.39,31.83
2016,11,1,8,0,531.0,62.0,3.5,22.0,190.0,50.14,37.9
2016,11,1,8,15,584.5,68.5,3.65,22.5,239.5,55.03,42.15
2016,11,1,8,30,638.0,75.0,3.8,23.0,289.0,69.43,45.38
2016,11,1,8,45,681.5,77.5,4.0,24.0,337.5,119.82,67.35
2016,11,1,9,0,725.0,80.0,4.2,25.0,386.0,179.18,108.44
2016,11,1,9,15,386.0,143.0,4.2,25.5,307.5,197.03,137.81
2016,11,1,9,30,47.0,206.0,4.2,26.0,229.0,169.36,128.74
2016,11,1,9,45,131.5,231.5,4.25,26.5,304.5,227.23,172.07
2016,11,1,10,0,216.0,257.0,4.3,27.0,380.0,293.39,222.26
2016,11,1,10,15,528.0,175.5,4.3,27.0,497.0,402.38,304.71
2016,11,1,10,30,840.0,94.0,4.3,27.0,614.0,532.01,404.06
2016,11,1,10,45,848.5,95.0,4.3,27.5,638.5,583.7,444.43
2016,11,1,11,0,857.0,96.0,4.3,28.0,663.0,636.64,484.67
2016,11,1,11,15,862.5,97.0,4.3,28.5,679.5,686.36,521.41
2016,11,1,11,30,868.0,98.0,4.3,29.0,696.0,734.36,555.93
2016,11,1,11,45,484.5,217.5,4.3,29.5,552.0,602.33,455.75
2016,11,1,12,0,101.0,337.0,4.3,30.0,408.0,383.23,288.35
2016,11,1,12,15,127.5,340.5,4.3,30.0,430.5,435.51,328.15
2016,11,1,12,30,154.0,344.0,4.3,30.0,453.0,472.76,356.07
2016,11,1,12,45,236.5,329.0,4.3,30.0,493.5,542.91,409.44
2016,11,1,13,0,319.0,314.0,4.3,30.0,534.0,638.41,479.71
2016,11,1,13,15,595.5,201.5,4.3,30.0,599.5,829.03,620.2
2016,11,1,13,30,872.0,89.0,4.3,30.0,665.0,973.5,718.19
2016,11,1,13,45,477.0,185.5,4.3,30.0,499.0,714.26,539.09
2016,11,1,14,0,82.0,282.0,4.3,30.0,333.0,362.16,274.79
2016,11,1,14,15,74.0,264.0,4.25,30.0,308.5,339.04,258.84
2016,11,1,14,30,66.0,246.0,4.2,30.0,284.0,315.36,241.43
2016,11,1,14,45,125.0,233.5,4.2,30.0,298.5,390.46,300.78
2016,11,1,15,0,184.0,221.0,4.2,30.0,313.0,440.89,341.19
2016,11,1,15,15,102.0,189.0,4.1,29.5,239.0,298.91,232.83
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,161.77,124.31
2016,11,1,15,45,345.5,112.0,3.95,29.0,228.0,513.54,406.46
2016,11,1,16,0,671.0,67.0,3.9,29.0,291.0,771.19,595.73
2016,11,1,16,15,620.0,61.0,3.45,28.5,241.0,701.03,543.29
2016,11,1,16,30,569.0,55.0,3.0,28.0,191.0,631.23,490.94
2016,11,1,16,45,480.0,47.5,2.65,27.5,142.5,527.21,410.76
2016,11,1,17,0,391.0,40.0,2.3,27.0,94.0,427.3,329.48
2016,11,1,17,15,250.0,27.0,2.2,26.5,56.0,284.98,197.66
2016,11,1,17,30,109.0,14.0,2.1,26.0,18.0,93.14,0.0
2016,11,1,17,45,54.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,10.23,0.0
2016,11,2,7,15,120.5,33.0,2.7,21.0,49.0,24.54,12.89
2016,11,2,7,30,223.0,53.0,2.9,21.0,84.0,39.34,27.7
2016,11,2,7,45,317.0,65.5,3.15,21.5,130.0,48.68,36.34
2016,11,2,8,0,411.0,78.0,3.4,22.0,176.0,58.05,44.71
2016,11,2,8,15,205.5,44.0,3.55,22.5,93.0,32.66,22.78
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,7.6,0.68
2016,11,2,8,45,22.5,89.0,3.85,23.5,98.5,69.28,50.76
2016,11,2,9,0,45.0,168.0,4.0,24.0,187.0,129.75,98.41
2016,11,2,9,15,23.0,162.5,4.05,24.5,172.5,126.79,96.54
2016,11,2,9,30,1.0,157.0,4.1,25.0,158.0,119.44,91.06
2016,11,2,9,45,115.0,205.5,4.15,26.0,270.0,202.47,153.59
2016,11,2,10,0,229.0,254.0,4.2,27.0,382.0,296.72,224.76
2016,11,2,10,15,148.0,264.0,4.15,27.0,349.0,285.79,217.89
2016,11,2,10,30,67.0,274.0,4.1,27.0,316.0,257.41,196.56
2016,11,2,10,45,143.0,293.0,4.05,27.5,386.5,333.55,254.72
2016,11,2,11,0,219.0,312.0,4.0,28.0,457.0,410.24,312.46
2016,11,2,11,15,227.5,319.5,3.9,28.0,473.0,439.1,334.03
2016,11,2,11,30,236.0,327.0,3.8,28.0,489.0,468.42,355.87
2016,11,2,11,45,250.5,329.5,3.75,28.5,503.0,497.94,377.16
2016,11,2,12,0,265.0,332.0,3.7,29.0,517.0,545.07,410.64
2016,11,2,12,15,224.5,336.5,3.6,29.0,493.5,514.05,387.58
2016,11,2,12,30,184.0,341.0,3.5,29.0,470.0,496.64,374.24
2016,11,2,12,45,125.0,326.0,3.4,29.0,413.0,438.66,330.9
2016,11,2,13,0,66.0,311.0,3.3,29.0,356.0,354.5,267.79
2016,11,2,13,15,428.5,216.0,3.15,28.5,498.0,675.36,511.49
2016,11,2,13,30,791.0,121.0,3.0,28.0,640.0,943.41,697.28
2016,11,2,13,45,395.5,111.5,2.95,28.0,371.0,559.12,428.78
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,79.23,57.1
2016,11,2,14,15,118.0,177.0,2.8,28.0,243.5,306.01,238.27
2016,11,2,14,30,236.0,252.0,2.7,28.0,385.0,521.16,400.49
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.5,703.35,535.77
2016,11,2,15,0,635.0,128.0,2.6,28.0,442.0,844.44,635.5
2016,11,2,15,15,605.0,122.5,2.45,27.5,399.0,803.82,608.3
2016,11,2,15,30,575.0,117.0,2.3,27.0,356.0,760.79,580.52
2016,11,2,15,45,519.5,112.5,2.2,27.0,308.5,684.43,527.69
2016,11,2,16,0,464.0,108.0,2.1,27.0,261.0,618.26,480.97
2016,11,2,16,15,404.0,97.0,1.9,26.5,214.0,540.11,424.12
2016,11,2,16,30,344.0,86.0,1.7,26.0,167.0,463.89,366.1
2016,11,2,16,45,252.0,71.0,1.55,25.5,122.0,339.26,268.37
2016,11,2,17,0,160.0,56.0,1.4,25.0,77.0,242.35,188.01
2016,11,2,17,15,80.0,33.5,1.5,24.5,44.0,142.47,94.89
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,6.29,0.0
2016,11,3,7,15,4.5,27.0,1.2,21.0,27.5,20.17,9.25
2016,11,3,7,30,9.0,46.0,1.4,21.0,47.0,33.84,23.02
2016,11,3,7,45,25.5,67.5,1.6,21.5,73.0,48.63,36.29
2016,11,3,8,0,42.0,89.0,1.8,22.0,99.0,63.28,49.19
2016,11,3,8,15,53.5,110.0,1.85,22.0,126.0,77.36,61.47
2016,11,3,8,30,65.0,131.0,1.9,22.0,153.0,93.04,70.7
2016,11,3,8,45,32.5,130.5,1.95,22.5,141.5,97.94,73.96
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,97.3,74.32
2016,11,3,9,15,13.0,159.5,2.0,23.0,166.0,122.5,93.94
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,149.96,115.29
2016,11,3,9,45,42.0,214.5,2.0,23.0,237.0,180.48,138.99
2016,11,3,10,0,58.0,240.0,2.0,23.0,272.0,212.23,163.65
2016,11,3,10,15,86.5,262.5,1.9,23.0,314.0,250.03,192.83
2016,11,3,10,30,115.0,285.0,1.8,23.0,356.0,291.78,224.93
2016,11,3,10,45,70.5,270.0,1.75,23.5,314.0,263.26,202.52
2016,11,3,11,0,26.0,255.0,1.7,24.0,272.0,219.17,167.86
2016,11,3,11,15,31.5,269.0,1.6,24.0,290.5,249.15,190.91
2016,11,3,11,30,37.0,283.0,1.5,24.0,309.0,270.31,206.82
2016,11,3,11,45,21.0,239.0,1.45,24.5,254.0,208.91,159.24
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,159.9,120.91
2016,11,3,12,15,2.5,166.5,1.3,25.0,168.5,134.3,101.03
2016,11,3,12,30,0.0,138.0,1.2,25.0,138.0,108.57,80.86
2016,11,3,12,45,37.0,225.5,1.2,25.0,251.0,234.98,180.07
2016,11,3,13,0,74.0,313.0,1.2,25.0,364.0,364.75,277.61
2016,11,3,13,15,37.0,171.5,1.25,25.0,197.0,187.38,143.29
2016,11,3,13,30,0.0,30.0,1.3,25.0,30.0,23.01,12.93
2016,11,3,13,45,0.0,47.0,1.4,25.0,47.0,36.09,23.59
2016,11,3,14,0,0.0,64.0,1.5,25.0,64.0,49.19,34.2
2016,11,3,14,15,0.0,37.5,1.55,25.0,37.5,28.73,17.72
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.21
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,10.3,2.78
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,12.21,4.37
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,17.16,8.5
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,22.13,12.66
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,19.43,10.48
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,16.74,8.27
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,13.68,5.75
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,10.63,3.19
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,7.58,0.59
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,4.54,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,2.64,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.79,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,15.5,3.25,18.0,15.5,11.8,2.89
2016,11,4,7,30,0.0,27.0,3.3,18.0,27.0,20.6,11.97
2016,11,4,7,45,0.0,42.5,3.4,18.0,42.5,32.4,22.67
2016,11,4,8,0,0.0,58.0,3.5,18.0,58.0,43.8,32.95
2016,11,4,8,15,0.0,74.0,3.55,18.0,74.0,55.43,43.3
2016,11,4,8,30,0.0,90.0,3.6,18.0,90.0,67.1,51.04
2016,11,4,8,45,0.0,74.5,3.7,18.5,74.5,57.02,42.41
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,45.2,32.33
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,86.76,66.62
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,128.55,100.62
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,151.08,118.24
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,175.22,137.14
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.0,156.84,122.33
2016,11,4,10,30,2.0,174.0,3.7,20.0,175.0,136.38,105.73
2016,11,4,10,45,2.0,175.5,3.65,20.5,176.5,138.24,106.88
2016,11,4,11,0,2.0,177.0,3.6,21.0,178.0,140.07,107.98
2016,11,4,11,15,1.0,98.0,3.55,21.0,98.5,76.35,56.65
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,14.57,6.3
2016,11,4,11,45,4.0,116.0,3.5,21.5,119.0,93.21,70.24
2016,11,4,12,0,8.0,213.0,3.5,22.0,219.0,177.87,137.42
2016,11,4,12,15,4.0,177.0,3.45,22.0,180.0,144.53,110.81
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,111.1,84.12
2016,11,4,12,45,0.0,150.5,3.35,22.0,151.0,119.38,90.8
2016,11,4,13,0,0.0,160.0,3.3,22.0,161.0,127.93,97.65
2016,11,4,13,15,17.0,212.5,3.25,22.0,224.0,192.15,149.33
2016,11,4,13,30,34.0,265.0,3.2,22.0,287.0,285.11,222.48
2016,11,4,13,45,17.0,140.0,3.2,22.0,151.0,140.5,108.65
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,11.48,3.76
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,51.87,36.93
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,95.61,72.59
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,94.99,72.23
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,94.64,72.14
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,162.01,128.44
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,224.24,180.02
2016,11,4,15,45,41.0,146.0,2.85,21.0,161.5,196.64,157.79
2016,11,4,16,0,33.0,126.0,2.8,21.0,137.0,169.06,135.44
2016,11,4,16,15,23.5,105.0,2.6,20.5,112.0,138.57,110.41
2016,11,4,16,30,14.0,84.0,2.4,20.0,87.0,94.46,73.62
2016,11,4,16,45,7.0,62.0,2.25,20.0,63.5,66.53,49.7
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,37.4,24.67
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,18.97,7.06
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,3.93,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,5.0,3.2,17.0,5.0,3.78,0.0
2016,11,5,7,30,0.0,9.0,3.3,17.0,9.0,6.82,0.18
2016,11,5,7,45,0.0,14.5,3.4,17.0,14.5,11.0,4.01
2016,11,5,8,0,0.0,20.0,3.5,17.0,20.0,15.2,7.83
2016,11,5,8,15,0.0,26.0,3.45,17.0,26.0,19.79,11.96
2016,11,5,8,30,0.0,32.0,3.4,17.0,32.0,24.4,15.14
2016,11,5,8,45,0.0,38.0,3.4,17.5,38.0,29.01,18.98
2016,11,5,9,0,0.0,44.0,3.4,18.0,44.0,33.64,22.77
2016,11,5,9,15,37.5,128.5,3.3,18.5,146.5,106.37,81.65
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,183.02,142.68
2016,11,5,9,45,80.0,229.0,3.15,19.5,270.5,204.86,159.98
2016,11,5,10,0,85.0,245.0,3.1,20.0,292.0,227.52,177.9
2016,11,5,10,15,44.5,214.5,3.0,20.0,239.5,192.31,150.41
2016,11,5,10,30,4.0,184.0,2.9,20.0,187.0,145.43,112.89
2016,11,5,10,45,21.0,226.5,2.85,20.5,240.5,190.52,148.64
2016,11,5,11,0,38.0,269.0,2.8,21.0,294.0,249.42,194.57
2016,11,5,11,15,43.0,280.5,2.75,21.0,309.5,267.98,208.84
2016,11,5,11,30,48.0,292.0,2.7,21.0,325.0,287.37,223.81
2016,11,5,11,45,52.0,299.0,2.65,21.5,334.5,302.51,235.02
2016,11,5,12,0,56.0,306.0,2.6,22.0,344.0,318.2,246.6
2016,11,5,12,15,56.5,306.5,2.55,22.0,345.0,324.92,251.72
2016,11,5,12,30,57.0,307.0,2.5,22.0,346.0,331.66,256.91
2016,11,5,12,45,29.5,238.5,2.5,22.0,258.5,241.63,187.33
2016,11,5,13,0,2.0,170.0,2.5,22.0,171.0,138.6,105.95
2016,11,5,13,15,1.0,150.5,2.5,22.0,151.0,121.13,92.3
2016,11,5,13,30,0.0,131.0,2.5,22.0,131.0,103.64,78.4
2016,11,5,13,45,0.0,128.5,2.55,22.0,128.5,101.79,77.06
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,99.99,75.74
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,161.02,125.6
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,252.2,198.4
2016,11,5,14,45,27.0,201.0,2.65,22.0,215.5,206.09,162.17
2016,11,5,15,0,21.0,182.0,2.7,22.0,193.0,183.3,144.35
2016,11,5,15,15,134.0,174.5,2.7,21.5,230.0,336.78,271.22
2016,11,5,15,30,247.0,167.0,2.7,21.0,267.0,467.29,376.43
2016,11,5,15,45,216.0,152.0,2.7,21.0,231.5,419.42,338.97
2016,11,5,16,0,185.0,137.0,2.7,21.0,196.0,351.94,286.43
2016,11,5,16,15,159.0,115.5,2.55,20.5,160.0,301.48,246.35
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,251.56,205.32
2016,11,5,16,45,151.5,72.5,2.3,20.0,98.0,257.89,208.75
2016,11,5,17,0,170.0,51.0,2.2,20.0,72.0,243.89,193.06
2016,11,5,17,15,92.5,29.5,2.15,19.5,40.0,141.95,87.23
2016,11,5,17,30,15.0,8.0,2.1,19.0,8.0,17.61,0.0
2016,11,5,17,45,7.5,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,7.87,0.0
2016,11,6,7,15,133.5,27.0,2.05,15.0,43.5,20.36,8.01
2016,11,6,7,30,267.0,44.0,2.2,15.0,77.0,33.23,22.92
2016,11,6,7,45,350.5,56.5,2.4,15.5,122.0,42.7,31.91
2016,11,6,8,0,434.0,69.0,2.6,16.0,167.0,52.16,40.58
2016,11,6,8,15,491.0,78.0,2.7,16.5,214.5,61.51,48.92
2016,11,6,8,30,548.0,87.0,2.8,17.0,262.0,79.58,54.01
2016,11,6,8,45,286.5,120.5,2.9,17.5,213.0,114.81,79.69
2016,11,6,9,0,25.0,154.0,3.0,18.0,164.0,117.84,91.81
2016,11,6,9,15,27.5,171.5,3.05,18.5,184.0,134.99,105.46
2016,11,6,9,30,30.0,189.0,3.1,19.0,204.0,153.01,119.75
2016,11,6,9,45,143.0,215.5,3.2,19.5,293.0,220.71,171.47
2016,11,6,10,0,256.0,242.0,3.3,20.0,382.0,305.61,237.42
2016,11,6,10,15,257.0,257.5,3.35,20.0,405.0,339.44,265.07
2016,11,6,10,30,258.0,273.0,3.4,20.0,428.0,373.46,292.53
2016,11,6,10,45,142.0,262.0,3.5,20.5,348.0,307.9,241.63
2016,11,6,11,0,26.0,251.0,3.6,21.0,268.0,216.34,168.6
2016,11,6,11,15,28.0,260.0,3.55,21.0,279.0,227.92,177.84
2016,11,6,11,30,30.0,269.0,3.5,21.0,290.0,253.3,197.63
2016,11,6,11,45,30.0,272.0,3.5,21.5,293.0,260.25,202.57
2016,11,6,12,0,30.0,275.0,3.5,22.0,296.0,267.26,207.6
2016,11,6,12,15,25.0,264.5,3.4,22.0,282.0,239.65,186.04
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,228.01,176.91
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,145.79,112.11
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,67.08,48.89
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,51.95,36.81
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,36.86,24.62
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,63.14,46.14
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,91.3,69.09
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,87.26,65.93
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,83.24,62.81
2016,11,6,14,45,23.5,152.0,2.9,21.0,163.5,167.18,132.15
2016,11,6,15,0,47.0,198.0,2.9,21.0,221.0,251.68,200.69
2016,11,6,15,15,23.5,102.0,2.9,20.5,113.5,116.21,91.52
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,3.8,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.03,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,2.65,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,7,15,154.5,20.0,1.7,16.5,39.0,15.33,3.94
2016,11,7,7,30,309.0,40.0,1.9,17.0,78.0,32.72,22.2
2016,11,7,7,45,400.5,50.0,2.15,17.5,123.5,40.59,29.77
2016,11,7,8,0,492.0,60.0,2.4,18.0,169.0,48.5,37.03
2016,11,7,8,15,549.0,67.0,2.45,18.5,217.0,53.76,41.74
2016,11,7,8,30,606.0,74.0,2.5,19.0,265.0,72.18,46.29
2016,11,7,8,45,345.0,121.5,2.6,19.5,234.0,121.59,82.34
2016,11,7,9,0,84.0,169.0,2.7,20.0,203.0,136.95,104.11
2016,11,7,9,15,87.0,188.5,2.7,20.0,227.5,160.09,122.83
2016,11,7,9,30,90.0,208.0,2.7,20.0,252.0,183.98,142.31
2016,11,7,9,45,45.0,128.5,2.75,20.5,150.5,116.19,88.91
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,37.56,25.39
2016,11,7,10,15,0.0,52.0,2.8,21.0,52.0,39.89,27.27
2016,11,7,10,30,0.0,55.0,2.8,21.0,55.0,42.23,29.13
2016,11,7,10,45,0.0,52.5,2.85,21.5,52.5,40.32,27.44
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,38.4,25.78
2016,11,7,11,15,1.0,110.0,2.85,22.0,111.0,85.87,64.21
2016,11,7,11,30,2.0,170.0,2.8,22.0,172.0,135.59,103.88
2016,11,7,11,45,1.0,102.0,2.8,22.5,103.0,79.68,58.92
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,26.11,15.59
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,99.45,74.81
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,179.64,138.26
2016,11,7,12,45,8.0,209.0,2.7,23.0,215.0,178.14,136.99
2016,11,7,13,0,8.0,206.0,2.7,23.0,212.0,176.65,135.93
2016,11,7,13,15,4.0,138.5,2.65,23.0,141.5,113.72,86.19
2016,11,7,13,30,0.0,71.0,2.6,23.0,71.0,54.63,38.77
2016,11,7,13,45,0.0,104.5,2.55,23.0,104.5,81.3,60.4
2016,11,7,14,0,0.0,138.0,2.5,23.0,138.0,110.78,84.15
2016,11,7,14,15,0.0,115.0,2.4,23.0,115.0,90.81,68.23
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,71.09,52.46
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,42.16,29.02
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,13.73,5.7
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,39.04,26.72
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,65.96,49.1
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,56.64,41.5
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,47.52,34.01
2016,11,7,16,15,225.5,64.0,1.6,21.5,113.5,327.34,268.68
2016,11,7,16,30,451.0,66.0,1.4,21.0,165.0,538.23,429.57
2016,11,7,16,45,363.5,54.0,1.25,21.0,120.0,430.67,341.67
2016,11,7,17,0,276.0,42.0,1.1,21.0,75.0,334.35,260.06
2016,11,7,17,15,138.0,21.0,1.1,20.5,37.5,174.27,95.96
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.0,3.15,17.0,9.0,6.83,0.0
2016,11,8,7,30,0.0,18.0,3.3,17.0,18.0,13.69,5.97
2016,11,8,7,45,0.0,29.0,3.45,17.0,29.0,22.11,13.69
2016,11,8,8,0,0.0,40.0,3.6,17.0,40.0,30.56,21.37
2016,11,8,8,15,0.0,51.5,3.6,17.0,51.5,39.42,29.34
2016,11,8,8,30,0.0,63.0,3.6,17.0,63.0,48.28,35.39
2016,11,8,8,45,0.0,71.0,3.65,17.5,71.0,54.39,40.41
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,60.52,45.36
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,70.79,53.8
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,81.19,62.28
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,75.71,57.56
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,70.04,52.72
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,73.18,55.2
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,76.34,57.69
2016,11,8,10,45,0.0,121.0,3.9,18.5,121.0,93.74,71.72
2016,11,8,11,0,0.0,143.0,4.0,19.0,143.0,111.5,85.89
2016,11,8,11,15,0.0,137.5,4.1,19.0,137.5,107.29,82.36
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,103.01,78.83
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.0,151.73,118.35
2016,11,8,12,0,14.0,236.0,4.4,19.0,246.0,203.36,159.76
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.0,181.64,142.24
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,159.44,124.38
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,179.19,140.46
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,199.95,157.29
2016,11,8,13,15,26.5,246.0,4.5,19.0,263.5,233.91,185.0
2016,11,8,13,30,40.0,266.0,4.5,19.0,292.0,294.01,233.15
2016,11,8,13,45,37.0,253.5,4.5,19.0,276.5,281.83,223.69
2016,11,8,14,0,34.0,241.0,4.5,19.0,261.0,269.34,214.15
2016,11,8,14,15,18.0,204.0,4.45,19.0,214.5,194.16,153.95
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,142.84,112.11
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,90.35,69.42
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,43.68,30.89
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,35.19,23.9
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,26.72,16.86
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,22.87,13.67
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,19.04,10.45
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,15.59,7.55
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,12.15,4.61
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,8.72,1.63
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,5.3,0.0
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,2.64,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
