Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.75,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.51,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,2.65,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,3.79,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,5.31,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,6.83,0.21
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,8.36,1.52
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,9.89,2.82
2016,11,9,9,15,0.0,29.5,3.95,15.0,29.5,22.52,13.57
2016,11,9,9,30,0.0,46.0,4.0,15.0,46.0,35.2,24.29
2016,11,9,9,45,0.0,63.5,4.05,15.5,63.5,48.72,35.54
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,62.29,46.72
2016,11,9,10,15,0.0,89.5,4.1,16.0,89.5,68.91,52.11
2016,11,9,10,30,0.0,98.0,4.1,16.0,98.0,75.56,57.53
2016,11,9,10,45,0.0,69.5,4.15,16.5,69.5,53.45,38.98
2016,11,9,11,0,0.0,41.0,4.2,17.0,41.0,31.46,20.6
2016,11,9,11,15,0.0,70.0,4.2,17.0,70.0,53.87,39.16
2016,11,9,11,30,0.0,99.0,4.2,17.0,99.0,76.49,57.76
2016,11,9,11,45,0.0,91.5,4.25,17.5,91.5,70.58,52.74
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,64.76,47.84
2016,11,9,12,15,0.0,90.5,4.2,18.0,90.5,69.81,51.98
2016,11,9,12,30,0.0,97.0,4.1,18.0,97.0,74.95,56.2
2016,11,9,12,45,0.0,107.5,4.1,18.5,107.5,83.53,63.12
2016,11,9,13,0,0.0,118.0,4.1,19.0,118.0,92.32,70.18
2016,11,9,13,15,0.0,107.5,4.05,19.0,107.5,83.66,63.18
2016,11,9,13,30,0.0,97.0,4.0,19.0,97.0,74.99,56.17
2016,11,9,13,45,0.0,78.0,4.0,19.0,78.0,60.03,43.99
2016,11,9,14,0,0.0,59.0,4.0,19.0,59.0,45.31,31.93
2016,11,9,14,15,0.0,54.0,4.0,19.0,54.0,41.43,28.8
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,37.55,25.65
2016,11,9,14,45,0.0,51.5,4.0,19.0,51.5,39.46,27.32
2016,11,9,15,0,0.0,54.0,4.0,19.0,54.0,41.36,28.99
2016,11,9,15,15,0.0,48.5,3.9,18.5,48.5,37.11,25.58
2016,11,9,15,30,0.0,43.0,3.8,18.0,43.0,32.86,22.14
2016,11,9,15,45,0.0,37.0,3.7,18.0,37.0,28.24,18.29
2016,11,9,16,0,0.0,31.0,3.6,18.0,31.0,23.63,14.41
2016,11,9,16,15,0.0,25.0,3.3,17.5,25.0,19.03,10.52
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,14.44,6.59
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,10.24,2.93
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.06,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.02,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,6.0,19.0,2.3,13.0,19.5,14.55,0.68
2016,11,10,7,30,12.0,38.0,2.3,13.0,39.0,28.13,18.38
2016,11,10,7,45,29.5,59.0,2.35,13.5,64.5,42.77,32.09
2016,11,10,8,0,47.0,80.0,2.4,14.0,90.0,57.2,45.29
2016,11,10,8,15,59.0,101.0,2.35,14.0,116.5,71.35,58.11
2016,11,10,8,30,71.0,122.0,2.3,14.0,143.0,87.87,68.34
2016,11,10,8,45,107.0,144.0,2.25,14.5,182.5,113.79,86.78
2016,11,10,9,0,143.0,166.0,2.2,15.0,222.0,145.63,110.76
2016,11,10,9,15,165.5,185.0,2.2,15.5,257.0,177.47,136.12
2016,11,10,9,30,188.0,204.0,2.2,16.0,292.0,212.44,164.52
2016,11,10,9,45,140.0,220.5,2.25,16.5,289.0,224.4,176.14
2016,11,10,10,0,92.0,237.0,2.3,17.0,286.0,225.18,177.86
2016,11,10,10,15,50.5,217.0,2.25,17.0,244.0,198.03,156.69
2016,11,10,10,30,9.0,197.0,2.2,17.0,202.0,158.8,125.07
2016,11,10,10,45,179.5,234.0,2.2,17.5,346.0,306.07,243.4
2016,11,10,11,0,350.0,271.0,2.2,18.0,490.0,469.89,369.99
2016,11,10,11,15,408.5,261.5,2.2,18.0,524.0,523.54,410.99
2016,11,10,11,30,467.0,252.0,2.2,18.0,558.0,595.69,465.52
2016,11,10,11,45,663.5,178.0,2.2,18.5,619.0,710.38,551.7
2016,11,10,12,0,860.0,104.0,2.2,19.0,680.0,821.26,630.52
2016,11,10,12,15,498.5,213.5,2.3,19.0,547.5,661.5,513.27
2016,11,10,12,30,137.0,323.0,2.4,19.0,415.0,440.48,343.41
2016,11,10,12,45,255.5,302.0,2.5,19.5,471.0,556.18,433.92
2016,11,10,13,0,374.0,281.0,2.6,20.0,527.0,657.24,510.05
2016,11,10,13,15,367.5,275.0,2.7,20.0,511.0,658.91,511.63
2016,11,10,13,30,361.0,269.0,2.8,20.0,495.0,658.7,512.61
2016,11,10,13,45,393.0,249.5,2.9,20.0,487.0,679.21,529.94
2016,11,10,14,0,425.0,230.0,3.0,20.0,479.0,721.59,562.51
2016,11,10,14,15,427.5,215.0,2.95,20.0,454.5,715.19,558.91
2016,11,10,14,30,430.0,200.0,2.9,20.0,430.0,706.36,554.0
2016,11,10,14,45,449.5,179.5,2.9,20.0,404.5,706.04,556.11
2016,11,10,15,0,469.0,159.0,2.9,20.0,379.0,702.79,556.12
2016,11,10,15,15,453.0,146.5,2.75,19.5,342.0,670.77,534.39
2016,11,10,15,30,437.0,134.0,2.6,19.0,305.0,636.94,511.11
2016,11,10,15,45,419.5,118.0,2.5,19.0,265.0,595.62,480.89
2016,11,10,16,0,402.0,102.0,2.4,19.0,225.0,552.93,448.67
2016,11,10,16,15,368.0,87.0,2.05,18.0,184.0,495.28,404.3
2016,11,10,16,30,334.0,72.0,1.7,17.0,143.0,438.03,358.23
2016,11,10,16,45,278.5,55.5,1.4,16.5,103.5,360.83,293.16
2016,11,10,17,0,223.0,39.0,1.1,16.0,64.0,286.88,226.04
2016,11,10,17,15,111.5,19.5,1.05,15.5,32.0,148.24,61.71
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,10.5,18.5,1.75,11.5,19.5,14.17,0.0
2016,11,11,7,30,21.0,37.0,2.0,12.0,39.0,27.46,17.78
2016,11,11,7,45,36.5,57.5,2.25,13.0,64.0,41.81,31.26
2016,11,11,8,0,52.0,78.0,2.5,14.0,89.0,55.95,44.15
2016,11,11,8,15,62.0,99.0,2.35,14.0,115.5,70.11,57.0
2016,11,11,8,30,72.0,120.0,2.2,14.0,142.0,86.69,67.31
2016,11,11,8,45,52.5,135.5,2.05,14.5,153.0,103.09,79.97
2016,11,11,9,0,33.0,151.0,1.9,15.0,164.0,117.07,91.91
2016,11,11,9,15,16.5,105.5,1.95,15.5,112.0,84.07,64.8
2016,11,11,9,30,0.0,60.0,2.0,16.0,60.0,45.99,33.28
2016,11,11,9,45,0.0,90.0,2.05,17.0,90.0,69.2,52.44
2016,11,11,10,0,0.0,120.0,2.1,18.0,120.0,92.45,71.24
2016,11,11,10,15,0.0,72.0,2.1,18.0,72.0,55.33,40.46
2016,11,11,10,30,0.0,24.0,2.1,18.0,24.0,18.36,9.7
2016,11,11,10,45,21.5,143.5,2.15,18.5,157.0,129.12,100.87
2016,11,11,11,0,43.0,263.0,2.2,19.0,290.0,248.94,195.96
2016,11,11,11,15,32.0,254.0,2.2,19.0,274.5,238.18,186.92
2016,11,11,11,30,21.0,245.0,2.2,19.0,259.0,213.35,167.13
2016,11,11,11,45,99.0,283.5,2.2,19.5,349.5,325.57,256.18
2016,11,11,12,0,177.0,322.0,2.2,20.0,440.0,451.02,351.94
2016,11,11,12,15,120.5,311.0,2.2,20.0,391.5,404.33,315.11
2016,11,11,12,30,64.0,300.0,2.2,20.0,343.0,333.17,260.0
2016,11,11,12,45,249.0,282.5,2.25,20.5,445.5,529.72,412.99
2016,11,11,13,0,434.0,265.0,2.3,21.0,548.0,716.08,550.09
2016,11,11,13,15,348.5,276.0,2.3,21.0,500.0,642.01,494.91
2016,11,11,13,30,263.0,287.0,2.3,21.0,452.0,583.7,451.66
2016,11,11,13,45,168.0,273.5,2.3,21.5,377.5,460.18,358.81
2016,11,11,14,0,73.0,260.0,2.3,22.0,303.0,332.77,260.18
2016,11,11,14,15,190.0,242.5,2.25,22.0,345.5,459.97,361.79
2016,11,11,14,30,307.0,225.0,2.2,22.0,388.0,588.14,459.88
2016,11,11,14,45,537.5,154.5,2.2,22.0,414.0,765.53,593.06
2016,11,11,15,0,768.0,84.0,2.2,22.0,440.0,916.13,697.61
2016,11,11,15,15,741.5,80.5,2.05,21.5,397.5,880.42,673.22
2016,11,11,15,30,715.0,77.0,1.9,21.0,355.0,849.08,653.35
2016,11,11,15,45,677.5,72.0,1.8,21.0,308.0,796.32,617.11
2016,11,11,16,0,640.0,67.0,1.7,21.0,261.0,742.18,578.94
2016,11,11,16,15,583.0,60.5,1.45,20.5,213.0,666.94,523.62
2016,11,11,16,30,526.0,54.0,1.2,20.0,165.0,592.3,466.21
2016,11,11,16,45,435.0,44.5,0.95,19.5,119.0,485.61,381.65
2016,11,11,17,0,344.0,35.0,0.7,19.0,73.0,383.58,293.72
2016,11,11,17,15,172.0,17.5,0.7,18.5,36.5,197.58,70.62
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,182.5,16.0,3.2,11.5,35.5,13.0,0.0
2016,11,12,7,30,365.0,32.0,3.3,12.0,71.0,26.51,16.83
2016,11,12,7,45,461.0,40.5,3.45,12.5,117.5,33.51,23.97
2016,11,12,8,0,557.0,49.0,3.6,13.0,164.0,40.63,30.68
2016,11,12,8,15,613.5,55.0,3.6,13.5,212.5,45.52,35.21
2016,11,12,8,30,670.0,61.0,3.6,14.0,261.0,70.68,43.88
2016,11,12,8,45,707.0,65.5,3.65,15.0,308.0,122.89,70.46
2016,11,12,9,0,744.0,70.0,3.7,16.0,355.0,179.68,112.25
2016,11,12,9,15,769.5,73.5,3.65,16.5,398.5,237.42,161.23
2016,11,12,9,30,795.0,77.0,3.6,17.0,442.0,297.81,214.57
2016,11,12,9,45,811.5,80.0,3.55,17.5,480.0,357.08,267.4
2016,11,12,10,0,828.0,83.0,3.5,18.0,518.0,417.39,320.04
2016,11,12,10,15,841.0,84.5,3.4,18.0,549.5,475.47,370.14
2016,11,12,10,30,854.0,86.0,3.3,18.0,581.0,533.6,418.78
2016,11,12,10,45,860.5,88.5,3.2,18.5,605.0,585.53,460.44
2016,11,12,11,0,867.0,91.0,3.1,19.0,629.0,638.58,501.41
2016,11,12,11,15,872.5,92.0,3.0,19.0,645.5,688.15,539.48
2016,11,12,11,30,878.0,93.0,2.9,19.0,662.0,735.99,575.28
2016,11,12,11,45,884.0,91.5,2.85,19.5,671.0,779.72,604.74
2016,11,12,12,0,890.0,90.0,2.8,20.0,680.0,821.26,632.05
2016,11,12,12,15,890.0,90.0,2.7,20.0,680.0,856.98,655.89
2016,11,12,12,30,890.0,90.0,2.6,20.0,680.0,889.77,677.55
2016,11,12,12,45,886.5,90.5,2.55,20.5,671.5,916.89,694.31
2016,11,12,13,0,883.0,91.0,2.5,21.0,663.0,940.67,708.79
2016,11,12,13,15,877.5,90.0,2.45,21.0,646.5,957.37,719.93
2016,11,12,13,30,872.0,89.0,2.4,21.0,630.0,970.48,728.84
2016,11,12,13,45,862.0,88.0,2.4,21.0,606.0,975.52,733.06
2016,11,12,14,0,852.0,87.0,2.4,21.0,582.0,989.37,743.45
2016,11,12,14,15,427.0,127.0,2.4,21.0,375.5,610.34,478.77
2016,11,12,14,30,2.0,167.0,2.4,21.0,169.0,143.67,110.98
2016,11,12,14,45,126.0,181.5,2.4,21.0,240.5,330.76,265.6
2016,11,12,15,0,250.0,196.0,2.4,21.0,312.0,504.36,402.04
2016,11,12,15,15,238.0,179.5,2.3,20.5,281.0,474.8,380.04
2016,11,12,15,30,226.0,163.0,2.2,20.0,250.0,444.42,358.21
2016,11,12,15,45,411.5,119.5,2.1,20.0,253.0,590.09,474.58
2016,11,12,16,0,597.0,76.0,2.0,20.0,256.0,713.13,564.48
2016,11,12,16,15,537.0,68.0,1.75,19.5,208.0,633.87,503.82
2016,11,12,16,30,477.0,60.0,1.5,19.0,160.0,555.21,442.63
2016,11,12,16,45,390.0,48.5,1.3,18.5,115.0,450.74,358.78
2016,11,12,17,0,303.0,37.0,1.1,18.0,70.0,350.68,271.24
2016,11,12,17,15,151.5,18.5,1.1,17.5,35.0,176.94,51.66
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,141.5,17.5,1.2,11.5,32.5,13.4,0.0
2016,11,13,7,30,283.0,35.0,1.4,12.0,65.0,28.74,18.59
2016,11,13,7,45,377.5,47.0,1.65,12.5,109.5,38.33,28.19
2016,11,13,8,0,472.0,59.0,1.9,13.0,154.0,47.88,37.12
2016,11,13,8,15,476.0,71.5,1.8,13.5,190.0,56.84,45.3
2016,11,13,8,30,480.0,84.0,1.7,14.0,226.0,78.1,53.2
2016,11,13,8,45,523.0,93.0,1.6,14.5,272.0,123.28,78.11
2016,11,13,9,0,566.0,102.0,1.5,15.0,318.0,174.03,115.44
2016,11,13,9,15,649.0,99.0,1.4,15.5,374.0,229.3,158.99
2016,11,13,9,30,732.0,96.0,1.3,16.0,430.0,294.09,212.39
2016,11,13,9,45,751.0,100.0,1.25,16.5,467.5,352.16,262.67
2016,11,13,10,0,770.0,104.0,1.2,17.0,505.0,411.7,312.95
2016,11,13,10,15,785.0,106.5,1.1,17.5,537.0,469.85,360.33
2016,11,13,10,30,800.0,109.0,1.0,18.0,569.0,527.25,405.23
2016,11,13,10,45,808.5,111.5,0.95,19.0,593.5,581.11,445.23
2016,11,13,11,0,817.0,114.0,0.9,20.0,618.0,634.18,482.92
2016,11,13,11,15,823.5,115.0,0.9,20.0,635.0,683.42,518.92
2016,11,13,11,30,830.0,116.0,0.9,20.0,652.0,731.16,552.97
2016,11,13,11,45,833.0,117.0,0.95,20.5,660.5,774.5,582.49
2016,11,13,12,0,836.0,118.0,1.0,21.0,669.0,815.59,608.93
2016,11,13,12,15,713.0,163.5,1.05,21.0,633.5,799.99,598.57
2016,11,13,12,30,590.0,209.0,1.1,21.0,598.0,759.2,570.17
2016,11,13,12,45,588.0,206.5,1.15,21.5,590.0,778.22,583.76
2016,11,13,13,0,586.0,204.0,1.2,22.0,582.0,794.76,594.94
2016,11,13,13,15,702.5,159.0,1.2,22.0,601.0,886.52,657.3
2016,11,13,13,30,819.0,114.0,1.2,22.0,620.0,959.87,704.64
2016,11,13,13,45,811.0,111.5,1.3,22.0,596.5,964.98,709.55
2016,11,13,14,0,803.0,109.0,1.4,22.0,573.0,966.41,713.12
2016,11,13,14,15,730.0,119.5,1.4,22.0,523.5,921.97,685.34
2016,11,13,14,30,657.0,130.0,1.4,22.0,474.0,866.07,650.12
2016,11,13,14,45,679.0,119.0,1.4,22.0,451.5,877.68,660.1
2016,11,13,15,0,701.0,108.0,1.4,22.0,429.0,885.84,667.06
2016,11,13,15,15,671.5,103.0,1.35,21.5,386.5,846.24,642.47
2016,11,13,15,30,642.0,98.0,1.3,21.0,344.0,804.16,616.18
2016,11,13,15,45,593.5,92.5,1.3,21.0,297.0,740.79,573.58
2016,11,13,16,0,545.0,87.0,1.3,21.0,250.0,676.07,528.61
2016,11,13,16,15,484.0,77.5,1.2,20.5,202.5,594.73,469.47
2016,11,13,16,30,423.0,68.0,1.1,20.0,155.0,513.22,407.34
2016,11,13,16,45,329.5,54.0,1.0,19.5,110.5,404.18,320.77
2016,11,13,17,0,236.0,40.0,0.9,19.0,66.0,301.78,231.74
2016,11,13,17,15,118.0,20.0,0.95,18.5,33.0,153.27,32.48
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.0,18.0,2.1,12.5,31.5,13.74,0.0
2016,11,14,7,30,272.0,36.0,2.4,13.0,63.0,27.45,17.22
2016,11,14,7,45,373.5,47.5,2.7,14.0,108.5,38.78,28.33
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,47.97,36.85
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.0,54.4,42.75
2016,11,14,8,30,598.0,76.0,3.1,16.0,250.0,76.21,49.14
2016,11,14,8,45,644.0,81.0,3.2,16.5,298.0,125.83,74.93
2016,11,14,9,0,690.0,86.0,3.3,17.0,346.0,181.18,115.42
2016,11,14,9,15,718.5,90.0,3.3,17.5,389.5,237.37,162.54
2016,11,14,9,30,747.0,94.0,3.3,18.0,433.0,296.65,214.21
2016,11,14,9,45,771.0,96.0,3.3,19.0,471.5,357.26,266.73
2016,11,14,10,0,795.0,98.0,3.3,20.0,510.0,417.51,317.92
2016,11,14,10,15,809.0,100.5,3.25,20.5,542.0,475.29,366.44
2016,11,14,10,30,823.0,103.0,3.2,21.0,574.0,533.35,413.59
2016,11,14,10,45,835.0,103.5,3.2,21.5,599.0,588.37,457.1
2016,11,14,11,0,847.0,104.0,3.2,22.0,624.0,642.84,498.85
2016,11,14,11,15,853.0,105.0,3.15,22.0,640.5,692.97,537.03
2016,11,14,11,30,859.0,106.0,3.1,22.0,657.0,741.48,573.12
2016,11,14,11,45,879.5,98.5,3.05,22.5,668.5,782.6,601.19
2016,11,14,12,0,900.0,91.0,3.0,23.0,680.0,829.38,631.95
2016,11,14,12,15,899.5,91.0,2.9,23.0,680.0,865.04,655.53
2016,11,14,12,30,899.0,91.0,2.8,23.0,680.0,897.72,676.95
2016,11,14,12,45,896.5,90.5,2.75,23.5,672.0,924.92,693.62
2016,11,14,13,0,894.0,90.0,2.7,24.0,664.0,948.76,708.01
2016,11,14,13,15,888.5,89.0,2.65,24.0,647.5,965.71,719.26
2016,11,14,13,30,883.0,88.0,2.6,24.0,631.0,979.05,728.28
2016,11,14,13,45,874.5,86.5,2.55,24.5,606.5,985.17,731.28
2016,11,14,14,0,866.0,85.0,2.5,25.0,582.0,987.57,732.06
2016,11,14,14,15,853.5,83.0,2.4,25.0,550.5,994.14,736.7
2016,11,14,14,30,841.0,81.0,2.3,25.0,519.0,984.58,730.82
2016,11,14,14,45,824.0,78.5,2.25,25.0,481.5,966.2,719.92
2016,11,14,15,0,807.0,76.0,2.2,25.0,444.0,944.41,706.84
2016,11,14,15,15,782.0,72.5,2.0,24.5,400.5,910.07,685.05
2016,11,14,15,30,757.0,69.0,1.8,24.0,357.0,872.92,661.02
2016,11,14,15,45,722.5,64.5,1.65,24.0,310.5,822.72,626.68
2016,11,14,16,0,688.0,60.0,1.5,24.0,264.0,770.66,590.05
2016,11,14,16,15,632.5,54.0,1.35,23.0,215.0,703.81,543.44
2016,11,14,16,30,577.0,48.0,1.2,22.0,166.0,630.43,489.24
2016,11,14,16,45,488.0,39.5,1.05,21.0,119.0,525.74,408.23
2016,11,14,17,0,399.0,31.0,0.9,20.0,72.0,425.92,320.72
2016,11,14,17,15,199.5,15.5,0.95,19.5,36.0,213.94,29.91
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,231.5,12.5,2.5,11.5,35.0,11.16,0.0
2016,11,15,7,30,463.0,25.0,2.8,12.0,70.0,23.02,13.42
2016,11,15,7,45,557.5,32.0,3.15,13.0,118.5,29.66,20.41
2016,11,15,8,0,652.0,39.0,3.5,14.0,167.0,36.44,26.76
2016,11,15,8,15,706.5,43.5,3.3,14.5,217.5,40.87,30.89
2016,11,15,8,30,761.0,48.0,3.1,15.0,268.0,63.87,36.06
2016,11,15,8,45,796.0,51.0,2.95,16.0,316.5,123.3,66.93
2016,11,15,9,0,831.0,54.0,2.8,17.0,365.0,183.09,110.76
2016,11,15,9,15,854.5,56.5,2.6,18.0,409.5,243.75,161.86
2016,11,15,9,30,878.0,59.0,2.4,19.0,454.0,306.6,216.7
2016,11,15,9,45,895.0,60.5,2.25,20.0,492.5,368.26,270.5
2016,11,15,10,0,912.0,62.0,2.1,21.0,531.0,430.8,323.43
2016,11,15,10,15,923.0,63.5,2.0,21.5,563.5,491.22,373.59
2016,11,15,10,30,934.0,65.0,1.9,22.0,596.0,551.33,421.51
2016,11,15,10,45,942.0,66.0,1.85,23.0,621.0,608.64,464.8
2016,11,15,11,0,950.0,67.0,1.8,24.0,646.0,664.77,505.39
2016,11,15,11,15,954.5,67.5,1.75,24.5,663.0,716.61,542.37
2016,11,15,11,30,959.0,68.0,1.7,25.0,680.0,766.43,575.87
2016,11,15,11,45,958.0,70.5,1.65,25.5,688.5,812.05,604.31
2016,11,15,12,0,957.0,73.0,1.6,26.0,697.0,854.84,630.4
2016,11,15,12,15,956.5,73.0,1.55,26.0,697.0,892.25,653.85
2016,11,15,12,30,956.0,73.0,1.5,26.0,697.0,926.49,675.09
2016,11,15,12,45,953.0,72.5,1.5,26.5,688.5,954.57,691.62
2016,11,15,13,0,950.0,72.0,1.5,27.0,680.0,979.07,705.92
2016,11,15,13,15,945.0,71.5,1.45,27.0,663.0,998.01,717.44
2016,11,15,13,30,940.0,71.0,1.4,27.0,646.0,1013.16,726.71
2016,11,15,13,45,931.5,70.0,1.35,27.0,621.5,1020.41,731.2
2016,11,15,14,0,923.0,69.0,1.3,27.0,597.0,1023.75,733.51
2016,11,15,14,15,911.5,67.5,1.25,26.5,565.0,1019.55,732.76
2016,11,15,14,30,900.0,66.0,1.2,26.0,533.0,1011.56,729.87
2016,11,15,14,45,883.0,64.5,1.15,26.0,494.0,994.35,719.89
2016,11,15,15,0,866.0,63.0,1.1,26.0,455.0,973.72,707.88
2016,11,15,15,15,842.5,60.5,1.0,26.0,411.0,941.97,687.83
2016,11,15,15,30,819.0,58.0,0.9,26.0,367.0,918.8,673.12
2016,11,15,15,45,784.0,54.5,0.85,26.0,319.0,868.67,641.15
2016,11,15,16,0,749.0,51.0,0.8,26.0,271.0,816.69,607.05
2016,11,15,16,15,695.0,46.5,0.75,25.5,221.0,744.24,558.37
2016,11,15,16,30,641.0,42.0,0.7,25.0,171.0,671.73,506.62
2016,11,15,16,45,549.0,34.5,0.65,24.5,123.0,563.03,425.22
2016,11,15,17,0,457.0,27.0,0.6,24.0,75.0,458.44,335.17
2016,11,15,17,15,228.5,13.5,0.7,23.0,37.5,227.99,11.66
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,214.5,13.5,2.05,13.0,33.5,11.05,0.0
2016,11,16,7,30,429.0,27.0,2.3,14.0,67.0,24.71,14.46
2016,11,16,7,45,525.5,34.5,2.55,15.0,114.5,31.66,21.92
2016,11,16,8,0,622.0,42.0,2.8,16.0,162.0,38.73,28.53
2016,11,16,8,15,679.0,47.5,2.75,16.5,212.5,43.87,33.27
2016,11,16,8,30,736.0,53.0,2.7,17.0,263.0,67.15,38.89
2016,11,16,8,45,771.5,56.5,2.7,18.0,311.0,122.16,66.4
2016,11,16,9,0,807.0,60.0,2.7,19.0,359.0,181.46,109.61
2016,11,16,9,15,832.0,63.0,2.55,19.5,403.5,242.08,160.46
2016,11,16,9,30,857.0,66.0,2.4,20.0,448.0,306.68,216.59
2016,11,16,9,45,873.5,68.5,2.25,21.0,487.0,367.95,269.68
2016,11,16,10,0,890.0,71.0,2.1,22.0,526.0,430.1,321.93
2016,11,16,10,15,902.0,72.5,2.5,22.5,558.0,489.87,372.65
2016,11,16,10,30,914.0,74.0,2.9,23.0,590.0,549.45,421.85
2016,11,16,10,45,921.5,75.5,3.3,24.0,615.0,606.05,466.61
2016,11,16,11,0,929.0,77.0,3.7,25.0,640.0,661.48,509.15
2016,11,16,11,15,934.0,78.0,3.8,25.5,657.0,713.32,547.97
2016,11,16,11,30,939.0,79.0,3.9,26.0,674.0,763.26,584.08
2016,11,16,11,45,944.0,78.0,4.05,26.5,683.5,808.94,615.0
2016,11,16,12,0,949.0,77.0,4.2,27.0,693.0,852.22,644.02
2016,11,16,12,15,949.0,77.0,4.25,27.0,693.0,889.82,669.84
2016,11,16,12,30,949.0,77.0,4.3,27.0,693.0,924.32,693.53
2016,11,16,12,45,945.5,77.0,4.35,27.0,685.0,952.42,712.92
2016,11,16,13,0,942.0,77.0,4.4,27.0,677.0,976.97,730.04
2016,11,16,13,15,937.0,76.5,4.4,27.0,660.0,995.86,743.22
2016,11,16,13,30,932.0,76.0,4.4,27.0,643.0,1011.0,754.08
2016,11,16,13,45,923.5,75.0,4.45,27.0,618.5,1018.28,760.17
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,1021.7,763.91
2016,11,16,14,15,903.5,72.5,4.4,26.5,562.0,1017.63,763.48
2016,11,16,14,30,892.0,71.0,4.3,26.0,530.0,1009.8,760.7
2016,11,16,14,45,874.0,69.0,4.25,26.0,491.5,991.1,749.47
2016,11,16,15,0,856.0,67.0,4.2,26.0,453.0,969.0,735.99
2016,11,16,15,15,832.0,64.5,3.9,25.5,409.0,948.69,723.65
2016,11,16,15,30,808.0,62.0,3.6,25.0,365.0,913.49,700.62
2016,11,16,15,45,772.5,58.0,3.3,24.5,317.0,862.38,665.82
2016,11,16,16,0,737.0,54.0,3.0,24.0,269.0,809.42,628.51
2016,11,16,16,15,682.0,49.0,2.75,23.0,219.0,735.54,575.63
2016,11,16,16,30,627.0,44.0,2.5,22.0,169.0,661.54,519.52
2016,11,16,16,45,533.5,36.0,2.3,21.0,121.0,551.17,432.4
2016,11,16,17,0,440.0,28.0,2.1,20.0,73.0,444.74,335.91
2016,11,16,17,15,220.0,14.0,2.1,19.5,36.5,226.44,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,190.0,14.0,2.45,13.5,31.5,11.02,0.0
2016,11,17,7,30,380.0,28.0,2.8,14.0,63.0,23.38,13.11
2016,11,17,7,45,484.0,36.5,3.2,15.0,110.0,30.54,20.9
2016,11,17,8,0,588.0,45.0,3.6,16.0,157.0,37.83,27.7
2016,11,17,8,15,354.5,80.0,3.95,16.5,153.0,58.83,46.43
2016,11,17,8,30,121.0,115.0,4.3,17.0,149.0,84.4,63.74
2016,11,17,8,45,129.0,134.5,4.65,18.0,177.0,110.0,81.76
2016,11,17,9,0,137.0,154.0,5.0,19.0,205.0,137.0,102.7
2016,11,17,9,15,246.0,162.5,5.15,19.5,266.5,182.33,135.71
2016,11,17,9,30,355.0,171.0,5.3,20.0,328.0,239.11,179.68
2016,11,17,9,45,615.5,122.5,5.5,20.5,423.5,324.7,244.92
2016,11,17,10,0,876.0,74.0,5.7,21.0,519.0,426.87,326.18
2016,11,17,10,15,478.0,163.0,5.75,21.5,408.0,372.15,290.93
2016,11,17,10,30,80.0,252.0,5.8,22.0,297.0,249.41,195.72
2016,11,17,10,45,500.0,165.0,5.9,22.5,465.0,448.62,354.81
2016,11,17,11,0,920.0,78.0,6.0,23.0,633.0,656.33,517.17
2016,11,17,11,15,924.5,79.0,6.05,23.0,649.5,707.38,557.27
2016,11,17,11,30,929.0,80.0,6.1,23.0,666.0,756.52,595.42
2016,11,17,11,45,927.0,82.0,6.15,23.5,673.5,799.68,625.57
2016,11,17,12,0,925.0,84.0,6.2,24.0,681.0,840.02,653.45
2016,11,17,12,15,924.0,84.0,6.15,24.0,680.5,876.03,678.95
2016,11,17,12,30,923.0,84.0,6.1,24.0,680.0,908.95,702.19
2016,11,17,12,45,919.5,83.0,6.1,24.5,671.0,935.26,719.57
2016,11,17,13,0,916.0,82.0,6.1,25.0,662.0,958.06,734.53
2016,11,17,13,15,909.0,81.5,6.0,25.0,644.5,974.58,746.06
2016,11,17,13,30,902.0,81.0,5.9,25.0,627.0,987.36,755.13
2016,11,17,13,45,891.5,80.0,5.85,25.0,602.0,992.35,759.24
2016,11,17,14,0,881.0,79.0,5.8,25.0,577.0,993.55,760.93
2016,11,17,14,15,867.0,77.0,5.65,25.0,545.0,986.23,756.2
2016,11,17,14,30,853.0,75.0,5.5,25.0,513.0,975.25,749.1
2016,11,17,14,45,830.5,73.5,5.4,25.0,474.0,965.02,743.01
2016,11,17,15,0,808.0,72.0,5.3,25.0,435.0,939.18,725.95
2016,11,17,15,15,781.0,69.0,5.05,24.5,391.5,903.69,702.42
2016,11,17,15,30,754.0,66.0,4.8,24.0,348.0,865.47,676.56
2016,11,17,15,45,708.5,63.0,4.6,24.0,300.0,806.83,634.24
2016,11,17,16,0,663.0,60.0,4.4,24.0,252.0,754.15,595.27
2016,11,17,16,15,603.0,54.0,4.05,23.5,204.0,676.79,537.1
2016,11,17,16,30,543.0,48.0,3.7,23.0,156.0,600.31,476.79
2016,11,17,16,45,432.0,40.0,3.4,22.5,110.0,478.33,378.38
2016,11,17,17,0,321.0,32.0,3.1,22.0,64.0,362.21,273.86
2016,11,17,17,15,160.5,16.0,3.2,21.5,32.0,181.73,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.5,18.0,2.2,19.0,22.0,14.16,0.0
2016,11,18,7,30,93.0,36.0,2.5,19.0,44.0,26.46,14.85
2016,11,18,7,45,197.0,53.0,2.9,19.5,85.0,39.02,27.63
2016,11,18,8,0,301.0,70.0,3.3,20.0,126.0,51.64,39.11
2016,11,18,8,15,368.5,82.0,3.7,20.0,171.0,60.32,47.03
2016,11,18,8,30,436.0,94.0,4.1,20.0,216.0,81.07,54.97
2016,11,18,8,45,500.0,99.0,4.55,20.0,262.5,122.72,77.09
2016,11,18,9,0,564.0,104.0,5.0,20.0,309.0,175.58,115.34
2016,11,18,9,15,599.0,110.0,5.25,19.5,351.5,227.16,158.39
2016,11,18,9,30,634.0,116.0,5.5,19.0,394.0,282.81,207.09
2016,11,18,9,45,677.5,114.5,5.75,19.0,435.0,338.87,256.37
2016,11,18,10,0,721.0,113.0,6.0,19.0,476.0,399.12,309.07
2016,11,18,10,15,360.5,61.5,6.0,19.0,243.0,230.58,182.29
2016,11,18,10,30,0.0,10.0,6.0,19.0,10.0,7.64,0.7
2016,11,18,10,45,108.0,145.0,6.0,19.0,210.0,188.13,150.1
2016,11,18,11,0,216.0,280.0,6.0,19.0,410.0,384.41,307.53
2016,11,18,11,15,108.0,213.0,5.95,19.0,278.0,265.23,211.97
2016,11,18,11,30,0.0,146.0,5.9,19.0,146.0,114.74,88.55
2016,11,18,11,45,25.0,212.5,5.85,19.0,229.0,202.91,160.58
2016,11,18,12,0,50.0,279.0,5.8,19.0,312.0,291.06,231.31
2016,11,18,12,15,31.0,249.0,5.85,19.0,269.5,249.74,197.96
2016,11,18,12,30,12.0,219.0,5.9,19.0,227.0,190.92,150.43
2016,11,18,12,45,84.5,260.0,5.95,19.5,313.5,317.17,253.39
2016,11,18,13,0,157.0,301.0,6.0,20.0,400.0,457.12,364.14
2016,11,18,13,15,110.0,284.0,6.05,20.0,353.0,380.27,303.3
2016,11,18,13,30,63.0,267.0,6.1,20.0,306.0,321.89,256.38
2016,11,18,13,45,65.0,257.5,6.2,20.0,296.0,318.67,254.53
2016,11,18,14,0,67.0,248.0,6.3,20.0,286.0,315.4,252.6
2016,11,18,14,15,46.0,222.5,6.3,19.5,248.0,268.99,215.78
2016,11,18,14,30,25.0,197.0,6.3,19.0,210.0,200.07,160.23
2016,11,18,14,45,20.5,181.0,6.35,19.0,191.0,181.89,145.7
2016,11,18,15,0,16.0,165.0,6.4,19.0,172.0,163.68,130.98
2016,11,18,15,15,13.0,149.5,6.3,18.5,155.0,147.57,118.16
2016,11,18,15,30,10.0,134.0,6.2,18.0,138.0,131.56,105.24
2016,11,18,15,45,341.0,99.0,6.15,17.5,197.5,494.97,415.09
2016,11,18,16,0,672.0,64.0,6.1,17.0,257.0,768.58,631.97
2016,11,18,16,15,612.5,57.5,5.85,16.5,208.0,690.72,569.25
2016,11,18,16,30,553.0,51.0,5.6,16.0,159.0,613.47,505.49
2016,11,18,16,45,469.0,40.5,5.45,15.5,113.5,511.29,418.31
2016,11,18,17,0,385.0,30.0,5.3,15.0,68.0,413.97,321.91
2016,11,18,17,15,192.5,15.0,5.2,14.5,34.0,205.32,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
