Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,109.5,10.5,2.5,9.5,16.5,8.26,0.0
2016,11,29,7,30,219.0,21.0,2.9,10.0,33.0,17.33,0.0
2016,11,29,7,45,348.0,32.0,3.3,11.0,74.5,26.45,16.8
2016,11,29,8,0,477.0,43.0,3.7,12.0,116.0,35.68,25.89
2016,11,29,8,15,552.5,50.5,3.6,12.5,164.0,41.81,31.76
2016,11,29,8,30,628.0,58.0,3.5,13.0,212.0,60.31,37.65
2016,11,29,8,45,332.5,93.5,3.45,14.0,176.5,100.64,67.43
2016,11,29,9,0,37.0,129.0,3.4,15.0,141.0,102.14,79.56
2016,11,29,9,15,408.5,103.0,3.35,16.0,267.0,173.13,123.23
2016,11,29,9,30,780.0,77.0,3.3,17.0,393.0,286.12,205.4
2016,11,29,9,45,449.5,143.5,3.25,18.0,329.5,277.01,211.21
2016,11,29,10,0,119.0,210.0,3.2,19.0,266.0,221.43,174.15
2016,11,29,10,15,482.0,150.5,3.25,19.5,400.0,358.72,281.03
2016,11,29,10,30,845.0,91.0,3.3,20.0,534.0,522.79,408.43
2016,11,29,10,45,852.0,94.0,3.4,21.0,559.0,577.8,451.45
2016,11,29,11,0,859.0,97.0,3.5,22.0,584.0,631.87,492.8
2016,11,29,11,15,866.5,98.0,3.2,22.0,602.0,683.08,531.37
2016,11,29,11,30,874.0,99.0,2.9,22.0,620.0,732.85,567.53
2016,11,29,11,45,892.5,93.5,2.65,22.5,632.5,774.98,595.48
2016,11,29,12,0,911.0,88.0,2.4,23.0,645.0,822.3,625.03
2016,11,29,12,15,912.0,88.0,2.35,23.0,646.5,859.7,649.78
2016,11,29,12,30,913.0,88.0,2.3,23.0,648.0,894.27,672.52
2016,11,29,12,45,912.5,87.0,2.25,23.0,641.5,923.4,691.51
2016,11,29,13,0,912.0,86.0,2.2,23.0,635.0,949.3,708.38
2016,11,29,13,15,906.5,85.0,2.25,23.0,620.0,967.19,721.07
2016,11,29,13,30,901.0,84.0,2.3,23.0,605.0,981.47,731.62
2016,11,29,13,45,895.0,82.0,2.4,23.5,582.0,990.4,737.95
2016,11,29,14,0,889.0,80.0,2.5,24.0,559.0,995.67,742.06
2016,11,29,14,15,876.5,78.0,2.55,23.5,529.0,990.81,742.03
2016,11,29,14,30,864.0,76.0,2.6,23.0,499.0,994.39,747.88
2016,11,29,14,45,849.0,73.0,2.7,23.0,462.5,978.41,739.66
2016,11,29,15,0,834.0,70.0,2.8,23.0,426.0,958.94,729.17
2016,11,29,15,15,808.0,67.0,2.55,22.5,383.5,925.24,707.1
2016,11,29,15,30,782.0,64.0,2.3,22.0,341.0,888.66,682.64
2016,11,29,15,45,744.0,59.5,2.05,21.5,294.5,835.88,646.05
2016,11,29,16,0,706.0,55.0,1.8,21.0,248.0,781.28,606.86
2016,11,29,16,15,644.0,49.5,1.7,20.0,199.5,701.71,550.02
2016,11,29,16,30,582.0,44.0,1.6,19.0,151.0,622.11,489.67
2016,11,29,16,45,474.0,35.5,1.5,18.0,105.0,511.61,401.41
2016,11,29,17,0,366.0,27.0,1.4,17.0,59.0,397.63,288.69
2016,11,29,17,15,183.0,13.5,1.45,16.5,29.5,157.31,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,152.0,9.5,3.95,6.5,17.0,7.47,0.0
2016,11,30,7,30,304.0,19.0,4.0,7.0,34.0,15.84,0.0
2016,11,30,7,45,442.0,27.5,4.1,7.5,78.5,25.17,15.83
2016,11,30,8,0,580.0,36.0,4.2,8.0,123.0,33.3,24.16
2016,11,30,8,15,651.5,41.5,4.4,8.5,172.5,38.55,29.31
2016,11,30,8,30,723.0,47.0,4.6,9.0,222.0,56.8,34.42
2016,11,30,8,45,772.0,50.0,4.85,10.0,271.5,110.59,59.97
2016,11,30,9,0,821.0,53.0,5.1,11.0,321.0,170.27,103.5
2016,11,30,9,15,851.0,56.0,5.0,11.5,367.0,233.53,157.98
2016,11,30,9,30,881.0,59.0,4.9,12.0,413.0,297.42,215.89
2016,11,30,9,45,905.5,60.0,4.8,12.5,454.5,360.4,273.77
2016,11,30,10,0,930.0,61.0,4.7,13.0,496.0,425.14,332.23
2016,11,30,10,15,944.5,62.5,4.5,13.5,530.0,487.42,387.13
2016,11,30,10,30,959.0,64.0,4.3,14.0,564.0,549.81,440.11
2016,11,30,10,45,971.0,64.0,4.1,14.5,591.5,609.1,488.74
2016,11,30,11,0,983.0,64.0,3.9,15.0,619.0,667.61,535.17
2016,11,30,11,15,989.5,65.0,3.75,15.0,638.0,722.58,578.47
2016,11,30,11,30,996.0,66.0,3.6,15.0,657.0,775.74,618.82
2016,11,30,11,45,1000.5,65.5,3.5,15.5,667.5,823.71,651.39
2016,11,30,12,0,1005.0,65.0,3.4,16.0,678.0,869.17,681.65
2016,11,30,12,15,1005.5,65.0,3.35,16.0,679.5,909.24,709.3
2016,11,30,12,30,1006.0,65.0,3.3,16.0,681.0,946.16,734.61
2016,11,30,12,45,1004.5,64.5,3.25,16.5,674.0,977.39,754.47
2016,11,30,13,0,1003.0,64.0,3.2,17.0,667.0,1005.04,771.82
2016,11,30,13,15,998.0,63.5,3.15,17.0,651.0,1025.74,785.91
2016,11,30,13,30,993.0,63.0,3.1,17.0,635.0,1042.55,797.52
2016,11,30,13,45,985.5,62.5,3.1,17.0,611.0,1053.0,805.47
2016,11,30,14,0,978.0,62.0,3.1,17.0,587.0,1059.47,810.98
2016,11,30,14,15,966.5,60.5,3.1,17.0,556.0,1056.64,810.41
2016,11,30,14,30,955.0,59.0,3.1,17.0,525.0,1049.86,807.41
2016,11,30,14,45,935.5,58.5,3.1,17.0,486.5,1032.67,797.43
2016,11,30,15,0,916.0,58.0,3.1,17.0,448.0,1011.97,785.08
2016,11,30,15,15,892.0,56.0,2.9,16.5,404.0,981.32,765.35
2016,11,30,15,30,868.0,54.0,2.7,16.0,360.0,947.79,743.19
2016,11,30,15,45,832.5,50.5,2.5,15.5,312.0,898.28,708.88
2016,11,30,16,0,797.0,47.0,2.3,15.0,264.0,856.88,679.01
2016,11,30,16,15,740.5,42.5,2.0,14.0,213.5,782.29,623.17
2016,11,30,16,30,684.0,38.0,1.7,13.0,163.0,707.57,563.89
2016,11,30,16,45,583.5,31.0,1.4,12.0,114.5,591.82,469.05
2016,11,30,17,0,483.0,24.0,1.1,11.0,66.0,480.54,351.38
2016,11,30,17,15,241.5,12.0,1.1,10.5,33.0,203.2,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,9.0,1.3,3.5,16.0,7.08,0.0
2016,12,1,7,30,282.0,18.0,1.5,4.0,32.0,14.96,0.0
2016,12,1,7,45,406.0,28.5,1.7,5.0,74.5,23.83,14.76
2016,12,1,8,0,530.0,39.0,1.9,6.0,117.0,32.81,23.93
2016,12,1,8,15,602.5,45.5,1.95,6.5,165.5,41.57,32.32
2016,12,1,8,30,675.0,52.0,2.0,7.0,214.0,59.01,37.77
2016,12,1,8,45,716.0,57.5,2.1,8.0,261.0,111.24,63.3
2016,12,1,9,0,757.0,63.0,2.2,9.0,308.0,168.53,105.33
2016,12,1,9,15,787.0,66.5,2.45,10.0,352.0,226.61,154.82
2016,12,1,9,30,817.0,70.0,2.7,11.0,396.0,287.9,209.58
2016,12,1,9,45,836.5,73.0,2.95,12.0,435.0,348.23,264.26
2016,12,1,10,0,856.0,76.0,3.2,13.0,474.0,409.98,319.19
2016,12,1,10,15,870.0,78.0,3.35,13.5,506.5,469.49,371.51
2016,12,1,10,30,884.0,80.0,3.5,14.0,539.0,529.22,422.49
2016,12,1,10,45,893.5,81.5,3.65,15.0,564.5,582.79,466.45
2016,12,1,11,0,903.0,83.0,3.8,16.0,590.0,637.76,509.95
2016,12,1,11,15,909.0,84.0,3.75,16.0,608.0,688.87,550.61
2016,12,1,11,30,915.0,85.0,3.7,16.0,626.0,738.35,589.04
2016,12,1,11,45,920.5,84.5,3.65,16.5,636.0,783.98,621.17
2016,12,1,12,0,926.0,84.0,3.6,17.0,646.0,827.45,650.68
2016,12,1,12,15,926.0,84.0,3.6,17.0,647.5,864.58,676.88
2016,12,1,12,30,926.0,84.0,3.6,17.0,649.0,898.78,700.96
2016,12,1,12,45,923.5,83.5,3.6,17.5,642.0,927.12,719.55
2016,12,1,13,0,921.0,83.0,3.6,18.0,635.0,952.12,735.83
2016,12,1,13,15,915.5,82.5,3.6,18.0,619.5,970.89,749.27
2016,12,1,13,30,910.0,82.0,3.6,18.0,604.0,986.06,760.41
2016,12,1,13,45,900.5,81.0,3.6,18.0,581.0,993.08,766.11
2016,12,1,14,0,891.0,80.0,3.6,18.0,558.0,996.38,769.49
2016,12,1,14,15,878.0,78.5,3.6,18.0,527.5,991.88,767.68
2016,12,1,14,30,865.0,77.0,3.6,18.0,497.0,995.79,771.95
2016,12,1,14,45,847.0,74.5,3.6,18.0,460.0,977.67,760.9
2016,12,1,15,0,829.0,72.0,3.6,18.0,423.0,956.08,747.55
2016,12,1,15,15,802.5,68.5,3.3,17.5,381.0,921.43,724.12
2016,12,1,15,30,776.0,65.0,3.0,17.0,339.0,883.92,698.19
2016,12,1,15,45,737.5,61.0,2.75,17.0,292.5,831.54,659.79
2016,12,1,16,0,699.0,57.0,2.5,17.0,246.0,777.25,618.79
2016,12,1,16,15,637.5,51.0,2.2,15.5,198.0,697.68,560.01
2016,12,1,16,30,576.0,45.0,1.9,14.0,150.0,628.6,505.61
2016,12,1,16,45,470.5,36.5,1.6,13.0,104.5,510.47,408.37
2016,12,1,17,0,365.0,28.0,1.3,12.0,59.0,398.32,293.57
2016,12,1,17,15,182.5,14.0,1.3,11.5,29.5,157.56,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,8.0,8.5,6.69,0.0
2016,12,2,7,30,0.0,17.0,2.6,8.0,17.0,12.82,0.0
2016,12,2,7,45,43.0,36.0,2.85,8.5,42.0,26.51,16.56
2016,12,2,8,0,86.0,55.0,3.1,9.0,67.0,39.93,29.87
2016,12,2,8,15,110.5,75.0,3.15,9.0,97.0,53.65,42.8
2016,12,2,8,30,135.0,95.0,3.2,9.0,127.0,70.06,53.74
2016,12,2,8,45,156.5,112.5,3.25,9.5,157.5,95.93,71.59
2016,12,2,9,0,178.0,130.0,3.3,10.0,188.0,124.7,94.01
2016,12,2,9,15,124.5,148.0,3.3,10.5,191.5,141.26,110.57
2016,12,2,9,30,71.0,166.0,3.3,11.0,195.0,148.08,118.66
2016,12,2,9,45,89.0,185.0,3.35,12.0,224.5,175.56,141.15
2016,12,2,10,0,107.0,204.0,3.4,13.0,254.0,205.61,165.66
2016,12,2,10,15,267.0,200.0,3.45,13.5,335.0,296.05,238.53
2016,12,2,10,30,427.0,196.0,3.5,14.0,416.0,400.45,322.57
2016,12,2,10,45,214.0,181.5,3.6,15.0,292.0,287.76,232.79
2016,12,2,11,0,1.0,167.0,3.7,16.0,168.0,132.64,104.56
2016,12,2,11,15,0.5,128.5,3.75,16.0,129.0,100.75,78.39
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,69.32,52.32
2016,12,2,11,45,3.0,141.0,3.85,16.5,143.0,113.4,88.65
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,160.35,126.75
2016,12,2,12,15,11.0,206.5,3.9,16.5,213.0,178.52,141.82
2016,12,2,12,30,16.0,221.0,3.9,16.0,230.0,197.66,157.76
2016,12,2,12,45,8.0,138.5,3.9,16.0,143.0,117.19,92.01
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,43.0,30.38
2016,12,2,13,15,0.0,57.0,3.9,16.0,57.0,43.76,31.07
2016,12,2,13,30,0.0,58.0,3.9,16.0,58.0,44.52,31.74
2016,12,2,13,45,0.0,96.0,3.9,16.0,96.0,74.39,56.73
2016,12,2,14,0,0.0,134.0,3.9,16.0,134.0,108.65,85.25
2016,12,2,14,15,54.0,175.5,3.9,15.5,201.5,223.28,182.34
2016,12,2,14,30,108.0,217.0,3.9,15.0,269.0,334.89,275.1
2016,12,2,14,45,54.0,141.0,3.95,15.0,167.0,189.88,155.79
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,49.84,36.73
2016,12,2,15,15,0.0,58.0,3.95,14.5,58.0,44.42,32.35
2016,12,2,15,30,0.0,51.0,3.9,14.0,51.0,39.01,27.87
2016,12,2,15,45,0.0,44.0,3.85,14.0,44.0,33.62,23.28
2016,12,2,16,0,0.0,37.0,3.8,14.0,37.0,28.23,18.65
2016,12,2,16,15,0.0,29.5,3.75,13.5,29.5,22.48,13.67
2016,12,2,16,30,0.0,22.0,3.7,13.0,22.0,16.73,8.64
2016,12,2,16,45,0.0,15.0,3.7,13.0,15.0,11.39,3.89
2016,12,2,17,0,0.0,8.0,3.7,13.0,8.0,6.06,0.0
2016,12,2,17,15,0.0,4.0,3.7,12.5,4.0,3.15,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.38,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.76,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.51,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.27,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.03,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,3.79,0.0
2016,12,3,9,15,0.0,22.0,3.75,8.0,22.0,16.75,9.08
2016,12,3,9,30,0.0,39.0,3.8,8.0,39.0,29.79,20.47
2016,12,3,9,45,0.0,24.0,3.85,8.0,24.0,18.3,10.38
2016,12,3,10,0,0.0,9.0,3.9,8.0,9.0,6.86,0.34
2016,12,3,10,15,0.0,9.5,4.05,8.0,9.5,7.24,0.66
2016,12,3,10,30,0.0,10.0,4.2,8.0,10.0,7.63,0.98
2016,12,3,10,45,0.0,82.5,4.35,8.5,82.5,63.45,49.16
2016,12,3,11,0,0.0,155.0,4.5,9.0,155.0,122.07,98.81
2016,12,3,11,15,0.0,157.0,4.6,9.0,157.0,124.07,100.32
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,126.1,101.93
2016,12,3,11,45,0.0,128.0,4.85,9.0,128.0,100.33,80.09
2016,12,3,12,0,0.0,97.0,5.0,9.0,97.0,74.93,58.52
2016,12,3,12,15,0.0,55.5,4.9,9.0,55.5,42.62,30.95
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,10.71,3.56
2016,12,3,12,45,0.0,14.5,4.75,9.0,14.5,11.09,3.9
2016,12,3,13,0,0.0,15.0,4.7,9.0,15.0,11.47,4.23
2016,12,3,13,15,6.0,108.0,4.45,9.0,111.5,89.97,71.75
2016,12,3,13,30,12.0,201.0,4.2,9.0,208.0,182.18,149.69
2016,12,3,13,45,6.0,164.0,3.95,9.0,167.5,141.9,115.67
2016,12,3,14,0,0.0,127.0,3.7,9.0,127.0,102.2,82.02
2016,12,3,14,15,0.0,86.5,3.75,9.0,86.5,66.55,51.77
2016,12,3,14,30,0.0,46.0,3.8,9.0,46.0,35.21,24.9
2016,12,3,14,45,0.0,49.5,3.9,9.0,49.5,37.89,27.29
2016,12,3,15,0,0.0,53.0,4.0,9.0,53.0,40.57,29.69
2016,12,3,15,15,0.0,48.0,3.75,9.0,48.0,36.71,26.41
2016,12,3,15,30,0.0,43.0,3.5,9.0,43.0,32.85,23.11
2016,12,3,15,45,0.0,37.0,3.25,9.0,37.0,28.23,19.1
2016,12,3,16,0,0.0,31.0,3.0,9.0,31.0,23.63,15.06
2016,12,3,16,15,0.0,24.5,2.7,8.5,24.5,18.64,10.68
2016,12,3,16,30,0.0,18.0,2.4,8.0,18.0,13.68,6.25
2016,12,3,16,45,0.0,12.5,2.15,8.0,12.5,9.48,2.44
2016,12,3,17,0,0.0,7.0,1.9,8.0,7.0,5.3,0.0
2016,12,3,17,15,0.0,3.5,1.85,8.0,3.5,2.75,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,1.18,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.27,0.0
2016,12,4,7,45,0.0,9.5,3.5,8.0,9.5,7.2,0.26
2016,12,4,8,0,0.0,16.0,3.6,8.0,16.0,12.15,5.19
2016,12,4,8,15,0.0,23.5,3.75,8.0,23.5,17.88,10.59
2016,12,4,8,30,0.0,31.0,3.9,8.0,31.0,23.63,15.06
2016,12,4,8,45,0.0,38.5,4.1,8.5,38.5,29.39,20.14
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,35.16,25.14
2016,12,4,9,15,0.0,29.5,4.55,9.0,29.5,22.49,14.04
2016,12,4,9,30,0.0,13.0,4.8,9.0,13.0,9.89,2.99
2016,12,4,9,45,0.0,28.5,5.1,9.5,28.5,21.75,13.28
2016,12,4,10,0,0.0,44.0,5.4,10.0,44.0,33.66,23.5
2016,12,4,10,15,0.0,41.5,5.25,10.0,41.5,31.75,21.8
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,29.84,20.1
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,39.09,27.95
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,48.37,35.75
2016,12,4,11,15,0.0,111.5,4.6,10.5,111.5,86.58,68.23
2016,12,4,11,30,0.0,160.0,4.4,10.0,160.0,126.97,102.31
2016,12,4,11,45,7.0,188.0,4.2,10.0,192.0,156.74,127.28
2016,12,4,12,0,14.0,216.0,4.0,10.0,224.0,188.25,153.55
2016,12,4,12,15,8.5,197.0,4.15,10.0,202.0,167.94,136.51
2016,12,4,12,30,3.0,178.0,4.3,10.0,180.0,147.15,119.06
2016,12,4,12,45,1.5,153.0,4.45,10.5,154.0,124.18,99.67
2016,12,4,13,0,0.0,128.0,4.6,11.0,128.0,101.33,80.34
2016,12,4,13,15,0.0,141.0,4.8,11.0,141.0,113.15,90.36
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,125.63,100.94
2016,12,4,13,45,2.5,164.5,5.2,11.0,166.0,139.01,112.44
2016,12,4,14,0,5.0,175.0,5.4,11.0,178.0,153.44,124.85
2016,12,4,14,15,4.5,168.5,5.3,11.0,171.0,148.46,120.86
2016,12,4,14,30,4.0,162.0,5.2,11.0,164.0,143.68,117.06
2016,12,4,14,45,2.0,116.0,5.15,11.0,117.0,96.81,77.51
2016,12,4,15,0,0.0,70.0,5.1,11.0,70.0,53.71,40.71
2016,12,4,15,15,0.0,62.5,4.85,10.5,62.5,47.9,35.9
2016,12,4,15,30,0.0,55.0,4.6,10.0,55.0,42.1,31.02
2016,12,4,15,45,0.0,47.0,4.35,10.0,47.0,35.93,25.7
2016,12,4,16,0,0.0,39.0,4.1,10.0,39.0,29.77,20.33
2016,12,4,16,15,0.0,31.0,3.85,10.0,31.0,23.63,14.91
2016,12,4,16,30,0.0,23.0,3.6,10.0,23.0,17.5,9.45
2016,12,4,16,45,0.0,16.0,3.4,10.0,16.0,12.15,4.64
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,6.82,0.0
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,3.54,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.39,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.79,0.0
2016,12,5,7,45,0.0,4.5,2.7,7.0,4.5,3.4,0.0
2016,12,5,8,0,0.0,8.0,2.8,7.0,8.0,6.06,0.0
2016,12,5,8,15,0.0,12.0,2.65,7.0,12.0,9.1,2.64
2016,12,5,8,30,0.0,16.0,2.5,7.0,16.0,12.15,5.05
2016,12,5,8,45,0.0,20.0,2.35,7.5,20.0,15.21,7.77
2016,12,5,9,0,0.0,24.0,2.2,8.0,24.0,18.27,10.45
2016,12,5,9,15,0.0,28.0,2.0,8.0,28.0,21.34,13.14
2016,12,5,9,30,0.0,32.0,1.8,8.0,32.0,24.42,15.81
2016,12,5,9,45,0.0,35.5,1.65,8.5,35.5,27.11,18.08
2016,12,5,10,0,0.0,39.0,1.5,9.0,39.0,29.81,20.34
2016,12,5,10,15,0.0,30.0,1.45,9.0,30.0,22.92,14.3
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,16.04,8.29
2016,12,5,10,45,32.5,132.0,1.35,9.0,150.5,125.9,102.48
2016,12,5,11,0,65.0,243.0,1.3,9.0,280.0,247.42,202.86
2016,12,5,11,15,34.5,211.5,1.35,9.0,231.5,203.7,166.27
2016,12,5,11,30,4.0,180.0,1.4,9.0,183.0,146.87,118.81
2016,12,5,11,45,2.0,164.5,1.5,9.5,166.0,132.69,106.86
2016,12,5,12,0,0.0,149.0,1.6,10.0,149.0,118.28,94.6
2016,12,5,12,15,3.0,170.5,1.7,10.0,172.5,139.8,112.65
2016,12,5,12,30,6.0,192.0,1.8,10.0,196.0,162.43,131.48
2016,12,5,12,45,16.0,212.5,1.9,10.0,222.5,191.56,155.91
2016,12,5,13,0,26.0,233.0,2.0,10.0,249.0,222.56,181.75
2016,12,5,13,15,16.5,211.0,2.1,10.0,221.5,194.39,158.43
2016,12,5,13,30,7.0,189.0,2.2,10.0,194.0,165.69,134.61
2016,12,5,13,45,7.0,184.0,2.35,10.5,188.0,162.53,132.04
2016,12,5,14,0,7.0,179.0,2.5,11.0,182.0,159.51,129.55
2016,12,5,14,15,15.0,182.5,2.55,11.0,189.5,173.59,141.91
2016,12,5,14,30,23.0,186.0,2.6,11.0,197.0,188.82,155.22
2016,12,5,14,45,11.5,146.5,2.7,11.0,152.0,137.57,112.22
2016,12,5,15,0,0.0,107.0,2.8,11.0,107.0,87.44,69.52
2016,12,5,15,15,0.0,96.0,2.75,11.0,96.0,78.08,61.74
2016,12,5,15,30,0.0,85.0,2.7,11.0,85.0,68.74,53.85
2016,12,5,15,45,296.5,78.0,2.7,11.0,158.0,423.1,361.4
2016,12,5,16,0,593.0,71.0,2.7,11.0,231.0,703.89,581.91
2016,12,5,16,15,529.0,63.0,2.35,10.5,185.0,622.36,514.27
2016,12,5,16,30,465.0,55.0,2.0,10.0,139.0,541.3,446.96
2016,12,5,16,45,376.5,42.5,1.7,10.0,97.0,435.95,356.22
2016,12,5,17,0,288.0,30.0,1.4,10.0,55.0,336.06,251.84
2016,12,5,17,15,144.0,15.0,1.35,9.5,27.5,127.87,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,103.5,8.0,4.1,5.0,11.5,0.0,0.0
2016,12,6,7,30,207.0,16.0,4.3,5.0,23.0,12.59,0.0
2016,12,6,7,45,358.5,26.0,4.5,5.5,64.0,21.66,11.79
2016,12,6,8,0,510.0,36.0,4.7,6.0,105.0,30.32,21.44
2016,12,6,8,15,589.0,42.5,5.05,6.5,152.5,38.93,29.76
2016,12,6,8,30,668.0,49.0,5.4,7.0,200.0,52.1,34.73
2016,12,6,8,45,720.0,53.0,5.75,7.5,248.0,103.04,57.37
2016,12,6,9,0,772.0,57.0,6.1,8.0,296.0,160.31,98.57
2016,12,6,9,15,803.0,60.0,6.1,8.5,340.5,218.58,148.81
2016,12,6,9,30,834.0,63.0,6.1,9.0,385.0,280.15,205.2
2016,12,6,9,45,855.0,65.5,6.2,9.5,424.5,341.1,262.35
2016,12,6,10,0,876.0,68.0,6.3,10.0,464.0,403.35,320.1
2016,12,6,10,15,626.0,135.0,6.2,10.5,428.5,408.38,331.99
2016,12,6,10,30,376.0,202.0,6.1,11.0,393.0,368.9,303.22
2016,12,6,10,45,374.5,214.0,6.05,11.5,412.5,403.44,332.61
2016,12,6,11,0,373.0,226.0,6.0,12.0,432.0,437.5,360.76
2016,12,6,11,15,191.0,212.0,5.9,12.0,317.5,317.29,262.15
2016,12,6,11,30,9.0,198.0,5.8,12.0,203.0,165.99,134.19
2016,12,6,11,45,4.5,176.5,5.7,12.5,179.0,144.92,116.4
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,123.45,98.16
2016,12,6,12,15,0.0,150.0,5.5,13.0,150.0,119.48,94.84
2016,12,6,12,30,0.0,145.0,5.4,13.0,145.0,115.49,91.52
2016,12,6,12,45,0.0,148.0,5.35,13.5,148.0,118.49,93.86
2016,12,6,13,0,0.0,151.0,5.3,14.0,151.0,121.63,96.33
2016,12,6,13,15,4.5,172.5,5.2,14.0,175.0,146.23,116.98
2016,12,6,13,30,9.0,194.0,5.1,14.0,199.0,172.56,139.0
2016,12,6,13,45,4.5,133.0,5.05,14.0,135.5,111.47,88.35
2016,12,6,14,0,0.0,72.0,5.0,14.0,72.0,55.31,41.2
2016,12,6,14,15,0.0,70.0,4.9,13.5,70.0,53.75,40.07
2016,12,6,14,30,0.0,68.0,4.8,13.0,68.0,52.18,38.91
2016,12,6,14,45,0.0,69.5,4.75,13.0,69.5,53.33,39.98
2016,12,6,15,0,0.0,71.0,4.7,13.0,71.0,54.48,41.07
2016,12,6,15,15,0.0,63.5,4.55,12.5,63.5,48.67,36.27
2016,12,6,15,30,0.0,56.0,4.4,12.0,56.0,42.87,31.43
2016,12,6,15,45,276.0,68.5,4.3,12.0,143.0,388.67,333.48
2016,12,6,16,0,552.0,81.0,4.2,12.0,230.0,676.13,564.15
2016,12,6,16,15,486.0,71.5,3.85,11.5,184.0,591.24,493.7
2016,12,6,16,30,420.0,62.0,3.5,11.0,138.0,507.66,423.68
2016,12,6,16,45,308.5,48.5,3.2,10.5,95.0,384.47,318.2
2016,12,6,17,0,197.0,35.0,2.9,10.0,52.0,269.43,203.9
2016,12,6,17,15,98.5,17.5,2.8,9.5,26.0,93.24,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,74.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,148.0,15.0,1.4,3.0,20.0,11.8,0.0
2016,12,7,7,45,279.5,28.0,1.65,4.0,57.5,23.1,12.76
2016,12,7,8,0,411.0,41.0,1.9,5.0,95.0,33.92,24.75
2016,12,7,8,15,491.5,49.5,1.85,5.5,140.5,40.76,31.56
2016,12,7,8,30,572.0,58.0,1.8,6.0,186.0,53.12,43.16
2016,12,7,8,45,618.5,64.5,1.75,6.5,231.0,100.32,59.21
2016,12,7,9,0,665.0,71.0,1.7,7.0,276.0,153.28,97.31
2016,12,7,9,15,699.5,76.0,1.65,7.5,319.0,208.16,143.59
2016,12,7,9,30,734.0,81.0,1.6,8.0,362.0,266.91,195.76
2016,12,7,9,45,755.0,85.0,1.6,9.0,400.0,324.11,247.18
2016,12,7,10,0,776.0,89.0,1.6,10.0,438.0,384.16,299.94
2016,12,7,10,15,394.0,135.5,1.55,10.0,313.5,301.84,242.91
2016,12,7,10,30,12.0,182.0,1.5,10.0,189.0,149.43,120.9
2016,12,7,10,45,29.5,207.0,1.5,10.5,223.5,189.78,154.46
2016,12,7,11,0,47.0,232.0,1.5,11.0,258.0,226.47,184.12
2016,12,7,11,15,204.5,238.0,1.5,11.5,356.0,350.33,285.32
2016,12,7,11,30,362.0,244.0,1.5,12.0,454.0,492.11,396.62
2016,12,7,11,45,352.0,253.5,1.5,12.5,460.5,515.28,412.74
2016,12,7,12,0,342.0,263.0,1.5,13.0,467.0,537.01,428.38
2016,12,7,12,15,299.5,270.0,1.5,13.0,449.0,528.32,421.23
2016,12,7,12,30,257.0,277.0,1.5,13.0,431.0,515.92,411.35
2016,12,7,12,45,252.5,276.5,1.55,13.5,426.5,505.33,403.61
2016,12,7,13,0,248.0,276.0,1.6,14.0,422.0,512.89,409.22
2016,12,7,13,15,240.0,268.0,1.55,14.0,407.0,507.58,405.38
2016,12,7,13,30,232.0,260.0,1.5,14.0,392.0,500.96,400.68
2016,12,7,13,45,141.0,242.5,1.5,14.0,322.0,400.94,322.44
2016,12,7,14,0,50.0,225.0,1.5,14.0,252.0,274.46,221.32
2016,12,7,14,15,228.5,203.5,1.35,14.0,315.0,477.29,386.61
2016,12,7,14,30,407.0,182.0,1.2,14.0,378.0,658.85,524.8
2016,12,7,14,45,253.5,182.0,1.05,14.5,301.0,487.39,391.44
2016,12,7,15,0,100.0,182.0,0.9,15.0,224.0,294.98,239.2
2016,12,7,15,15,92.5,165.5,0.75,14.5,201.5,272.25,222.75
2016,12,7,15,30,85.0,149.0,0.6,14.0,179.0,249.47,204.89
2016,12,7,15,45,325.5,112.0,0.45,14.0,203.0,499.23,406.75
2016,12,7,16,0,566.0,75.0,0.3,14.0,227.0,683.21,538.46
2016,12,7,16,15,501.5,66.0,0.45,13.0,182.0,600.52,477.99
2016,12,7,16,30,437.0,57.0,0.6,12.0,137.0,518.36,417.28
2016,12,7,16,45,337.0,44.5,0.8,11.5,95.0,403.51,325.49
2016,12,7,17,0,237.0,32.0,1.0,11.0,53.0,297.04,222.33
2016,12,7,17,15,118.5,16.0,1.2,10.5,26.5,108.29,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.51,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.0,23.0,17.46,8.02
2016,12,8,8,0,0.0,39.0,7.1,2.0,39.0,29.12,20.62
2016,12,8,8,15,2.0,59.0,7.2,2.0,59.0,43.29,34.25
2016,12,8,8,30,4.0,79.0,7.3,2.0,79.0,57.46,47.77
2016,12,8,8,45,13.0,97.0,7.45,2.5,100.5,72.46,58.47
2016,12,8,9,0,22.0,115.0,7.6,3.0,122.0,88.81,72.36
2016,12,8,9,15,11.0,91.0,7.6,3.0,94.5,71.57,57.58
2016,12,8,9,30,0.0,67.0,7.6,3.0,67.0,51.38,40.09
2016,12,8,9,45,5.0,113.5,7.6,3.5,116.0,88.9,72.85
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,128.04,106.66
2016,12,8,10,15,5.0,148.0,7.55,4.0,150.5,117.48,97.35
2016,12,8,10,30,0.0,136.0,7.5,4.0,136.0,106.01,87.23
2016,12,8,10,45,6.5,166.5,7.45,4.0,170.0,134.85,112.11
2016,12,8,11,0,13.0,197.0,7.4,4.0,204.0,165.3,138.28
2016,12,8,11,15,36.5,225.0,7.3,4.0,246.0,217.63,183.4
2016,12,8,11,30,60.0,253.0,7.2,4.0,288.0,264.69,223.8
2016,12,8,11,45,45.5,246.0,7.1,4.0,273.0,252.33,212.93
2016,12,8,12,0,31.0,239.0,7.0,4.0,258.0,238.43,200.73
2016,12,8,12,15,60.0,257.0,6.9,3.5,293.5,284.32,240.94
2016,12,8,12,30,89.0,275.0,6.8,3.0,329.0,333.5,283.83
2016,12,8,12,45,188.0,269.5,6.75,3.0,381.0,440.64,376.91
2016,12,8,13,0,287.0,264.0,6.7,3.0,433.0,555.45,474.73
2016,12,8,13,15,219.5,264.0,6.6,3.0,391.5,483.62,413.94
2016,12,8,13,30,152.0,264.0,6.5,3.0,350.0,429.38,367.15
2016,12,8,13,45,122.0,251.0,6.45,3.0,318.0,392.85,336.27
2016,12,8,14,0,92.0,238.0,6.4,3.0,286.0,332.08,284.78
2016,12,8,14,15,62.0,215.0,6.35,3.0,247.0,279.83,239.87
2016,12,8,14,30,32.0,192.0,6.3,3.0,208.0,226.56,193.49
2016,12,8,14,45,25.5,175.0,6.25,3.0,187.0,183.24,156.32
2016,12,8,15,0,19.0,158.0,6.2,3.0,166.0,161.68,137.67
2016,12,8,15,15,15.5,143.5,6.0,3.0,149.5,146.04,124.15
2016,12,8,15,30,12.0,129.0,5.8,3.0,133.0,130.54,110.63
2016,12,8,15,45,7.5,112.5,5.65,3.0,115.0,111.71,93.97
2016,12,8,16,0,3.0,96.0,5.5,3.0,97.0,93.0,77.2
2016,12,8,16,15,1.5,77.5,5.15,2.5,78.0,74.34,60.53
2016,12,8,16,30,0.0,59.0,4.8,2.0,59.0,55.21,43.19
2016,12,8,16,45,0.0,41.0,4.45,2.0,41.0,37.25,26.74
2016,12,8,17,0,0.0,23.0,4.1,2.0,23.0,17.57,8.37
2016,12,8,17,15,0.0,11.5,3.85,1.5,11.5,9.05,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.0,6.5,2.35,-2.5,9.5,0.0,0.0
2016,12,9,7,30,182.0,13.0,2.6,-2.0,19.0,10.23,0.0
2016,12,9,7,45,334.0,24.5,2.85,-1.5,58.0,20.37,10.15
2016,12,9,8,0,486.0,36.0,3.1,-1.0,97.0,30.23,21.89
2016,12,9,8,15,567.5,43.0,3.2,-0.5,144.5,36.15,27.99
2016,12,9,8,30,649.0,50.0,3.3,0.0,192.0,49.66,40.89
2016,12,9,8,45,324.5,76.0,3.45,0.5,147.0,82.5,56.24
2016,12,9,9,0,0.0,102.0,3.6,1.0,102.0,76.56,62.99
2016,12,9,9,15,1.5,117.5,3.45,1.5,118.0,89.29,74.03
2016,12,9,9,30,3.0,133.0,3.3,2.0,134.0,102.37,85.22
2016,12,9,9,45,5.5,146.0,3.2,2.5,148.5,114.22,95.18
2016,12,9,10,0,8.0,159.0,3.1,3.0,163.0,126.49,105.44
2016,12,9,10,15,10.0,170.0,2.95,3.0,175.0,137.38,114.65
2016,12,9,10,30,12.0,181.0,2.8,3.0,187.0,148.61,124.13
2016,12,9,10,45,13.0,189.5,2.65,3.5,196.5,157.58,131.39
2016,12,9,11,0,14.0,198.0,2.5,4.0,206.0,166.75,138.8
2016,12,9,11,15,472.0,139.5,2.3,4.5,411.0,453.21,382.22
2016,12,9,11,30,930.0,81.0,2.1,5.0,616.0,734.0,603.69
2016,12,9,11,45,934.5,81.0,1.95,5.5,627.0,780.26,633.75
2016,12,9,12,0,939.0,81.0,1.8,6.0,638.0,824.3,662.63
2016,12,9,12,15,939.5,81.0,1.65,6.0,640.0,862.69,687.94
2016,12,9,12,30,940.0,81.0,1.5,6.0,642.0,898.2,710.72
2016,12,9,12,45,937.5,81.0,1.4,6.5,636.0,928.05,728.56
2016,12,9,13,0,935.0,81.0,1.3,7.0,630.0,954.58,743.9
2016,12,9,13,15,930.0,80.0,1.2,7.0,615.5,974.17,755.68
2016,12,9,13,30,925.0,79.0,1.1,7.0,601.0,990.13,765.04
2016,12,9,13,45,916.0,78.0,1.05,7.0,579.0,998.58,770.41
2016,12,9,14,0,907.0,77.0,1.0,7.0,557.0,1003.29,773.51
2016,12,9,14,15,894.5,75.5,1.0,7.0,527.0,1000.17,772.63
2016,12,9,14,30,882.0,74.0,1.0,7.0,497.0,993.39,769.57
2016,12,9,14,45,854.0,74.5,1.0,7.0,459.5,982.07,763.57
2016,12,9,15,0,826.0,75.0,1.0,7.0,422.0,955.24,747.04
2016,12,9,15,15,798.5,71.5,1.05,7.0,380.0,920.43,725.88
2016,12,9,15,30,771.0,68.0,1.1,7.0,338.0,882.7,702.07
2016,12,9,15,45,731.5,63.5,1.15,7.0,292.0,829.44,666.1
2016,12,9,16,0,692.0,59.0,1.2,7.0,246.0,774.2,627.05
2016,12,9,16,15,630.0,53.0,1.1,6.0,198.5,704.26,574.89
2016,12,9,16,30,568.0,47.0,1.0,5.0,151.0,626.42,513.4
