Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,16,45,464.5,38.0,0.9,4.5,105.5,509.54,416.31
2016,12,9,17,0,361.0,29.0,0.8,4.0,60.0,398.19,303.44
2016,12,9,17,15,180.5,14.5,0.85,3.5,30.0,157.5,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,15,49.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,98.0,13.0,1.4,1.0,16.0,10.23,0.0
2016,12,10,7,45,235.5,27.5,1.7,1.5,52.0,22.64,11.26
2016,12,10,8,0,373.0,42.0,2.0,2.0,88.0,34.68,25.57
2016,12,10,8,15,459.0,51.5,2.1,2.5,133.5,42.25,33.23
2016,12,10,8,30,545.0,61.0,2.2,3.0,179.0,52.41,42.95
2016,12,10,8,45,272.5,73.0,2.3,3.5,132.0,75.88,51.81
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,64.35,51.52
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,86.75,70.73
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,110.69,91.06
2016,12,10,9,45,395.5,115.5,2.75,6.0,290.5,229.36,181.82
2016,12,10,10,0,776.0,91.0,2.9,7.0,435.0,381.97,303.68
2016,12,10,10,15,388.0,119.0,2.95,7.0,291.0,282.46,231.31
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,114.94,93.52
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.0,137.5,112.62
2016,12,10,11,0,12.0,193.0,3.3,8.0,199.0,161.3,132.4
2016,12,10,11,15,6.0,180.0,3.35,8.0,183.0,147.55,120.57
2016,12,10,11,30,0.0,167.0,3.4,8.0,167.0,133.06,108.14
2016,12,10,11,45,2.0,176.0,3.5,8.5,177.5,142.74,116.08
2016,12,10,12,0,4.0,185.0,3.6,9.0,188.0,152.83,124.31
2016,12,10,12,15,4.0,185.5,3.65,9.0,188.0,154.08,125.33
2016,12,10,12,30,4.0,186.0,3.7,9.0,188.0,155.4,126.44
2016,12,10,12,45,7.0,193.5,3.75,9.5,197.5,165.93,135.16
2016,12,10,13,0,10.0,201.0,3.8,10.0,207.0,177.05,144.34
2016,12,10,13,15,8.5,195.5,3.8,10.0,200.5,171.95,140.15
2016,12,10,13,30,7.0,190.0,3.8,10.0,194.0,166.83,135.98
2016,12,10,13,45,3.5,143.0,3.85,10.5,145.0,119.76,96.4
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,74.6,58.11
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,82.41,64.88
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,90.88,72.21
2016,12,10,14,45,379.0,100.5,3.9,11.0,259.5,532.4,449.4
2016,12,10,15,0,758.0,88.0,3.9,11.0,406.0,911.07,740.16
2016,12,10,15,15,728.5,84.0,3.8,10.5,365.0,874.62,712.37
2016,12,10,15,30,699.0,80.0,3.7,10.0,324.0,835.57,685.4
2016,12,10,15,45,663.0,73.5,3.6,10.0,280.0,784.64,647.31
2016,12,10,16,0,627.0,67.0,3.5,10.0,236.0,732.08,606.67
2016,12,10,16,15,563.0,60.0,3.1,9.0,189.5,651.58,543.1
2016,12,10,16,30,499.0,53.0,2.7,8.0,143.0,571.49,476.8
2016,12,10,16,45,397.5,42.0,2.35,7.5,100.0,455.44,377.2
2016,12,10,17,0,296.0,31.0,2.0,7.0,57.0,344.91,265.77
2016,12,10,17,15,148.0,15.5,2.0,6.5,28.5,170.69,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,62.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,124.0,12.0,3.9,9.0,15.0,9.44,0.0
2016,12,11,7,45,268.0,24.0,4.1,9.5,50.5,19.78,8.2
2016,12,11,8,0,412.0,36.0,4.3,10.0,86.0,29.88,20.43
2016,12,11,8,15,496.0,44.0,4.6,10.5,131.0,36.46,26.94
2016,12,11,8,30,580.0,52.0,4.9,11.0,176.0,44.75,34.69
2016,12,11,8,45,630.0,58.0,5.2,11.5,221.5,91.81,51.54
2016,12,11,9,0,680.0,64.0,5.5,12.0,267.0,144.99,88.37
2016,12,11,9,15,715.0,68.0,5.55,12.5,310.0,201.96,135.83
2016,12,11,9,30,750.0,72.0,5.6,13.0,353.0,260.03,187.5
2016,12,11,9,45,375.0,88.5,5.65,13.5,229.0,199.09,152.93
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,80.96,63.19
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,87.42,68.42
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,93.96,73.62
2016,12,11,10,45,7.5,160.0,5.85,15.5,164.0,130.01,103.37
2016,12,11,11,0,15.0,199.0,5.9,16.0,207.0,168.2,134.58
2016,12,11,11,15,16.0,205.5,5.9,16.0,214.5,175.95,140.81
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,183.89,147.25
2016,12,11,11,45,82.0,246.0,5.95,16.5,294.5,278.81,225.52
2016,12,11,12,0,147.0,280.0,6.0,17.0,367.0,385.96,312.0
2016,12,11,12,15,334.0,244.0,5.95,17.0,442.5,527.27,427.83
2016,12,11,12,30,521.0,208.0,5.9,17.0,518.0,683.46,552.19
2016,12,11,12,45,521.0,205.5,5.85,17.5,513.5,702.81,565.8
2016,12,11,13,0,521.0,203.0,5.8,18.0,509.0,720.12,578.34
2016,12,11,13,15,274.5,213.0,5.7,18.0,374.0,497.34,402.83
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,220.01,175.79
2016,12,11,13,45,121.0,231.5,5.5,18.5,296.0,367.88,297.74
2016,12,11,14,0,214.0,240.0,5.4,19.0,353.0,476.91,385.8
2016,12,11,14,15,128.5,219.0,5.15,18.5,286.0,373.6,302.76
2016,12,11,14,30,43.0,198.0,4.9,18.0,219.0,245.26,198.06
2016,12,11,14,45,21.5,114.5,4.65,18.0,125.0,127.03,101.33
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,23.66,14.31
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,21.35,12.46
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,19.04,10.56
2016,12,11,15,45,0.0,21.5,3.95,16.5,21.5,16.36,8.32
2016,12,11,16,0,0.0,18.0,3.8,16.0,18.0,13.68,6.05
2016,12,11,16,15,259.0,34.5,3.65,15.5,82.0,327.48,276.83
2016,12,11,16,30,518.0,51.0,3.5,15.0,146.0,586.79,481.0
2016,12,11,16,45,413.0,41.0,3.35,15.0,102.5,468.39,379.38
2016,12,11,17,0,308.0,31.0,3.2,15.0,59.0,355.41,268.24
2016,12,11,17,15,154.0,15.5,3.1,14.5,29.5,176.09,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,127.0,11.0,3.4,5.0,14.0,8.65,0.0
2016,12,12,7,45,276.0,23.0,3.55,5.5,50.0,18.98,7.32
2016,12,12,8,0,425.0,35.0,3.7,6.0,86.0,29.14,20.1
2016,12,12,8,15,509.5,42.5,3.7,6.5,131.0,35.37,26.4
2016,12,12,8,30,594.0,50.0,3.7,7.0,176.0,42.3,33.03
2016,12,12,8,45,647.0,55.5,3.7,7.5,222.0,89.87,50.39
2016,12,12,9,0,700.0,61.0,3.7,8.0,268.0,146.62,90.14
2016,12,12,9,15,734.5,65.0,3.55,8.5,311.5,201.78,136.34
2016,12,12,9,30,769.0,69.0,3.4,9.0,355.0,260.77,189.13
2016,12,12,9,45,793.0,71.5,3.25,9.5,394.0,318.72,242.34
2016,12,12,10,0,817.0,74.0,3.1,10.0,433.0,378.69,296.64
2016,12,12,10,15,833.5,76.0,2.95,10.5,466.5,436.77,348.21
2016,12,12,10,30,850.0,78.0,2.8,11.0,500.0,495.48,398.56
2016,12,12,10,45,861.5,80.0,2.65,11.5,526.5,551.89,445.32
2016,12,12,11,0,873.0,82.0,2.5,12.0,553.0,607.88,489.98
2016,12,12,11,15,880.0,83.0,2.3,12.5,571.5,654.5,525.8
2016,12,12,11,30,887.0,84.0,2.1,13.0,590.0,703.58,561.91
2016,12,12,11,45,896.5,82.0,1.95,13.5,602.0,749.63,594.01
2016,12,12,12,0,906.0,80.0,1.8,14.0,614.0,793.92,622.62
2016,12,12,12,15,907.0,80.5,1.55,14.0,617.0,832.19,646.35
2016,12,12,12,30,908.0,81.0,1.3,14.0,620.0,867.75,667.32
2016,12,12,12,45,905.5,80.5,1.05,14.5,614.0,896.23,681.28
2016,12,12,13,0,903.0,80.0,0.8,15.0,608.0,921.5,692.23
2016,12,12,13,15,898.0,79.5,0.75,15.0,594.5,941.15,704.24
2016,12,12,13,30,893.0,79.0,0.7,15.0,581.0,957.34,714.11
2016,12,12,13,45,883.5,78.0,0.7,15.5,559.5,965.05,718.39
2016,12,12,14,0,874.0,77.0,0.7,16.0,538.0,969.13,720.6
2016,12,12,14,15,861.0,75.5,0.75,16.0,509.5,965.51,720.47
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,970.26,726.04
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.0,950.78,716.7
2016,12,12,15,0,803.0,72.0,1.0,16.0,409.0,927.89,705.2
2016,12,12,15,15,776.5,69.0,0.95,15.5,368.5,895.21,685.35
2016,12,12,15,30,750.0,66.0,0.9,15.0,328.0,859.68,663.18
2016,12,12,15,45,709.5,62.0,0.85,15.0,283.5,806.72,626.92
2016,12,12,16,0,669.0,58.0,0.8,15.0,239.0,751.88,588.15
2016,12,12,16,15,609.0,52.0,0.8,14.5,193.0,684.07,539.7
2016,12,12,16,30,549.0,46.0,0.8,14.0,147.0,608.8,482.56
2016,12,12,16,45,447.5,37.0,0.85,13.5,103.0,494.28,392.01
2016,12,12,17,0,346.0,28.0,0.9,13.0,59.0,385.45,288.32
2016,12,12,17,15,173.0,14.0,0.95,12.5,29.5,190.13,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.5,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,67.0,11.0,2.7,9.0,12.0,8.65,0.0
2016,12,13,7,45,203.5,25.5,3.0,10.0,46.0,19.47,6.83
2016,12,13,8,0,340.0,40.0,3.3,11.0,80.0,32.95,22.89
2016,12,13,8,15,428.0,50.0,3.3,11.5,124.0,40.92,30.74
2016,12,13,8,30,516.0,60.0,3.3,12.0,168.0,48.91,38.25
2016,12,13,8,45,577.0,66.0,3.3,12.5,214.0,92.28,54.17
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,143.64,88.7
2016,12,13,9,15,370.0,114.5,3.45,13.5,227.5,165.61,119.12
2016,12,13,9,30,102.0,157.0,3.6,14.0,195.0,150.9,118.57
2016,12,13,9,45,438.0,121.5,3.8,15.0,310.0,245.16,187.63
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,372.51,286.87
2016,12,13,10,15,792.0,89.0,4.05,16.0,458.5,429.99,337.6
2016,12,13,10,30,810.0,92.0,4.1,16.0,492.0,488.37,388.1
2016,12,13,10,45,827.5,92.0,4.15,16.5,519.5,544.22,434.64
2016,12,13,11,0,845.0,92.0,4.2,17.0,547.0,600.24,479.97
2016,12,13,11,15,853.0,93.0,4.2,17.0,565.5,651.16,521.05
2016,12,13,11,30,861.0,94.0,4.2,17.0,584.0,700.84,560.25
2016,12,13,11,45,887.0,86.0,4.2,17.5,599.5,745.69,593.98
2016,12,13,12,0,913.0,78.0,4.2,18.0,615.0,795.78,629.06
2016,12,13,12,15,914.0,78.0,4.25,18.0,617.5,833.78,656.39
2016,12,13,12,30,915.0,78.0,4.3,18.0,620.0,869.03,681.76
2016,12,13,12,45,913.0,77.5,4.35,18.5,614.5,898.2,701.47
2016,12,13,13,0,911.0,77.0,4.4,19.0,609.0,924.16,719.02
2016,12,13,13,15,906.0,76.5,4.35,18.5,596.0,944.04,734.38
2016,12,13,13,30,901.0,76.0,4.3,18.0,583.0,960.43,747.67
2016,12,13,13,45,893.5,74.5,4.25,18.0,561.5,969.61,754.62
2016,12,13,14,0,886.0,73.0,4.2,18.0,540.0,975.15,759.24
2016,12,13,14,15,873.5,71.5,4.15,17.5,511.5,972.16,759.48
2016,12,13,14,30,861.0,70.0,4.1,17.0,483.0,965.58,757.39
2016,12,13,14,45,837.5,69.5,4.05,17.0,447.5,957.78,753.13
2016,12,13,15,0,814.0,69.0,4.0,17.0,412.0,934.72,738.0
2016,12,13,15,15,788.0,66.5,3.85,16.5,371.5,903.27,717.55
2016,12,13,15,30,762.0,64.0,3.7,16.0,331.0,868.95,694.59
2016,12,13,15,45,723.0,60.0,3.6,16.0,286.5,817.44,657.2
2016,12,13,16,0,684.0,56.0,3.5,16.0,242.0,764.04,617.16
2016,12,13,16,15,625.0,50.5,3.1,15.0,195.5,688.64,559.35
2016,12,13,16,30,566.0,45.0,2.7,14.0,149.0,623.13,506.07
2016,12,13,16,45,462.5,36.5,2.35,13.0,105.0,507.1,409.97
2016,12,13,17,0,359.0,28.0,2.0,12.0,61.0,396.77,302.23
2016,12,13,17,15,179.5,14.0,2.05,11.5,30.5,196.06,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,8.65,0.0
2016,12,14,7,45,179.0,24.5,2.25,4.5,45.5,18.67,5.92
2016,12,14,8,0,358.0,38.0,2.5,5.0,80.0,31.38,22.06
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,39.44,30.17
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,47.51,37.92
2016,12,14,8,45,584.5,66.0,2.05,6.5,214.0,91.68,55.0
2016,12,14,9,0,634.0,74.0,1.9,7.0,259.0,143.54,90.76
2016,12,14,9,15,672.0,79.0,1.8,7.5,302.5,196.78,134.66
2016,12,14,9,30,710.0,84.0,1.7,8.0,346.0,254.37,185.3
2016,12,14,9,45,377.0,131.0,1.65,9.0,272.0,233.43,182.23
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,159.28,129.21
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,142.38,115.37
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,127.33,102.59
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,138.37,111.46
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,149.85,120.62
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,156.55,125.75
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,163.45,131.05
2016,12,14,11,45,4.5,178.5,1.6,13.5,181.0,146.76,116.95
2016,12,14,12,0,0.0,162.0,1.6,14.0,162.0,129.6,102.52
2016,12,14,12,15,2.0,173.5,1.55,14.0,175.0,141.78,112.56
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,154.51,122.98
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,177.83,141.96
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,202.57,161.92
2016,12,14,13,15,67.0,240.0,1.5,15.0,278.0,292.2,235.12
2016,12,14,13,30,115.0,261.0,1.5,15.0,325.0,368.14,295.89
2016,12,14,13,45,87.5,244.5,1.55,15.0,292.5,328.69,264.41
2016,12,14,14,0,60.0,228.0,1.6,15.0,260.0,287.84,232.0
2016,12,14,14,15,93.5,221.5,1.65,15.0,268.5,319.11,258.85
2016,12,14,14,30,127.0,215.0,1.7,15.0,277.0,373.8,303.43
2016,12,14,14,45,436.0,153.5,1.75,15.0,341.0,657.47,529.49
2016,12,14,15,0,745.0,92.0,1.8,15.0,405.0,902.95,706.17
2016,12,14,15,15,716.0,87.5,1.75,14.5,365.0,866.79,680.09
2016,12,14,15,30,687.0,83.0,1.7,14.0,325.0,828.01,654.87
2016,12,14,15,45,643.5,78.0,1.7,14.0,280.5,772.2,615.82
2016,12,14,16,0,600.0,73.0,1.7,14.0,236.0,714.78,574.19
2016,12,14,16,15,537.5,65.0,1.6,13.0,190.0,634.9,514.79
2016,12,14,16,30,475.0,57.0,1.5,12.0,144.0,555.21,452.3
2016,12,14,16,45,375.5,45.0,1.45,11.5,101.5,440.22,357.75
2016,12,14,17,0,276.0,33.0,1.4,11.0,59.0,330.47,254.07
2016,12,14,17,15,138.0,16.5,1.55,10.5,29.5,162.81,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,5.68,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,11.39,4.43
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,18.66,11.37
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,25.94,18.26
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,33.25,23.79
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,40.57,30.25
2016,12,15,9,15,0.0,66.0,3.15,6.0,66.0,50.61,39.08
2016,12,15,9,30,0.0,79.0,3.0,6.0,79.0,60.57,47.75
2016,12,15,9,45,0.0,82.5,2.95,6.5,82.5,63.36,49.97
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,66.13,52.16
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,79.91,63.83
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,93.97,75.59
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,110.38,89.24
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,127.25,103.13
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,138.52,112.46
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,150.27,122.21
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,183.11,149.45
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,233.46,190.64
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,235.3,191.91
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,219.55,179.06
2016,12,15,12,45,17.5,215.0,1.95,10.5,226.0,195.36,158.74
2016,12,15,13,0,8.0,196.0,1.9,11.0,202.0,170.47,137.79
2016,12,15,13,15,6.5,189.5,1.9,11.0,194.5,164.3,132.83
2016,12,15,13,30,5.0,183.0,1.9,11.0,187.0,158.08,127.77
2016,12,15,13,45,2.5,163.5,1.9,11.5,165.5,138.2,111.14
2016,12,15,14,0,0.0,144.0,1.9,12.0,144.0,118.25,94.42
2016,12,15,14,15,0.0,138.0,1.9,12.0,138.0,113.65,90.78
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,109.14,87.19
2016,12,15,14,45,0.0,125.5,1.9,12.0,125.5,104.27,83.29
2016,12,15,15,0,0.0,119.0,1.9,12.0,119.0,99.57,79.52
2016,12,15,15,15,0.0,107.0,1.85,11.5,107.0,89.31,71.14
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,79.05,62.67
2016,12,15,15,45,250.5,93.5,1.75,11.0,162.0,375.75,320.06
2016,12,15,16,0,501.0,92.0,1.7,11.0,229.0,638.59,526.99
2016,12,15,16,15,437.5,81.0,1.5,10.0,184.0,558.29,461.7
2016,12,15,16,30,374.0,70.0,1.3,9.0,139.0,479.69,398.0
2016,12,15,16,45,284.5,54.0,1.1,8.5,97.5,373.38,307.98
2016,12,15,17,0,195.0,38.0,0.9,8.0,56.0,272.76,211.99
2016,12,15,17,15,97.5,19.0,0.95,7.5,28.0,135.75,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,163.0,19.0,3.6,7.5,37.5,15.37,2.48
2016,12,16,8,0,326.0,38.0,3.8,8.0,75.0,31.3,21.54
2016,12,16,8,15,416.5,48.5,3.95,8.5,118.5,39.71,29.96
2016,12,16,8,30,507.0,59.0,4.1,9.0,162.0,48.13,37.96
2016,12,16,8,45,571.5,64.5,4.35,10.0,208.0,87.31,51.69
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,137.98,84.98
2016,12,16,9,15,673.5,75.0,4.7,11.5,297.0,191.02,128.3
2016,12,16,9,30,711.0,80.0,4.8,12.0,340.0,248.34,178.77
2016,12,16,9,45,743.5,81.5,4.95,13.0,379.5,305.08,229.86
2016,12,16,10,0,776.0,83.0,5.1,14.0,419.0,366.08,284.25
2016,12,16,10,15,388.0,96.0,5.2,14.5,264.0,256.93,205.37
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,84.37,65.52
2016,12,16,10,45,0.0,87.5,5.4,16.0,87.5,67.33,51.0
2016,12,16,11,0,0.0,66.0,5.5,17.0,66.0,50.67,36.83
2016,12,16,11,15,1.0,119.5,5.55,17.0,120.0,93.77,72.59
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,139.6,110.24
2016,12,16,11,45,21.5,209.5,5.7,17.5,222.5,186.41,148.59
2016,12,16,12,0,41.0,246.0,5.8,18.0,271.0,252.9,202.37
2016,12,16,12,15,157.0,258.0,5.85,18.5,351.5,379.82,306.13
2016,12,16,12,30,273.0,270.0,5.9,19.0,432.0,518.42,416.34
2016,12,16,12,45,163.0,262.0,5.95,19.5,358.5,408.7,327.83
2016,12,16,13,0,53.0,254.0,6.0,20.0,285.0,289.87,230.76
2016,12,16,13,15,148.5,255.5,6.0,20.0,339.5,406.25,326.23
2016,12,16,13,30,244.0,257.0,6.0,20.0,394.0,506.78,407.61
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,749.63,601.21
2016,12,16,14,0,834.0,90.0,6.0,20.0,529.0,956.09,753.85
2016,12,16,14,15,821.0,88.0,5.9,20.0,501.5,952.18,750.55
2016,12,16,14,30,808.0,86.0,5.8,20.0,474.0,944.68,745.9
2016,12,16,14,45,404.0,111.5,5.7,20.0,305.5,571.51,465.74
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,118.67,92.61
2016,12,16,15,15,0.0,123.5,5.35,19.5,123.5,107.1,83.77
2016,12,16,15,30,0.0,110.0,5.1,19.0,110.0,95.56,74.51
2016,12,16,15,45,323.5,86.5,4.85,19.0,175.0,462.27,385.01
2016,12,16,16,0,647.0,63.0,4.6,19.0,240.0,747.16,604.65
2016,12,16,16,15,588.0,56.5,4.25,18.0,194.5,672.11,544.99
2016,12,16,16,30,529.0,50.0,3.9,17.0,149.0,597.36,485.22
2016,12,16,16,45,428.5,40.5,3.6,16.5,105.5,483.3,390.32
2016,12,16,17,0,328.0,31.0,3.3,16.0,62.0,374.3,287.03
2016,12,16,17,15,164.0,15.5,3.4,15.5,31.0,187.91,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,15.5,37.0,14.18,0.93
2016,12,17,8,0,358.0,35.0,3.5,16.0,74.0,28.94,18.72
2016,12,17,8,15,447.0,44.0,3.6,16.5,117.5,36.25,25.93
2016,12,17,8,30,536.0,53.0,3.7,17.0,161.0,43.62,32.76
2016,12,17,8,45,588.0,59.5,3.8,17.5,205.5,83.12,46.52
2016,12,17,9,0,640.0,66.0,3.9,18.0,250.0,133.86,79.16
2016,12,17,9,15,677.0,71.0,4.15,18.5,293.0,186.89,121.19
2016,12,17,9,30,714.0,76.0,4.4,19.0,336.0,244.13,170.26
2016,12,17,9,45,357.0,96.0,4.7,19.5,226.0,195.66,146.39
2016,12,17,10,0,0.0,116.0,5.0,20.0,116.0,89.55,68.82
2016,12,17,10,15,0.0,123.0,5.05,20.5,123.0,95.35,73.35
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,101.2,77.83
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,121.54,94.08
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,142.73,110.87
2016,12,17,11,15,45.0,217.0,5.1,22.0,242.5,214.96,169.19
2016,12,17,11,30,85.0,258.0,5.0,22.0,306.0,285.71,225.65
2016,12,17,11,45,104.5,267.0,4.95,22.5,327.0,315.31,248.7
2016,12,17,12,0,124.0,276.0,4.9,23.0,348.0,362.76,285.36
2016,12,17,12,15,197.5,273.5,4.8,23.0,389.5,428.25,337.53
2016,12,17,12,30,271.0,271.0,4.7,23.0,431.0,517.36,406.63
2016,12,17,12,45,336.5,255.0,4.6,23.5,452.0,571.27,447.78
2016,12,17,13,0,402.0,239.0,4.5,24.0,473.0,627.38,490.11
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,803.3,622.23
2016,12,17,13,30,859.0,91.0,4.3,24.0,573.0,947.46,722.71
2016,12,17,13,45,855.5,88.5,4.2,24.0,554.0,959.6,730.33
2016,12,17,14,0,852.0,86.0,4.1,24.0,535.0,968.23,736.63
2016,12,17,14,15,840.0,84.0,3.85,24.0,508.0,965.58,734.42
2016,12,17,14,30,828.0,82.0,3.6,24.0,481.0,959.29,729.86
2016,12,17,14,45,711.0,98.5,3.35,24.0,423.5,875.27,671.59
2016,12,17,15,0,594.0,115.0,3.1,24.0,366.0,780.09,604.98
2016,12,17,15,15,672.0,92.0,2.65,23.5,350.0,829.0,640.14
2016,12,17,15,30,750.0,69.0,2.2,23.0,334.0,864.14,663.11
2016,12,17,15,45,715.5,64.0,1.8,22.5,290.0,816.13,627.69
2016,12,17,16,0,681.0,59.0,1.4,22.0,246.0,766.06,590.21
2016,12,17,16,15,622.5,53.0,1.3,21.0,200.0,699.68,543.47
2016,12,17,16,30,564.0,47.0,1.2,20.0,154.0,625.59,488.21
2016,12,17,16,45,470.0,38.5,1.2,19.5,109.5,517.8,403.95
2016,12,17,17,0,376.0,30.0,1.2,19.0,65.0,414.65,309.87
2016,12,17,17,15,188.0,15.0,1.15,18.5,32.5,207.59,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,11.82,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,23.36,15.43
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,36.95,28.92
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,50.35,41.99
2016,12,18,8,45,6.0,87.0,6.75,-4.0,89.0,64.42,52.83
2016,12,18,9,0,12.0,105.0,6.8,-4.0,109.0,79.67,66.43
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.5,94.47,79.48
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,109.94,93.07
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,124.78,106.07
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,140.21,119.51
2016,12,18,10,15,76.5,193.5,6.65,-1.5,230.0,189.75,162.45
2016,12,18,10,30,126.0,219.0,6.6,-1.0,281.0,249.53,214.43
2016,12,18,10,45,102.5,228.0,6.6,-1.0,280.0,246.33,212.01
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,248.72,214.11
2016,12,18,11,15,319.5,208.5,6.6,-0.5,387.5,402.63,349.57
2016,12,18,11,30,560.0,180.0,6.6,0.0,496.0,571.3,494.79
2016,12,18,11,45,490.0,206.5,6.6,0.0,487.5,576.93,498.8
2016,12,18,12,0,420.0,233.0,6.6,0.0,479.0,575.32,496.69
2016,12,18,12,15,339.5,252.0,6.55,0.0,451.5,536.3,463.22
2016,12,18,12,30,259.0,271.0,6.5,0.0,424.0,506.87,436.98
2016,12,18,12,45,395.0,234.5,6.5,0.0,466.0,599.08,518.26
2016,12,18,13,0,531.0,198.0,6.5,0.0,508.0,719.28,620.57
2016,12,18,13,15,725.5,140.0,6.4,0.0,553.0,864.08,739.37
2016,12,18,13,30,920.0,82.0,6.3,0.0,598.0,982.12,832.12
2016,12,18,13,45,838.5,93.5,6.25,0.0,551.0,948.74,805.98
2016,12,18,14,0,757.0,105.0,6.2,0.0,504.0,904.4,771.96
2016,12,18,14,15,721.5,107.5,6.1,0.0,472.0,883.95,756.64
2016,12,18,14,30,686.0,110.0,6.0,0.0,440.0,859.79,738.31
2016,12,18,14,45,759.5,92.5,5.95,0.0,433.5,915.65,784.19
2016,12,18,15,0,833.0,75.0,5.9,0.0,427.0,961.33,821.36
2016,12,18,15,15,807.0,72.0,5.75,0.0,386.0,929.62,796.79
2016,12,18,15,30,781.0,69.0,5.6,0.0,345.0,894.85,769.86
2016,12,18,15,45,746.0,64.0,5.5,0.0,300.0,846.06,731.3
2016,12,18,16,0,711.0,59.0,5.4,0.0,255.0,795.1,689.76
2016,12,18,16,15,653.0,53.5,5.15,0.0,207.5,720.19,626.01
2016,12,18,16,30,595.0,48.0,4.9,0.0,160.0,655.64,568.09
2016,12,18,16,45,501.5,39.0,4.65,-0.5,114.5,546.71,470.63
2016,12,18,17,0,408.0,30.0,4.4,-1.0,69.0,442.36,363.97
2016,12,18,17,15,204.0,15.0,4.2,-1.0,34.5,221.73,3.69
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,230.5,15.0,3.9,-5.0,39.5,12.26,0.0
2016,12,19,8,0,461.0,30.0,4.0,-5.0,79.0,27.49,19.1
2016,12,19,8,15,550.5,37.0,4.0,-4.5,125.0,33.97,26.15
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,40.58,32.79
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,81.14,46.38
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,136.24,83.23
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,193.16,131.61
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,253.96,187.99
2016,12,19,9,45,757.0,75.5,4.0,-1.5,373.0,300.86,236.88
2016,12,19,10,0,699.0,90.0,4.0,-1.0,390.0,339.3,277.19
2016,12,19,10,15,797.5,80.0,3.95,-0.5,448.0,414.75,344.67
2016,12,19,10,30,896.0,70.0,3.9,0.0,506.0,496.36,416.42
2016,12,19,10,45,907.5,71.5,3.9,0.0,533.5,553.82,468.23
2016,12,19,11,0,919.0,73.0,3.9,0.0,561.0,610.77,518.27
2016,12,19,11,15,738.0,127.0,3.85,0.5,528.0,606.47,514.49
2016,12,19,11,30,557.0,181.0,3.8,1.0,495.0,569.23,483.04
2016,12,19,11,45,561.5,183.5,3.75,1.5,505.5,604.99,512.22
2016,12,19,12,0,566.0,186.0,3.7,2.0,516.0,639.62,539.53
2016,12,19,12,15,470.0,216.5,3.65,2.0,492.0,620.92,523.01
2016,12,19,12,30,374.0,247.0,3.6,2.0,468.0,576.58,486.27
2016,12,19,12,45,341.5,252.0,3.55,2.5,452.5,571.3,481.09
2016,12,19,13,0,309.0,257.0,3.5,3.0,437.0,563.14,473.31
2016,12,19,13,15,620.0,166.5,3.45,3.0,518.0,793.81,661.6
2016,12,19,13,30,931.0,76.0,3.4,3.0,599.0,984.36,802.9
2016,12,19,13,45,794.5,105.0,3.35,3.5,540.0,919.25,752.22
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,842.04,694.42
2016,12,19,14,15,746.0,103.5,3.25,4.0,478.0,902.73,741.42
2016,12,19,14,30,834.0,73.0,3.2,4.0,475.0,952.91,779.03
2016,12,19,14,45,845.0,70.0,3.15,4.0,452.5,964.92,788.52
2016,12,19,15,0,856.0,67.0,3.1,4.0,430.0,973.52,795.95
2016,12,19,15,15,831.0,64.0,2.9,3.5,389.0,942.81,774.51
2016,12,19,15,30,806.0,61.0,2.7,3.0,348.0,909.08,750.75
2016,12,19,15,45,768.0,58.0,2.55,3.0,302.5,859.95,713.86
2016,12,19,16,0,730.0,55.0,2.4,3.0,257.0,808.72,674.24
2016,12,19,16,15,673.5,49.5,2.1,2.5,209.5,735.23,615.57
2016,12,19,16,30,617.0,44.0,1.8,2.0,162.0,661.31,553.75
2016,12,19,16,45,520.0,36.5,1.5,1.5,116.0,549.53,458.3
2016,12,19,17,0,423.0,29.0,1.2,1.0,70.0,454.36,363.83
2016,12,19,17,15,211.5,14.5,1.2,0.5,35.0,227.83,23.52
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
